Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,93.5,6.5,0.95,1.5,8.5,0.0,0.0
2016,1,1,7,30,187.0,13.0,1.0,2.0,17.0,85.82,0.0
2016,1,1,7,45,334.0,23.0,1.05,2.5,52.5,189.12,128.12
2016,1,1,8,0,481.0,33.0,1.1,3.0,88.0,279.38,225.97
2016,1,1,8,15,562.5,39.5,1.25,3.0,130.5,331.74,275.85
2016,1,1,8,30,644.0,46.0,1.4,3.0,173.0,391.94,329.78
2016,1,1,8,45,692.0,51.0,1.6,3.5,215.0,434.43,367.12
2016,1,1,9,0,740.0,56.0,1.8,4.0,257.0,476.28,402.59
2016,1,1,9,15,772.5,59.5,1.95,4.5,296.0,506.86,427.64
2016,1,1,9,30,805.0,63.0,2.1,5.0,335.0,535.57,450.41
2016,1,1,9,45,816.5,68.0,2.25,5.5,368.0,551.89,462.62
2016,1,1,10,0,828.0,73.0,2.4,6.0,401.0,565.48,472.32
2016,1,1,10,15,843.5,75.0,2.4,6.0,429.0,575.17,478.99
2016,1,1,10,30,859.0,77.0,2.4,6.0,457.0,581.91,483.14
2016,1,1,10,45,547.0,144.5,2.4,6.5,390.5,468.1,388.7
2016,1,1,11,0,235.0,212.0,2.4,7.0,324.0,344.78,285.68
2016,1,1,11,15,231.5,220.0,2.4,7.0,333.0,345.07,285.73
2016,1,1,11,30,228.0,228.0,2.4,7.0,342.0,344.54,284.52
2016,1,1,11,45,230.0,230.0,2.4,7.0,346.5,340.12,280.24
2016,1,1,12,0,232.0,232.0,2.4,7.0,351.0,334.9,275.26
2016,1,1,12,15,231.5,231.5,2.35,7.0,350.0,325.35,266.66
2016,1,1,12,30,231.0,231.0,2.3,7.0,349.0,315.14,257.46
2016,1,1,12,45,230.5,227.0,2.3,7.5,342.5,301.15,244.73
2016,1,1,13,0,230.0,223.0,2.3,8.0,336.0,286.62,231.48
2016,1,1,13,15,229.0,215.5,2.25,8.0,325.0,268.42,215.52
2016,1,1,13,30,228.0,208.0,2.2,8.0,314.0,249.84,199.13
2016,1,1,13,45,229.0,196.5,2.15,8.0,298.5,228.19,180.08
2016,1,1,14,0,230.0,185.0,2.1,8.0,283.0,206.15,160.74
2016,1,1,14,15,228.0,172.0,2.0,7.5,263.5,179.37,138.04
2016,1,1,14,30,226.0,159.0,1.9,7.0,244.0,154.77,117.83
2016,1,1,14,45,223.0,143.5,1.8,7.0,220.5,128.33,97.32
2016,1,1,15,0,220.0,128.0,1.7,7.0,197.0,102.17,79.81
2016,1,1,15,15,211.0,112.0,1.45,6.5,171.0,84.68,71.96
2016,1,1,15,30,202.0,96.0,1.2,6.0,145.0,73.7,62.06
2016,1,1,15,45,183.0,79.5,0.95,5.5,117.5,62.0,51.29
2016,1,1,16,0,164.0,63.0,0.7,5.0,90.0,49.93,39.97
2016,1,1,16,15,135.5,45.5,0.65,5.0,63.5,36.74,27.36
2016,1,1,16,30,107.0,28.0,0.6,5.0,37.0,23.13,13.38
2016,1,1,16,45,53.5,14.0,0.55,5.0,18.5,13.34,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,5.0,1.25,2.5,5.0,0.0,0.0
2016,1,2,7,30,0.0,10.0,1.4,3.0,10.0,9.53,0.0
2016,1,2,7,45,61.5,25.5,1.55,4.0,32.0,67.74,42.83
2016,1,2,8,0,123.0,41.0,1.7,5.0,54.0,118.0,94.01
2016,1,2,8,15,143.5,58.0,1.95,5.5,81.0,149.35,123.31
2016,1,2,8,30,164.0,75.0,2.2,6.0,108.0,180.71,151.66
2016,1,2,8,45,176.0,92.0,2.45,6.5,134.0,207.64,175.48
2016,1,2,9,0,188.0,109.0,2.7,7.0,160.0,234.11,198.24
2016,1,2,9,15,195.5,124.5,2.85,7.0,184.5,255.69,216.62
2016,1,2,9,30,203.0,140.0,3.0,7.0,209.0,268.46,227.34
2016,1,2,9,45,211.0,154.5,3.15,7.5,232.5,287.77,242.82
2016,1,2,10,0,219.0,169.0,3.3,8.0,256.0,306.27,257.33
2016,1,2,10,15,125.5,173.0,3.35,8.0,223.5,254.15,212.4
2016,1,2,10,30,32.0,177.0,3.4,8.0,191.0,195.37,161.7
2016,1,2,10,45,24.5,178.0,3.45,8.5,189.0,184.44,152.0
2016,1,2,11,0,17.0,179.0,3.5,9.0,187.0,179.91,147.63
2016,1,2,11,15,31.0,194.5,3.55,9.0,210.0,206.04,169.37
2016,1,2,11,30,45.0,210.0,3.6,9.0,233.0,226.48,186.16
2016,1,2,11,45,71.5,221.5,3.65,9.5,258.0,248.27,203.67
2016,1,2,12,0,98.0,233.0,3.7,10.0,283.0,268.38,219.49
2016,1,2,12,15,98.0,232.5,3.7,10.0,282.5,263.13,214.79
2016,1,2,12,30,98.0,232.0,3.7,10.0,282.0,257.6,209.92
2016,1,2,12,45,97.0,228.0,3.7,10.0,276.5,248.22,201.88
2016,1,2,13,0,96.0,224.0,3.7,10.0,271.0,238.66,193.69
2016,1,2,13,15,487.5,146.5,3.65,10.0,375.0,294.33,231.12
2016,1,2,13,30,879.0,69.0,3.6,10.0,479.0,324.11,242.02
2016,1,2,13,45,867.5,67.5,3.55,10.5,455.5,283.04,203.05
2016,1,2,14,0,856.0,66.0,3.5,11.0,432.0,237.59,161.03
2016,1,2,14,15,838.0,64.0,3.25,10.5,402.0,193.29,121.89
2016,1,2,14,30,820.0,62.0,3.0,10.0,372.0,149.27,85.64
2016,1,2,14,45,795.0,59.5,2.8,10.0,336.5,104.82,54.52
2016,1,2,15,0,770.0,57.0,2.6,10.0,301.0,61.8,34.17
2016,1,2,15,15,732.5,53.5,2.25,9.0,261.0,40.33,31.23
2016,1,2,15,30,695.0,50.0,1.9,8.0,221.0,38.71,29.86
2016,1,2,15,45,636.0,45.0,1.55,7.5,179.0,35.73,27.08
2016,1,2,16,0,577.0,40.0,1.2,7.0,137.0,32.77,24.18
2016,1,2,16,15,479.5,32.5,1.15,6.5,97.0,27.29,18.8
2016,1,2,16,30,382.0,25.0,1.1,6.0,57.0,19.88,10.85
2016,1,2,16,45,191.0,12.5,1.05,6.0,28.5,11.91,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,6.0,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,6.0,8.0,7.63,0.0
2016,1,3,7,45,21.0,24.0,3.7,6.5,26.5,35.86,19.76
2016,1,3,8,0,42.0,40.0,3.9,7.0,45.0,72.09,55.13
2016,1,3,8,15,55.5,58.0,3.95,7.0,67.5,99.66,80.4
2016,1,3,8,30,69.0,76.0,4.0,7.0,90.0,126.81,104.91
2016,1,3,8,45,77.5,93.5,4.1,7.5,112.5,150.53,125.85
2016,1,3,9,0,86.0,111.0,4.2,8.0,135.0,173.98,146.08
2016,1,3,9,15,93.0,127.0,4.25,8.5,156.0,194.41,163.3
2016,1,3,9,30,100.0,143.0,4.3,9.0,177.0,214.52,179.9
2016,1,3,9,45,285.5,137.5,4.4,9.5,248.0,318.81,268.84
2016,1,3,10,0,471.0,132.0,4.5,10.0,319.0,425.88,357.3
2016,1,3,10,15,429.5,151.0,4.55,10.0,331.0,420.01,350.96
2016,1,3,10,30,388.0,170.0,4.6,10.0,343.0,404.85,337.5
2016,1,3,10,45,392.0,178.5,4.65,10.5,360.0,410.83,340.98
2016,1,3,11,0,396.0,187.0,4.7,11.0,377.0,415.25,343.04
2016,1,3,11,15,362.0,200.0,4.75,11.0,377.5,402.01,331.14
2016,1,3,11,30,328.0,213.0,4.8,11.0,378.0,388.13,318.8
2016,1,3,11,45,270.0,224.0,4.9,11.5,361.0,359.79,294.26
2016,1,3,12,0,212.0,235.0,5.0,12.0,344.0,329.14,268.1
2016,1,3,12,15,227.5,233.0,5.05,12.0,349.5,326.06,264.96
2016,1,3,12,30,243.0,231.0,5.1,12.0,355.0,321.55,260.42
2016,1,3,12,45,201.0,229.5,5.2,12.0,331.0,292.74,236.46
2016,1,3,13,0,159.0,228.0,5.3,12.0,307.0,266.0,214.42
2016,1,3,13,15,241.5,211.5,5.15,12.0,327.5,270.28,215.55
2016,1,3,13,30,324.0,195.0,5.0,12.0,348.0,267.81,210.02
2016,1,3,13,45,346.5,181.0,4.9,12.0,337.0,245.36,189.01
2016,1,3,14,0,369.0,167.0,4.8,12.0,326.0,220.69,166.0
2016,1,3,14,15,422.0,145.5,4.4,11.5,315.0,190.18,137.22
2016,1,3,14,30,475.0,124.0,4.0,11.0,304.0,156.69,106.89
2016,1,3,14,45,446.0,117.5,3.6,11.0,274.0,123.63,83.23
2016,1,3,15,0,417.0,111.0,3.2,11.0,244.0,92.81,66.25
2016,1,3,15,15,396.5,98.0,2.85,10.5,211.5,70.89,58.56
2016,1,3,15,30,376.0,85.0,2.5,10.0,179.0,62.5,51.08
2016,1,3,15,45,336.0,72.0,2.2,9.5,144.5,53.81,43.16
2016,1,3,16,0,296.0,59.0,1.9,9.0,110.0,44.85,34.82
2016,1,3,16,15,236.0,44.5,1.7,8.5,77.5,34.34,24.9
2016,1,3,16,30,176.0,30.0,1.5,8.0,45.0,23.48,13.9
2016,1,3,16,45,88.0,15.0,1.35,8.0,22.5,11.82,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.5,1.6,7.0,5.5,0.0,0.0
2016,1,4,7,30,0.0,11.0,1.8,7.0,11.0,10.48,0.0
2016,1,4,7,45,85.5,25.5,2.0,7.5,35.0,77.98,49.0
2016,1,4,8,0,171.0,40.0,2.2,8.0,59.0,147.68,117.37
2016,1,4,8,15,200.5,56.5,2.4,8.0,88.5,174.61,143.58
2016,1,4,8,30,230.0,73.0,2.6,8.0,118.0,211.3,176.79
2016,1,4,8,45,251.0,88.0,2.8,8.5,148.0,241.82,203.64
2016,1,4,9,0,272.0,103.0,3.0,9.0,178.0,272.17,229.55
2016,1,4,9,15,284.5,117.5,3.15,9.5,205.5,296.78,249.91
2016,1,4,9,30,297.0,132.0,3.3,10.0,233.0,320.54,269.06
2016,1,4,9,45,148.5,82.0,3.5,10.5,132.5,177.58,148.31
2016,1,4,10,0,0.0,32.0,3.7,11.0,32.0,29.71,19.99
2016,1,4,10,15,0.0,36.5,3.75,11.0,36.5,33.9,23.6
2016,1,4,10,30,0.0,41.0,3.8,11.0,41.0,38.09,27.15
2016,1,4,10,45,0.0,24.5,3.9,11.0,24.5,22.75,13.93
2016,1,4,11,0,0.0,8.0,4.0,11.0,8.0,7.42,0.73
2016,1,4,11,15,0.0,31.0,4.0,11.0,31.0,28.8,19.08
2016,1,4,11,30,0.0,54.0,4.0,11.0,54.0,50.22,37.34
2016,1,4,11,45,44.0,143.5,4.05,11.5,166.0,159.05,129.09
2016,1,4,12,0,88.0,233.0,4.1,12.0,278.0,264.04,214.74
2016,1,4,12,15,141.5,234.5,4.05,12.0,307.5,288.21,233.74
2016,1,4,12,30,195.0,236.0,4.0,12.0,337.0,305.85,247.14
2016,1,4,12,45,97.5,169.5,4.0,12.0,220.0,197.55,159.11
2016,1,4,13,0,0.0,103.0,4.0,12.0,103.0,95.68,75.47
2016,1,4,13,15,9.5,140.5,3.95,12.0,145.5,132.52,106.34
2016,1,4,13,30,19.0,178.0,3.9,12.0,188.0,167.16,134.93
2016,1,4,13,45,18.0,170.0,3.9,12.0,178.5,158.07,127.42
2016,1,4,14,0,17.0,162.0,3.9,12.0,169.0,149.01,120.02
2016,1,4,14,15,15.0,151.5,3.7,11.5,157.5,137.75,111.02
2016,1,4,14,30,13.0,141.0,3.5,11.0,146.0,126.63,102.15
2016,1,4,14,45,10.0,128.5,3.3,11.0,132.0,114.02,91.85
2016,1,4,15,0,7.0,116.0,3.1,11.0,118.0,101.68,81.75
2016,1,4,15,15,3.5,101.5,2.7,10.5,102.5,88.7,74.51
2016,1,4,15,30,0.0,87.0,2.3,10.0,87.0,76.46,63.63
2016,1,4,15,45,0.0,70.5,1.9,9.5,70.5,62.57,51.06
2016,1,4,16,0,0.0,54.0,1.5,9.0,54.0,48.5,38.13
2016,1,4,16,15,0.0,38.5,1.4,8.5,38.5,35.04,25.56
2016,1,4,16,30,0.0,23.0,1.3,8.0,23.0,21.36,12.31
2016,1,4,16,45,0.0,11.5,1.25,8.0,11.5,10.66,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,1.0,2.25,7.0,1.0,0.0,0.0
2016,1,5,7,30,0.0,2.0,2.3,7.0,2.0,1.91,0.0
2016,1,5,7,45,0.0,8.0,2.4,7.5,8.0,7.4,0.0
2016,1,5,8,0,0.0,14.0,2.5,8.0,14.0,12.97,5.29
2016,1,5,8,15,0.0,21.5,2.65,8.0,21.5,19.93,11.58
2016,1,5,8,30,0.0,29.0,2.8,8.0,29.0,26.91,17.85
2016,1,5,8,45,0.0,36.0,3.0,8.5,36.0,33.42,23.6
2016,1,5,9,0,0.0,43.0,3.2,9.0,43.0,39.94,29.28
2016,1,5,9,15,0.0,50.0,3.35,9.0,50.0,46.46,34.94
2016,1,5,9,30,0.0,57.0,3.5,9.0,57.0,52.99,40.55
2016,1,5,9,45,0.0,89.0,3.65,9.0,89.0,83.96,67.19
2016,1,5,10,0,0.0,121.0,3.8,9.0,121.0,115.82,94.28
2016,1,5,10,15,0.0,70.0,3.9,9.0,70.0,65.13,50.72
2016,1,5,10,30,0.0,19.0,4.0,9.0,19.0,17.63,9.66
2016,1,5,10,45,0.0,36.0,4.1,9.5,36.0,33.44,23.27
2016,1,5,11,0,0.0,53.0,4.2,10.0,53.0,49.28,36.76
2016,1,5,11,15,11.0,123.5,4.2,9.5,129.5,121.84,98.68
2016,1,5,11,30,22.0,194.0,4.2,9.0,206.0,194.92,160.07
2016,1,5,11,45,11.0,114.0,4.2,9.0,120.0,112.06,90.26
2016,1,5,12,0,0.0,34.0,4.2,9.0,34.0,31.59,21.58
2016,1,5,12,15,0.0,79.0,4.15,8.5,79.0,73.56,57.67
2016,1,5,12,30,0.0,124.0,4.1,8.0,124.0,115.28,93.31
2016,1,5,12,45,41.0,174.0,4.1,8.0,194.5,177.81,145.75
2016,1,5,13,0,82.0,224.0,4.1,8.0,265.0,234.44,192.15
2016,1,5,13,15,55.0,205.0,4.05,8.0,232.5,203.63,166.6
2016,1,5,13,30,28.0,186.0,4.0,8.0,200.0,175.17,143.34
2016,1,5,13,45,14.0,114.0,4.0,8.0,121.0,108.61,87.52
2016,1,5,14,0,0.0,42.0,4.0,8.0,42.0,39.02,28.3
2016,1,5,14,15,190.5,92.0,3.85,7.5,165.5,111.68,82.84
2016,1,5,14,30,381.0,142.0,3.7,7.0,289.0,161.72,116.98
2016,1,5,14,45,366.5,132.0,3.6,7.0,262.0,131.07,93.51
2016,1,5,15,0,352.0,122.0,3.5,7.0,235.0,101.49,75.02
2016,1,5,15,15,337.0,107.5,3.25,6.5,204.5,77.7,65.67
2016,1,5,15,30,322.0,93.0,3.0,6.0,174.0,68.32,57.21
2016,1,5,15,45,298.5,77.5,2.8,6.0,142.5,57.85,47.48
2016,1,5,16,0,275.0,62.0,2.6,6.0,111.0,47.03,37.28
2016,1,5,16,15,226.5,47.0,2.35,5.5,79.5,36.21,26.98
2016,1,5,16,30,178.0,32.0,2.1,5.0,48.0,25.02,15.77
2016,1,5,16,45,89.0,16.0,1.85,5.0,24.0,12.58,0.0
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2016,1,6,7,30,0.0,4.0,3.5,8.0,4.0,3.81,0.0
2016,1,6,7,45,0.0,16.0,3.45,8.0,16.0,14.84,4.81
2016,1,6,8,0,0.0,28.0,3.4,8.0,28.0,26.01,16.26
2016,1,6,8,15,0.0,43.5,3.5,8.0,43.5,42.15,30.7
2016,1,6,8,30,0.0,59.0,3.6,8.0,59.0,57.89,44.73
2016,1,6,8,45,0.0,75.0,3.7,8.0,75.0,73.91,58.87
2016,1,6,9,0,0.0,91.0,3.8,8.0,91.0,89.7,72.64
2016,1,6,9,15,2.0,105.5,3.85,8.0,106.5,104.77,85.64
2016,1,6,9,30,4.0,120.0,3.9,8.0,122.0,119.79,98.46
2016,1,6,9,45,2.0,63.0,3.95,8.0,64.0,59.74,46.49
2016,1,6,10,0,0.0,6.0,4.0,8.0,6.0,5.56,0.0
2016,1,6,10,15,0.0,7.0,4.1,8.0,7.0,6.49,0.01
2016,1,6,10,30,0.0,8.0,4.2,8.0,8.0,7.42,0.81
2016,1,6,10,45,0.0,8.5,4.3,8.0,8.5,7.88,1.21
2016,1,6,11,0,0.0,9.0,4.4,8.0,9.0,8.35,1.6
2016,1,6,11,15,149.0,115.0,4.45,8.0,190.5,200.62,167.8
2016,1,6,11,30,298.0,221.0,4.5,8.0,372.0,382.45,317.79
2016,1,6,11,45,162.0,212.5,4.55,8.0,294.5,290.88,240.82
2016,1,6,12,0,26.0,204.0,4.6,8.0,217.0,203.69,167.54
2016,1,6,12,15,19.5,195.0,4.55,8.0,205.5,190.66,156.67
2016,1,6,12,30,13.0,186.0,4.5,8.0,194.0,178.12,146.14
2016,1,6,12,45,25.0,196.0,4.45,8.0,209.5,190.89,156.76
2016,1,6,13,0,37.0,206.0,4.4,8.0,225.0,202.03,165.85
2016,1,6,13,15,18.5,120.5,4.3,8.0,130.0,117.44,94.88
2016,1,6,13,30,0.0,35.0,4.2,8.0,35.0,32.51,22.56
2016,1,6,13,45,0.0,21.5,4.1,8.0,21.5,19.96,11.72
2016,1,6,14,0,0.0,8.0,4.0,8.0,8.0,7.42,0.82
2016,1,6,14,15,15.5,80.0,3.8,7.5,86.5,76.06,59.9
2016,1,6,14,30,31.0,152.0,3.6,7.0,165.0,134.3,109.47
2016,1,6,14,45,26.0,139.0,3.45,7.0,149.0,119.82,97.52
2016,1,6,15,0,21.0,126.0,3.3,7.0,133.0,110.0,89.8
2016,1,6,15,15,16.0,110.5,3.1,6.5,115.0,95.52,81.84
2016,1,6,15,30,11.0,95.0,2.9,6.0,97.0,82.61,70.23
2016,1,6,15,45,5.5,78.0,2.7,6.0,79.0,68.43,57.13
2016,1,6,16,0,0.0,61.0,2.5,6.0,61.0,54.07,43.69
2016,1,6,16,15,0.0,43.5,2.4,5.5,43.5,39.15,29.66
2016,1,6,16,30,0.0,26.0,2.3,5.0,26.0,23.98,15.03
2016,1,6,16,45,0.0,13.0,2.2,5.0,13.0,12.06,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,7,7,30,0.0,12.0,0.6,4.0,12.0,11.44,0.0
2016,1,7,7,45,98.5,28.5,0.65,4.5,39.5,89.19,57.58
2016,1,7,8,0,197.0,45.0,0.7,5.0,67.0,166.99,134.13
2016,1,7,8,15,266.5,59.0,0.85,5.0,103.0,219.08,181.55
2016,1,7,8,30,336.0,73.0,1.0,5.0,139.0,274.14,230.27
2016,1,7,8,45,397.0,82.0,1.15,5.5,177.5,320.78,270.54
2016,1,7,9,0,458.0,91.0,1.3,6.0,216.0,368.58,310.67
2016,1,7,9,15,513.0,91.5,1.45,6.0,251.0,406.76,342.67
2016,1,7,9,30,568.0,92.0,1.6,6.0,286.0,442.73,372.32
2016,1,7,9,45,706.0,78.0,1.8,6.5,343.5,508.68,425.48
2016,1,7,10,0,844.0,64.0,2.0,7.0,401.0,572.01,475.2
2016,1,7,10,15,670.0,107.5,2.05,7.0,387.0,520.02,431.53
2016,1,7,10,30,496.0,151.0,2.1,7.0,373.0,457.77,380.1
2016,1,7,10,45,333.0,186.0,2.2,7.0,338.0,388.21,322.49
2016,1,7,11,0,170.0,221.0,2.3,7.0,303.0,320.5,265.53
2016,1,7,11,15,275.0,213.5,2.35,7.0,351.0,371.11,307.37
2016,1,7,11,30,380.0,206.0,2.4,7.0,399.0,412.16,340.14
2016,1,7,11,45,380.0,209.5,2.5,7.5,404.5,405.27,332.93
2016,1,7,12,0,380.0,213.0,2.6,8.0,410.0,397.09,324.84
2016,1,7,12,15,294.0,225.5,2.65,8.0,378.0,355.63,290.46
2016,1,7,12,30,208.0,238.0,2.7,8.0,346.0,315.2,257.21
2016,1,7,12,45,352.5,208.0,2.75,8.0,387.5,339.61,275.31
2016,1,7,13,0,497.0,178.0,2.8,8.0,429.0,353.45,283.01
2016,1,7,13,15,455.5,180.5,2.85,8.0,404.5,320.04,254.12
2016,1,7,13,30,414.0,183.0,2.9,8.0,380.0,288.48,226.97
2016,1,7,13,45,219.5,176.5,2.95,8.0,281.0,211.99,167.65
2016,1,7,14,0,25.0,170.0,3.0,8.0,182.0,157.88,128.73
2016,1,7,14,15,12.5,139.5,2.95,8.0,145.5,127.82,104.02
2016,1,7,14,30,0.0,109.0,2.9,8.0,109.0,99.06,80.24
2016,1,7,14,45,0.0,99.0,2.85,8.0,99.0,89.84,72.51
2016,1,7,15,0,0.0,89.0,2.8,8.0,89.0,80.66,64.71
2016,1,7,15,15,347.5,72.0,2.45,7.5,161.5,51.07,41.22
2016,1,7,15,30,695.0,55.0,2.1,7.0,234.0,42.62,33.57
2016,1,7,15,45,636.0,50.0,1.8,6.5,191.5,39.78,30.95
2016,1,7,16,0,577.0,45.0,1.5,6.0,149.0,33.76,25.29
2016,1,7,16,15,484.0,37.5,1.35,5.5,108.0,28.93,20.54
2016,1,7,16,30,391.0,30.0,1.2,5.0,67.0,24.0,15.22
2016,1,7,16,45,195.5,15.0,1.1,5.0,33.5,11.65,0.0
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,3.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,3.0,16.0,15.25,0.0
2016,1,8,7,45,248.0,23.0,0.5,3.5,51.0,153.8,102.81
2016,1,8,8,0,496.0,30.0,0.5,4.0,86.0,280.11,225.03
2016,1,8,8,15,575.5,36.0,0.55,4.5,128.5,337.63,277.33
2016,1,8,8,30,655.0,42.0,0.6,5.0,171.0,397.25,328.89
2016,1,8,8,45,707.0,45.5,0.65,5.5,214.0,440.93,365.81
2016,1,8,9,0,759.0,49.0,0.7,6.0,257.0,484.26,400.94
2016,1,8,9,15,424.0,96.0,0.75,6.5,215.5,360.08,300.25
2016,1,8,9,30,89.0,143.0,0.8,7.0,174.0,201.22,167.23
2016,1,8,9,45,232.0,147.0,0.9,7.5,237.5,301.32,251.87
2016,1,8,10,0,375.0,151.0,1.0,8.0,301.0,386.67,320.63
2016,1,8,10,15,407.0,157.0,1.1,8.0,330.5,417.44,344.19
2016,1,8,10,30,439.0,163.0,1.2,8.0,360.0,438.41,360.32
2016,1,8,10,45,312.5,192.0,1.3,8.5,335.5,383.56,314.54
2016,1,8,11,0,186.0,221.0,1.4,9.0,311.0,329.97,269.86
2016,1,8,11,15,543.0,147.0,1.4,9.0,421.5,458.68,374.58
2016,1,8,11,30,900.0,73.0,1.4,9.0,532.0,565.38,456.37
2016,1,8,11,45,903.5,73.5,1.45,9.5,539.0,549.62,440.87
2016,1,8,12,0,907.0,74.0,1.5,10.0,546.0,530.91,423.94
2016,1,8,12,15,906.5,74.0,1.4,10.0,545.0,506.93,402.6
2016,1,8,12,30,906.0,74.0,1.3,10.0,544.0,480.35,378.85
2016,1,8,12,45,895.0,76.0,1.25,10.0,534.5,448.83,351.1
2016,1,8,13,0,884.0,78.0,1.2,10.0,525.0,415.54,321.44
2016,1,8,13,15,876.5,77.0,1.1,10.0,508.5,377.0,286.87
2016,1,8,13,30,869.0,76.0,1.0,10.0,492.0,338.62,251.84
2016,1,8,13,45,597.0,128.0,0.95,10.0,407.5,272.57,202.3
2016,1,8,14,0,325.0,180.0,0.9,10.0,323.0,226.87,172.14
2016,1,8,14,15,338.5,165.0,0.85,9.5,305.5,199.5,148.32
2016,1,8,14,30,352.0,150.0,0.8,9.0,288.0,170.7,123.79
2016,1,8,14,45,333.0,140.0,0.75,9.0,261.0,141.21,101.56
2016,1,8,15,0,314.0,130.0,0.7,9.0,234.0,113.11,83.56
2016,1,8,15,15,300.5,114.5,0.6,8.5,204.0,86.56,72.98
2016,1,8,15,30,287.0,99.0,0.5,8.0,174.0,75.98,63.65
2016,1,8,15,45,260.5,83.5,0.4,8.0,142.5,65.04,53.66
2016,1,8,16,0,234.0,68.0,0.3,8.0,111.0,53.77,43.19
2016,1,8,16,15,193.0,51.5,0.25,7.5,80.5,41.4,31.61
2016,1,8,16,30,152.0,35.0,0.2,7.0,50.0,27.26,18.07
2016,1,8,16,45,76.0,17.5,0.2,7.0,25.0,14.73,1.17
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.0,2.05,5.0,2.0,0.0,0.0
2016,1,9,7,30,0.0,4.0,2.2,5.0,4.0,3.81,0.0
2016,1,9,7,45,0.0,14.0,2.35,5.5,14.0,12.98,3.67
2016,1,9,8,0,0.0,24.0,2.5,6.0,24.0,22.27,13.28
2016,1,9,8,15,0.0,36.0,2.6,6.0,36.0,33.45,23.44
2016,1,9,8,30,0.0,48.0,2.7,6.0,48.0,45.22,34.05
2016,1,9,8,45,0.0,60.5,2.8,6.5,60.5,57.53,44.95
2016,1,9,9,0,0.0,73.0,2.9,7.0,73.0,69.74,55.57
2016,1,9,9,15,0.0,84.0,2.95,7.0,84.0,80.28,64.7
2016,1,9,9,30,0.0,95.0,3.0,7.0,95.0,90.78,73.7
2016,1,9,9,45,84.5,135.0,3.05,7.0,169.0,186.85,157.27
2016,1,9,10,0,169.0,175.0,3.1,7.0,243.0,286.63,241.55
2016,1,9,10,15,90.5,169.5,3.05,7.0,206.0,224.31,187.69
2016,1,9,10,30,12.0,164.0,3.0,7.0,169.0,164.63,135.97
2016,1,9,10,45,28.0,183.5,2.95,7.5,196.5,198.1,163.94
2016,1,9,11,0,44.0,203.0,2.9,8.0,224.0,225.15,185.97
2016,1,9,11,15,54.5,213.5,2.85,8.0,241.0,239.0,197.16
2016,1,9,11,30,65.0,224.0,2.8,8.0,258.0,252.18,207.74
2016,1,9,11,45,35.5,198.5,2.75,8.0,217.0,208.51,171.18
2016,1,9,12,0,6.0,173.0,2.7,8.0,176.0,164.72,134.51
2016,1,9,12,15,40.0,203.0,2.55,8.0,224.0,210.01,172.27
2016,1,9,12,30,74.0,233.0,2.4,8.0,272.0,250.02,204.76
2016,1,9,12,45,45.0,210.5,2.25,8.0,234.0,213.12,174.16
2016,1,9,13,0,16.0,188.0,2.1,8.0,196.0,178.81,145.99
2016,1,9,13,15,17.0,185.0,1.95,8.0,193.5,174.96,142.85
2016,1,9,13,30,18.0,182.0,1.8,8.0,191.0,170.92,139.47
2016,1,9,13,45,9.0,131.5,1.7,8.0,136.0,122.95,99.56
2016,1,9,14,0,0.0,81.0,1.6,8.0,81.0,75.38,59.6
2016,1,9,14,15,15.5,118.0,1.5,8.0,124.5,110.45,89.09
2016,1,9,14,30,31.0,155.0,1.4,8.0,168.0,137.36,111.26
2016,1,9,14,45,28.0,142.0,1.3,8.0,153.0,123.0,99.43
2016,1,9,15,0,25.0,129.0,1.2,8.0,138.0,108.95,88.12
2016,1,9,15,15,21.0,114.0,1.1,8.0,120.5,98.44,83.86
2016,1,9,15,30,17.0,99.0,1.0,8.0,103.0,85.91,72.62
2016,1,9,15,45,10.5,82.5,0.9,8.0,85.0,72.13,60.06
2016,1,9,16,0,4.0,66.0,0.8,8.0,67.0,58.18,47.16
2016,1,9,16,15,2.0,48.5,0.8,7.5,49.0,43.32,33.32
2016,1,9,16,30,0.0,31.0,0.8,7.0,31.0,28.25,18.99
2016,1,9,16,45,0.0,15.5,0.8,7.0,15.5,14.38,2.14
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,91.0,6.0,0.85,5.0,8.0,0.0,0.0
2016,1,10,7,30,182.0,12.0,1.0,5.0,16.0,83.75,0.0
2016,1,10,7,45,334.0,21.5,1.15,5.5,51.0,189.74,127.81
2016,1,10,8,0,486.0,31.0,1.3,6.0,86.0,277.64,223.18
2016,1,10,8,15,566.0,37.0,1.3,6.0,128.5,335.61,276.93
2016,1,10,8,30,646.0,43.0,1.3,6.0,171.0,395.65,329.8
2016,1,10,8,45,697.5,46.5,1.35,6.5,214.0,439.22,367.06
2016,1,10,9,0,749.0,50.0,1.4,7.0,257.0,482.43,402.52
2016,1,10,9,15,780.0,53.0,1.3,7.5,296.5,512.75,425.67
2016,1,10,9,30,811.0,56.0,1.2,8.0,336.0,541.28,446.41
2016,1,10,9,45,587.0,105.0,1.15,8.5,318.0,473.64,390.04
2016,1,10,10,0,363.0,154.0,1.1,9.0,300.0,384.58,316.78
2016,1,10,10,15,302.5,175.5,1.05,9.0,303.0,370.32,304.47
2016,1,10,10,30,242.0,197.0,1.0,9.0,306.0,354.38,290.21
2016,1,10,10,45,176.5,209.0,0.95,9.5,291.0,317.62,259.09
2016,1,10,11,0,111.0,221.0,0.9,10.0,276.0,282.19,229.17
2016,1,10,11,15,65.0,207.5,1.0,10.0,240.0,238.91,193.96
2016,1,10,11,30,19.0,194.0,1.1,10.0,204.0,193.6,156.73
2016,1,10,11,45,14.5,188.5,1.2,10.5,196.5,184.73,149.28
2016,1,10,12,0,10.0,183.0,1.3,11.0,189.0,176.19,142.0
2016,1,10,12,15,5.0,124.5,1.35,11.0,127.5,118.37,94.34
2016,1,10,12,30,0.0,66.0,1.4,11.0,66.0,61.42,46.71
2016,1,10,12,45,0.0,65.0,1.45,11.0,65.0,60.49,46.01
2016,1,10,13,0,0.0,64.0,1.5,11.0,64.0,59.55,45.25
2016,1,10,13,15,0.0,88.0,1.5,11.0,88.0,81.92,64.23
2016,1,10,13,30,0.0,112.0,1.5,11.0,112.0,103.58,82.5
2016,1,10,13,45,10.0,141.0,1.5,11.0,145.5,131.6,105.73
2016,1,10,14,0,20.0,170.0,1.5,11.0,179.0,157.24,126.72
2016,1,10,14,15,10.0,98.5,1.4,10.5,103.0,92.62,73.25
2016,1,10,14,30,0.0,27.0,1.3,10.0,27.0,25.06,16.11
2016,1,10,14,45,0.0,24.5,1.25,10.0,24.5,22.73,14.17
2016,1,10,15,0,0.0,22.0,1.2,10.0,22.0,20.4,12.18
2016,1,10,15,15,0.0,19.5,1.0,9.5,19.5,18.08,10.92
2016,1,10,15,30,0.0,17.0,0.8,9.0,17.0,15.75,8.83
2016,1,10,15,45,0.0,14.0,0.65,8.5,14.0,12.97,6.27
2016,1,10,16,0,0.0,11.0,0.5,8.0,11.0,10.18,3.68
2016,1,10,16,15,0.0,8.0,0.4,7.5,8.0,7.4,1.06
2016,1,10,16,30,0.0,5.0,0.3,7.0,5.0,4.62,0.0
2016,1,10,16,45,0.0,2.5,0.25,7.0,2.5,2.31,0.0
2016,1,10,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,6.5,0.6,7.0,6.5,0.0,0.0
2016,1,11,7,30,0.0,13.0,0.6,7.0,13.0,12.39,0.0
2016,1,11,7,45,116.5,26.0,0.65,7.5,39.5,101.44,66.79
2016,1,11,8,0,233.0,39.0,0.7,8.0,66.0,175.87,140.23
2016,1,11,8,15,270.5,54.0,0.8,8.0,98.5,215.88,177.24
2016,1,11,8,30,308.0,69.0,0.9,8.0,131.0,256.88,213.75
2016,1,11,8,45,333.5,83.0,1.0,8.5,163.5,290.83,242.95
2016,1,11,9,0,359.0,97.0,1.1,9.0,196.0,324.51,270.95
2016,1,11,9,15,371.0,111.0,1.0,9.5,226.5,349.99,290.79
2016,1,11,9,30,383.0,125.0,0.9,10.0,257.0,374.23,308.91
2016,1,11,9,45,383.5,138.0,0.85,10.5,281.5,389.29,319.33
2016,1,11,10,0,384.0,151.0,0.8,11.0,306.0,402.72,328.19
2016,1,11,10,15,434.5,153.0,0.7,11.0,340.5,432.24,350.18
2016,1,11,10,30,485.0,155.0,0.6,11.0,375.0,460.19,370.23
2016,1,11,10,45,501.5,160.0,0.5,11.0,397.0,469.43,375.35
2016,1,11,11,0,518.0,165.0,0.4,11.0,419.0,476.6,378.88
2016,1,11,11,15,446.5,187.5,0.35,11.0,411.0,449.73,356.44
2016,1,11,11,30,375.0,210.0,0.3,11.0,403.0,417.54,330.49
2016,1,11,11,45,344.5,219.5,0.25,11.5,398.5,400.6,315.91
2016,1,11,12,0,314.0,229.0,0.2,12.0,394.0,383.47,301.1
2016,1,11,12,15,361.0,219.0,0.3,12.0,409.0,385.33,302.43
2016,1,11,12,30,408.0,209.0,0.4,12.0,424.0,384.03,300.73
2016,1,11,12,45,399.0,207.5,0.55,12.0,415.0,363.2,284.18
2016,1,11,13,0,390.0,206.0,0.7,12.0,406.0,341.86,266.94
2016,1,11,13,15,365.5,204.0,0.75,12.0,387.0,314.16,244.23
2016,1,11,13,30,341.0,202.0,0.8,12.0,368.0,287.32,222.09
2016,1,11,13,45,342.5,191.5,0.9,12.0,351.5,261.7,200.24
2016,1,11,14,0,344.0,181.0,1.0,12.0,335.0,235.47,177.6
2016,1,11,14,15,343.0,168.0,0.95,12.0,313.5,206.19,152.46
2016,1,11,14,30,342.0,155.0,0.9,12.0,292.0,176.67,127.75
2016,1,11,14,45,332.0,143.0,0.85,12.0,266.5,146.81,104.64
2016,1,11,15,0,322.0,131.0,0.8,12.0,241.0,117.6,84.94
2016,1,11,15,15,311.5,115.5,0.75,11.5,211.5,87.23,72.73
2016,1,11,15,30,301.0,100.0,0.7,11.0,182.0,76.69,63.58
2016,1,11,15,45,280.0,85.0,0.7,11.0,150.5,66.16,54.08
2016,1,11,16,0,259.0,70.0,0.7,11.0,119.0,52.75,41.83
2016,1,11,16,15,223.5,53.5,0.7,10.5,88.0,40.95,30.91
2016,1,11,16,30,188.0,37.0,0.7,10.0,57.0,28.73,19.36
2016,1,11,16,45,94.0,18.5,0.75,9.5,28.5,14.42,3.77
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
