Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.05,9.0,1.0,0.95,0.0
2016,1,22,7,30,0.0,2.0,3.1,9.0,2.0,1.91,0.0
2016,1,22,7,45,0.0,7.0,3.15,9.0,7.0,6.48,0.0
2016,1,22,8,0,0.0,12.0,3.2,9.0,12.0,11.11,3.8
2016,1,22,8,15,0.0,17.5,3.3,9.0,17.5,16.21,8.39
2016,1,22,8,30,0.0,23.0,3.4,9.0,23.0,21.32,12.96
2016,1,22,8,45,0.0,28.5,3.55,9.5,28.5,26.44,17.45
2016,1,22,9,0,0.0,34.0,3.7,10.0,34.0,31.55,21.87
2016,1,22,9,15,0.0,39.0,3.7,10.0,39.0,36.21,25.88
2016,1,22,9,30,0.0,44.0,3.7,10.0,44.0,40.87,29.86
2016,1,22,9,45,0.0,34.5,3.7,10.5,34.5,32.03,22.09
2016,1,22,10,0,0.0,25.0,3.7,11.0,25.0,23.2,14.38
2016,1,22,10,15,0.0,26.5,3.7,11.0,26.5,24.6,15.55
2016,1,22,10,30,0.0,28.0,3.7,11.0,28.0,26.0,16.71
2016,1,22,10,45,0.0,55.5,3.75,11.0,55.5,51.62,38.55
2016,1,22,11,0,0.0,83.0,3.8,11.0,83.0,77.3,60.26
2016,1,22,11,15,90.5,169.0,3.85,11.0,218.0,223.08,183.24
2016,1,22,11,30,181.0,255.0,3.9,11.0,353.0,358.27,293.02
2016,1,22,11,45,90.5,191.0,3.95,11.5,240.0,238.14,193.88
2016,1,22,12,0,0.0,127.0,4.0,12.0,127.0,118.55,94.12
2016,1,22,12,15,7.0,164.5,3.9,12.0,168.5,157.01,126.16
2016,1,22,12,30,14.0,202.0,3.8,12.0,210.0,194.47,156.88
2016,1,22,12,45,14.0,199.5,3.75,12.0,207.0,190.93,153.9
2016,1,22,13,0,14.0,197.0,3.7,12.0,204.0,187.35,150.98
2016,1,22,13,15,96.5,219.5,3.45,11.5,270.0,237.14,191.16
2016,1,22,13,30,179.0,242.0,3.2,11.0,336.0,278.42,223.01
2016,1,22,13,45,89.5,192.5,3.0,11.0,239.5,200.2,160.27
2016,1,22,14,0,0.0,143.0,2.8,11.0,143.0,130.57,105.02
2016,1,22,14,15,0.0,88.0,2.55,11.0,88.0,81.73,64.21
2016,1,22,14,30,0.0,33.0,2.3,11.0,33.0,30.64,20.77
2016,1,22,14,45,1.0,81.5,2.05,11.0,81.5,75.72,59.44
2016,1,22,15,0,2.0,130.0,1.8,11.0,130.0,115.32,93.08
2016,1,22,15,15,1.0,116.0,1.65,10.5,116.0,102.33,82.4
2016,1,22,15,30,0.0,102.0,1.5,10.0,102.0,89.84,75.59
2016,1,22,15,45,0.0,86.5,1.4,10.0,86.5,76.75,63.91
2016,1,22,16,0,0.0,71.0,1.3,10.0,71.0,63.5,51.9
2016,1,22,16,15,0.0,55.5,1.3,9.5,55.5,50.11,39.65
2016,1,22,16,30,0.0,40.0,1.3,9.0,40.0,36.56,27.07
2016,1,22,16,45,0.0,26.0,1.3,9.0,26.0,24.09,15.11
2016,1,22,17,0,0.0,12.0,1.3,9.0,12.0,11.13,0.0
2016,1,22,17,15,0.0,6.0,1.3,9.0,6.0,5.72,0.0
2016,1,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,12.0,1.75,6.5,12.0,11.44,0.0
2016,1,23,7,30,0.0,24.0,2.0,7.0,24.0,29.19,0.0
2016,1,23,7,45,223.0,32.0,2.25,7.5,61.5,165.06,124.79
2016,1,23,8,0,446.0,40.0,2.5,8.0,99.0,286.3,234.09
2016,1,23,8,15,528.5,47.5,2.7,8.0,143.5,348.28,290.52
2016,1,23,8,30,611.0,55.0,2.9,8.0,188.0,412.97,347.51
2016,1,23,8,45,662.5,59.5,3.15,8.5,232.5,458.75,386.82
2016,1,23,9,0,714.0,64.0,3.4,9.0,277.0,501.28,422.25
2016,1,23,9,15,747.0,68.0,3.45,9.0,318.0,535.37,450.04
2016,1,23,9,30,780.0,72.0,3.5,9.0,359.0,567.74,475.72
2016,1,23,9,45,797.5,75.5,3.55,9.0,394.5,587.98,491.21
2016,1,23,10,0,815.0,79.0,3.6,9.0,430.0,605.64,504.39
2016,1,23,10,15,831.0,81.5,3.6,9.0,460.5,618.5,513.44
2016,1,23,10,30,847.0,84.0,3.6,9.0,491.0,628.42,520.04
2016,1,23,10,45,601.0,150.5,3.6,9.5,446.0,542.73,447.68
2016,1,23,11,0,355.0,217.0,3.6,10.0,401.0,443.66,364.71
2016,1,23,11,15,399.0,214.5,3.55,10.0,427.5,459.9,377.64
2016,1,23,11,30,443.0,212.0,3.5,10.0,454.0,479.43,392.32
2016,1,23,11,45,659.5,153.5,3.45,10.0,519.5,535.53,437.22
2016,1,23,12,0,876.0,95.0,3.4,10.0,585.0,578.14,469.88
2016,1,23,12,15,876.0,95.0,3.4,10.0,586.0,554.83,449.29
2016,1,23,12,30,876.0,95.0,3.4,10.0,587.0,528.89,426.59
2016,1,23,12,45,438.0,101.5,3.45,10.0,347.5,302.73,245.84
2016,1,23,13,0,0.0,108.0,3.5,10.0,108.0,100.43,79.58
2016,1,23,13,15,428.5,100.0,3.55,10.0,325.0,262.47,210.29
2016,1,23,13,30,857.0,92.0,3.6,10.0,542.0,391.59,304.55
2016,1,23,13,45,494.0,157.5,3.65,10.0,414.5,294.48,228.87
2016,1,23,14,0,131.0,223.0,3.7,10.0,287.0,228.33,182.6
2016,1,23,14,15,219.5,202.0,3.7,9.5,302.0,222.72,174.66
2016,1,23,14,30,308.0,181.0,3.7,9.0,317.0,205.86,156.37
2016,1,23,14,45,327.5,163.0,3.7,9.0,296.5,176.25,130.33
2016,1,23,15,0,347.0,145.0,3.7,9.0,276.0,144.73,104.59
2016,1,23,15,15,325.0,133.5,3.5,8.5,246.0,114.25,85.25
2016,1,23,15,30,303.0,122.0,3.3,8.0,216.0,91.58,77.8
2016,1,23,15,45,289.5,104.5,3.15,8.0,183.5,79.77,67.17
2016,1,23,16,0,276.0,87.0,3.0,8.0,151.0,67.56,56.0
2016,1,23,16,15,242.0,70.5,2.8,7.5,118.0,55.62,44.97
2016,1,23,16,30,208.0,54.0,2.6,7.0,85.0,41.44,31.7
2016,1,23,16,45,151.5,37.5,2.45,7.0,55.5,30.59,21.01
2016,1,23,17,0,95.0,21.0,2.3,7.0,26.0,16.55,2.89
2016,1,23,17,15,47.5,10.5,2.25,6.5,13.0,10.01,0.0
2016,1,23,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,24,7,15,84.5,9.0,1.65,5.0,12.5,41.45,0.0
2016,1,24,7,30,169.0,18.0,1.8,5.0,25.0,106.07,0.0
2016,1,24,7,45,297.5,30.0,2.0,5.5,61.5,196.59,151.19
2016,1,24,8,0,426.0,42.0,2.2,6.0,98.0,279.91,230.6
2016,1,24,8,15,505.5,49.5,2.25,6.0,142.0,340.26,285.72
2016,1,24,8,30,585.0,57.0,2.3,6.0,186.0,403.1,341.04
2016,1,24,8,45,634.5,63.0,2.35,6.5,230.0,449.23,380.21
2016,1,24,9,0,684.0,69.0,2.4,7.0,274.0,495.26,417.85
2016,1,24,9,15,463.5,111.0,2.4,7.0,258.5,417.47,352.68
2016,1,24,9,30,243.0,153.0,2.4,7.0,243.0,325.74,274.69
2016,1,24,9,45,273.5,165.5,2.4,7.0,276.5,357.53,301.07
2016,1,24,10,0,304.0,178.0,2.4,7.0,310.0,388.7,326.0
2016,1,24,10,15,370.5,179.0,2.4,7.0,350.5,428.64,358.29
2016,1,24,10,30,437.0,180.0,2.4,7.0,391.0,475.88,395.65
2016,1,24,10,45,479.0,179.0,2.45,7.5,420.5,495.68,410.06
2016,1,24,11,0,521.0,178.0,2.5,8.0,450.0,513.29,422.65
2016,1,24,11,15,534.0,179.5,2.4,8.0,466.0,513.43,421.41
2016,1,24,11,30,547.0,181.0,2.3,8.0,482.0,511.38,418.46
2016,1,24,11,45,464.5,208.0,2.25,8.0,466.5,477.68,389.85
2016,1,24,12,0,382.0,235.0,2.2,8.0,451.0,440.7,358.99
2016,1,24,12,15,357.0,241.0,2.05,8.0,443.0,420.47,341.66
2016,1,24,12,30,332.0,247.0,1.9,8.0,435.0,400.2,324.2
2016,1,24,12,45,299.5,249.5,1.75,8.0,417.5,373.44,301.68
2016,1,24,13,0,267.0,252.0,1.6,8.0,400.0,347.72,280.08
2016,1,24,13,15,244.0,247.5,1.65,8.0,380.0,320.91,258.03
2016,1,24,13,30,221.0,243.0,1.7,8.0,360.0,296.01,237.45
2016,1,24,13,45,348.0,209.5,1.75,8.5,385.0,295.03,232.52
2016,1,24,14,0,475.0,176.0,1.8,9.0,410.0,282.37,216.25
2016,1,24,14,15,669.0,122.0,2.0,9.0,430.5,258.45,187.3
2016,1,24,14,30,863.0,68.0,2.2,9.0,451.0,222.79,146.7
2016,1,24,14,45,845.0,65.5,2.4,9.0,415.5,170.96,102.37
2016,1,24,15,0,827.0,63.0,2.6,9.0,380.0,124.03,66.71
2016,1,24,15,15,798.0,60.0,2.4,8.5,339.0,77.06,40.22
2016,1,24,15,30,769.0,57.0,2.2,8.0,298.0,42.07,32.92
2016,1,24,15,45,718.0,54.0,2.05,7.5,253.0,40.98,32.03
2016,1,24,16,0,667.0,51.0,1.9,7.0,208.0,40.0,31.14
2016,1,24,16,15,597.0,45.0,1.7,6.5,163.0,36.3,27.63
2016,1,24,16,30,527.0,39.0,1.5,6.0,118.0,29.79,21.4
2016,1,24,16,45,399.5,30.0,1.3,5.5,77.5,23.52,15.11
2016,1,24,17,0,272.0,21.0,1.1,5.0,37.0,17.03,4.61
2016,1,24,17,15,136.0,10.5,1.05,5.0,18.5,10.01,0.0
2016,1,24,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,25,7,15,155.5,7.5,1.6,4.0,14.5,67.98,0.0
2016,1,25,7,30,311.0,15.0,1.7,4.0,29.0,161.02,0.0
2016,1,25,7,45,442.0,23.5,1.85,4.5,69.0,250.84,195.11
2016,1,25,8,0,573.0,32.0,2.0,5.0,109.0,336.65,277.9
2016,1,25,8,15,643.0,37.0,2.1,5.5,155.0,393.64,330.24
2016,1,25,8,30,713.0,42.0,2.2,6.0,201.0,452.35,381.62
2016,1,25,8,45,757.5,45.0,2.3,7.0,246.0,495.36,417.5
2016,1,25,9,0,802.0,48.0,2.4,8.0,291.0,533.53,448.01
2016,1,25,9,15,829.5,51.0,2.55,8.5,332.5,564.79,472.7
2016,1,25,9,30,857.0,54.0,2.7,9.0,374.0,594.17,495.16
2016,1,25,9,45,862.0,60.0,2.85,9.5,409.0,611.01,507.06
2016,1,25,10,0,867.0,66.0,3.0,10.0,444.0,624.81,516.34
2016,1,25,10,15,881.0,68.0,3.05,10.5,474.5,636.55,523.61
2016,1,25,10,30,895.0,70.0,3.1,11.0,505.0,645.3,528.38
2016,1,25,10,45,903.5,71.5,3.15,11.5,529.0,646.9,527.55
2016,1,25,11,0,912.0,73.0,3.2,12.0,553.0,645.31,524.23
2016,1,25,11,15,918.5,73.5,3.2,12.0,569.5,638.18,517.38
2016,1,25,11,30,925.0,74.0,3.2,12.0,586.0,627.84,507.97
2016,1,25,11,45,927.5,75.0,3.25,12.0,594.5,612.5,494.71
2016,1,25,12,0,930.0,76.0,3.3,12.0,603.0,594.09,478.84
2016,1,25,12,15,930.5,76.0,3.3,12.0,604.0,570.61,458.6
2016,1,25,12,30,931.0,76.0,3.3,12.0,605.0,544.31,435.78
2016,1,25,12,45,928.0,75.5,3.3,12.0,598.0,513.18,408.71
2016,1,25,13,0,925.0,75.0,3.3,12.0,591.0,479.68,379.17
2016,1,25,13,15,919.5,74.5,3.25,12.0,576.0,442.97,346.32
2016,1,25,13,30,914.0,74.0,3.2,12.0,561.0,404.38,311.25
2016,1,25,13,45,905.5,72.5,3.15,12.0,538.5,362.22,272.68
2016,1,25,14,0,897.0,71.0,3.1,12.0,516.0,318.82,232.55
2016,1,25,14,15,883.5,69.5,3.0,12.0,486.5,273.19,190.56
2016,1,25,14,30,870.0,68.0,2.9,12.0,457.0,227.17,148.89
2016,1,25,14,45,851.5,65.5,2.85,12.0,421.5,174.81,104.22
2016,1,25,15,0,833.0,63.0,2.8,12.0,386.0,127.41,68.1
2016,1,25,15,15,804.5,60.0,2.4,11.5,345.0,80.03,40.87
2016,1,25,15,30,776.0,57.0,2.0,11.0,304.0,41.94,32.39
2016,1,25,15,45,734.0,53.5,1.7,10.5,259.5,40.43,31.14
2016,1,25,16,0,692.0,50.0,1.4,10.0,215.0,38.97,29.85
2016,1,25,16,15,624.5,44.0,1.3,9.0,169.5,35.23,26.4
2016,1,25,16,30,557.0,38.0,1.2,8.0,124.0,31.45,22.75
2016,1,25,16,45,437.0,29.5,1.15,7.5,82.5,22.94,14.55
2016,1,25,17,0,317.0,21.0,1.1,7.0,41.0,16.9,5.51
2016,1,25,17,15,158.5,10.5,1.1,6.5,20.5,10.01,0.0
2016,1,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,26,7,15,142.5,8.5,1.55,4.0,15.0,64.15,0.0
2016,1,26,7,30,285.0,17.0,1.6,4.0,30.0,152.68,6.98
2016,1,26,7,45,419.5,26.0,1.65,4.5,71.0,243.96,190.98
2016,1,26,8,0,554.0,35.0,1.7,5.0,112.0,332.06,274.21
2016,1,26,8,15,627.0,41.0,1.75,5.5,158.5,391.82,328.28
2016,1,26,8,30,700.0,47.0,1.8,6.0,205.0,453.37,381.43
2016,1,26,8,45,747.0,50.5,1.85,6.5,251.0,498.48,419.21
2016,1,26,9,0,794.0,54.0,1.9,7.0,297.0,543.04,455.01
2016,1,26,9,15,823.5,57.0,1.9,7.5,339.5,575.48,479.74
2016,1,26,9,30,853.0,60.0,1.9,8.0,382.0,601.86,499.08
2016,1,26,9,45,871.0,63.0,1.95,9.0,419.0,623.04,513.06
2016,1,26,10,0,889.0,66.0,2.0,10.0,456.0,641.54,524.57
2016,1,26,10,15,903.5,67.5,1.95,10.5,487.0,653.18,530.99
2016,1,26,10,30,918.0,69.0,1.9,11.0,518.0,661.76,534.94
2016,1,26,10,45,928.0,70.0,1.9,11.5,542.5,663.74,534.16
2016,1,26,11,0,938.0,71.0,1.9,12.0,567.0,662.44,530.89
2016,1,26,11,15,943.5,71.5,1.85,12.0,584.0,654.5,523.26
2016,1,26,11,30,949.0,72.0,1.8,12.0,601.0,643.29,513.1
2016,1,26,11,45,951.5,73.0,1.8,12.5,609.5,627.6,498.84
2016,1,26,12,0,954.0,74.0,1.8,13.0,618.0,608.75,482.05
2016,1,26,12,15,954.0,74.0,1.8,13.0,619.0,584.47,461.81
2016,1,26,12,30,954.0,74.0,1.8,13.0,620.0,557.33,439.01
2016,1,26,12,45,947.5,75.0,1.85,13.5,612.0,525.33,411.46
2016,1,26,13,0,941.0,76.0,1.9,14.0,604.0,491.08,381.61
2016,1,26,13,15,693.0,140.5,1.9,14.0,524.0,411.83,319.15
2016,1,26,13,30,445.0,205.0,1.9,14.0,444.0,346.72,268.89
2016,1,26,13,45,508.5,178.5,1.9,14.0,440.5,322.85,246.77
2016,1,26,14,0,572.0,152.0,1.9,14.0,437.0,293.33,218.78
2016,1,26,14,15,546.0,149.0,1.8,13.5,408.5,255.88,186.68
2016,1,26,14,30,520.0,146.0,1.7,13.0,380.0,219.82,156.16
2016,1,26,14,45,564.0,123.5,1.65,13.0,359.5,180.92,121.18
2016,1,26,15,0,608.0,101.0,1.6,13.0,339.0,135.7,83.6
2016,1,26,15,15,699.0,80.0,1.4,12.5,326.0,89.78,50.81
2016,1,26,15,30,790.0,59.0,1.2,12.0,313.0,43.5,33.64
2016,1,26,15,45,747.5,55.0,1.0,11.5,268.0,41.6,32.09
2016,1,26,16,0,705.0,51.0,0.8,11.0,223.0,39.74,30.44
2016,1,26,16,15,639.0,45.5,0.85,10.5,176.5,36.49,27.41
2016,1,26,16,30,573.0,40.0,0.9,10.0,130.0,33.27,24.23
2016,1,26,16,45,453.5,31.5,0.95,10.0,87.5,24.64,15.94
2016,1,26,17,0,334.0,23.0,1.0,10.0,45.0,18.68,7.45
2016,1,26,17,15,167.0,11.5,0.95,9.5,22.5,10.96,0.0
2016,1,26,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,15.0,0.7,6.5,15.0,14.3,0.0
2016,1,27,7,30,0.0,30.0,0.7,7.0,30.0,39.46,2.08
2016,1,27,7,45,259.0,34.0,0.75,7.5,70.5,185.87,144.44
2016,1,27,8,0,518.0,38.0,0.8,8.0,111.0,324.52,264.04
2016,1,27,8,15,593.5,45.0,0.85,8.0,157.5,380.54,313.75
2016,1,27,8,30,669.0,52.0,0.9,8.0,204.0,444.19,367.8
2016,1,27,8,45,712.0,57.5,1.0,8.5,249.5,489.04,404.6
2016,1,27,9,0,755.0,63.0,1.1,9.0,295.0,533.21,439.52
2016,1,27,9,15,787.0,66.5,1.1,9.0,337.5,567.35,465.68
2016,1,27,9,30,819.0,70.0,1.1,9.0,380.0,599.65,489.71
2016,1,27,9,45,851.5,69.5,1.15,9.5,420.0,625.47,507.94
2016,1,27,10,0,884.0,69.0,1.2,10.0,460.0,644.92,521.18
2016,1,27,10,15,898.5,71.0,1.15,10.5,491.5,657.16,527.65
2016,1,27,10,30,913.0,73.0,1.1,11.0,523.0,666.34,531.69
2016,1,27,10,45,923.0,74.0,1.1,11.5,547.5,668.34,530.9
2016,1,27,11,0,933.0,75.0,1.1,12.0,572.0,667.08,527.7
2016,1,27,11,15,792.0,113.5,1.05,12.0,544.5,612.99,484.71
2016,1,27,11,30,651.0,152.0,1.0,12.0,517.0,553.84,438.39
2016,1,27,11,45,800.5,115.0,0.95,12.0,570.0,588.11,463.96
2016,1,27,12,0,950.0,78.0,0.9,12.0,623.0,614.13,481.48
2016,1,27,12,15,810.0,115.5,0.85,12.0,581.0,552.73,432.77
2016,1,27,12,30,670.0,153.0,0.8,12.0,539.0,492.5,385.68
2016,1,27,12,45,803.5,116.0,0.75,12.5,574.0,498.92,387.83
2016,1,27,13,0,937.0,79.0,0.7,13.0,609.0,495.63,380.71
2016,1,27,13,15,931.0,78.5,0.6,13.0,593.0,458.16,348.1
2016,1,27,13,30,925.0,78.0,0.5,13.0,577.0,418.81,313.7
2016,1,27,13,45,914.5,77.0,0.4,13.0,554.0,375.82,275.93
2016,1,27,14,0,904.0,76.0,0.3,13.0,531.0,331.71,236.73
2016,1,27,14,15,872.5,71.5,0.25,12.5,490.5,278.54,191.46
2016,1,27,14,30,841.0,67.0,0.2,12.0,450.0,226.73,147.49
2016,1,27,14,45,716.0,86.5,0.15,12.0,395.0,174.39,108.29
2016,1,27,15,0,591.0,106.0,0.1,12.0,340.0,140.31,87.4
2016,1,27,15,15,563.0,100.5,0.15,11.5,304.5,102.11,64.29
2016,1,27,15,30,535.0,95.0,0.2,11.0,269.0,67.72,55.42
2016,1,27,15,45,508.5,84.0,0.3,11.0,230.5,61.18,49.76
2016,1,27,16,0,482.0,73.0,0.4,11.0,192.0,54.42,43.67
2016,1,27,16,15,430.5,62.5,0.45,10.5,152.5,47.83,37.65
2016,1,27,16,30,379.0,52.0,0.5,10.0,113.0,41.02,31.21
2016,1,27,16,45,304.5,38.0,0.6,10.0,76.5,30.45,21.11
2016,1,27,17,0,230.0,24.0,0.7,10.0,40.0,19.41,8.7
2016,1,27,17,15,115.0,12.0,0.7,9.5,20.0,11.44,0.0
2016,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,7,15,141.0,9.0,0.75,5.5,16.0,64.69,0.0
2016,1,28,7,30,282.0,18.0,0.8,6.0,32.0,159.34,41.03
2016,1,28,7,45,412.0,27.0,0.85,7.0,72.5,243.94,190.75
2016,1,28,8,0,542.0,36.0,0.9,8.0,113.0,330.53,269.27
2016,1,28,8,15,613.0,42.0,0.95,8.5,159.0,389.45,321.09
2016,1,28,8,30,684.0,48.0,1.0,9.0,205.0,450.1,372.02
2016,1,28,8,45,729.5,51.5,1.05,9.5,250.5,494.41,408.03
2016,1,28,9,0,775.0,55.0,1.1,10.0,296.0,538.15,442.18
2016,1,28,9,15,692.0,76.5,1.05,10.5,313.5,526.81,431.1
2016,1,28,9,30,609.0,98.0,1.0,11.0,331.0,506.93,413.53
2016,1,28,9,45,497.0,134.0,0.95,11.5,336.5,475.75,386.52
2016,1,28,10,0,385.0,170.0,0.9,12.0,342.0,435.16,352.25
2016,1,28,10,15,435.0,172.5,0.95,12.0,379.0,476.67,384.34
2016,1,28,10,30,485.0,175.0,1.0,12.0,416.0,507.71,407.49
2016,1,28,10,45,696.5,124.5,1.05,12.5,488.5,587.51,468.35
2016,1,28,11,0,908.0,74.0,1.1,13.0,561.0,653.75,517.08
2016,1,28,11,15,741.0,126.0,1.3,13.0,531.0,597.72,473.47
2016,1,28,11,30,574.0,178.0,1.5,13.0,501.0,532.88,423.73
2016,1,28,11,45,574.0,180.5,1.75,13.0,508.0,521.75,415.87
2016,1,28,12,0,574.0,183.0,2.0,13.0,515.0,508.66,405.71
2016,1,28,12,15,527.0,200.5,2.2,13.0,505.5,482.66,384.75
2016,1,28,12,30,480.0,218.0,2.4,13.0,496.0,456.77,363.73
2016,1,28,12,45,386.5,237.0,2.6,13.0,459.0,408.68,325.37
2016,1,28,13,0,293.0,256.0,2.8,13.0,422.0,367.31,292.28
2016,1,28,13,15,353.0,236.5,2.65,13.0,432.0,360.47,285.24
2016,1,28,13,30,413.0,217.0,2.5,13.0,442.0,348.92,273.5
2016,1,28,13,45,206.5,119.0,2.35,13.0,231.5,175.54,136.47
2016,1,28,14,0,0.0,21.0,2.2,13.0,21.0,19.5,10.94
2016,1,28,14,15,65.0,113.5,2.15,13.0,143.0,117.13,91.1
2016,1,28,14,30,130.0,206.0,2.1,13.0,265.0,198.55,155.24
2016,1,28,14,45,244.5,179.0,2.05,13.0,280.0,182.06,136.33
2016,1,28,15,0,359.0,152.0,2.0,13.0,295.0,158.0,112.29
2016,1,28,15,15,350.5,137.0,1.75,12.5,264.5,124.67,89.32
2016,1,28,15,30,342.0,122.0,1.5,12.0,234.0,92.09,76.91
2016,1,28,15,45,328.0,105.5,1.25,11.5,201.0,76.06,62.91
2016,1,28,16,0,314.0,89.0,1.0,11.0,168.0,65.32,53.41
2016,1,28,16,15,286.0,73.0,1.0,10.5,134.0,54.54,43.65
2016,1,28,16,30,258.0,57.0,1.0,10.0,100.0,43.35,33.3
2016,1,28,16,45,209.5,41.0,1.05,9.5,68.5,31.7,22.31
2016,1,28,17,0,161.0,25.0,1.1,9.0,37.0,19.6,9.46
2016,1,28,17,15,80.5,12.5,1.05,9.0,18.5,11.91,0.0
2016,1,28,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,16.0,0.8,9.5,16.0,15.25,0.0
2016,1,29,7,30,0.0,32.0,0.8,10.0,32.0,42.51,10.49
2016,1,29,7,45,259.0,33.5,0.85,10.5,71.5,185.89,144.58
2016,1,29,8,0,518.0,35.0,0.9,11.0,111.0,319.33,258.44
2016,1,29,8,15,588.0,41.0,1.1,11.5,155.5,377.13,308.91
2016,1,29,8,30,658.0,47.0,1.3,12.0,200.0,436.8,359.33
2016,1,29,8,45,703.5,50.5,1.5,12.5,244.5,480.65,395.55
2016,1,29,9,0,749.0,54.0,1.7,13.0,289.0,524.07,430.18
2016,1,29,9,15,778.5,57.0,1.85,13.0,330.0,556.23,455.65
2016,1,29,9,30,808.0,60.0,2.0,13.0,371.0,586.61,479.2
2016,1,29,9,45,680.5,98.0,2.15,13.5,377.5,558.14,454.46
2016,1,29,10,0,553.0,136.0,2.3,14.0,384.0,515.83,419.29
2016,1,29,10,15,376.5,181.5,2.35,14.0,356.0,441.63,358.72
2016,1,29,10,30,200.0,227.0,2.4,14.0,328.0,366.26,296.3
2016,1,29,10,45,337.0,214.0,2.45,14.5,392.5,443.03,357.66
2016,1,29,11,0,474.0,201.0,2.5,15.0,457.0,517.01,414.4
2016,1,29,11,15,275.0,229.0,2.55,15.0,378.5,406.92,326.03
2016,1,29,11,30,76.0,257.0,2.6,15.0,300.0,296.08,236.17
2016,1,29,11,45,46.0,234.5,2.65,15.0,260.5,252.46,201.35
2016,1,29,12,0,16.0,212.0,2.7,15.0,221.0,207.79,165.21
2016,1,29,12,15,10.0,194.0,2.75,15.0,199.5,186.46,148.04
2016,1,29,12,30,4.0,176.0,2.8,15.0,178.0,165.77,131.3
2016,1,29,12,45,2.0,147.5,2.85,15.0,148.5,137.98,108.76
2016,1,29,13,0,0.0,119.0,2.9,15.0,119.0,110.59,86.42
2016,1,29,13,15,0.0,116.0,2.85,15.0,116.0,107.71,84.15
2016,1,29,13,30,0.0,113.0,2.8,15.0,113.0,104.82,81.87
2016,1,29,13,45,40.5,170.5,2.8,15.0,191.0,167.89,132.96
2016,1,29,14,0,81.0,228.0,2.8,15.0,269.0,223.75,176.91
2016,1,29,14,15,80.5,215.5,2.65,14.5,254.5,206.93,163.21
2016,1,29,14,30,80.0,203.0,2.5,14.0,240.0,190.09,149.65
2016,1,29,14,45,79.5,187.5,2.45,14.0,222.0,171.01,134.09
2016,1,29,15,0,79.0,172.0,2.4,14.0,204.0,152.0,118.85
2016,1,29,15,15,76.5,155.0,2.1,13.5,183.5,131.9,103.55
2016,1,29,15,30,74.0,138.0,1.8,13.0,163.0,112.12,94.24
2016,1,29,15,45,390.5,93.0,1.55,13.0,195.5,66.65,54.16
2016,1,29,16,0,707.0,48.0,1.3,13.0,228.0,36.61,27.35
2016,1,29,16,15,647.0,43.0,1.2,12.0,182.5,33.71,24.77
2016,1,29,16,30,587.0,38.0,1.1,11.0,137.0,30.8,22.02
2016,1,29,16,45,484.0,30.5,1.05,10.5,94.5,25.41,16.77
2016,1,29,17,0,381.0,23.0,1.0,10.0,52.0,19.89,10.1
2016,1,29,17,15,190.5,11.5,1.0,9.5,26.0,10.96,0.0
2016,1,29,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,7,15,7.0,9.5,2.65,7.0,10.0,11.88,0.0
2016,1,30,7,30,14.0,19.0,2.6,7.0,20.0,26.71,6.66
2016,1,30,7,45,59.5,37.0,2.6,7.0,45.0,79.7,60.76
2016,1,30,8,0,105.0,55.0,2.6,7.0,70.0,124.14,101.44
2016,1,30,8,15,122.0,74.0,2.6,7.0,98.0,156.59,130.98
2016,1,30,8,30,139.0,93.0,2.6,7.0,126.0,189.01,159.86
2016,1,30,8,45,149.5,112.5,2.65,7.5,154.5,218.34,185.01
2016,1,30,9,0,160.0,132.0,2.7,8.0,183.0,247.25,209.14
2016,1,30,9,15,166.0,149.5,2.7,8.0,208.5,270.43,228.25
2016,1,30,9,30,172.0,167.0,2.7,8.0,234.0,293.01,246.53
2016,1,30,9,45,163.0,184.5,2.75,8.5,253.0,305.35,255.4
2016,1,30,10,0,154.0,202.0,2.8,9.0,272.0,316.69,263.35
2016,1,30,10,15,213.0,211.5,2.85,9.0,315.0,362.05,300.62
2016,1,30,10,30,272.0,221.0,2.9,9.0,358.0,414.97,343.13
2016,1,30,10,45,217.5,238.0,3.0,9.5,350.5,385.58,317.27
2016,1,30,11,0,163.0,255.0,3.1,10.0,343.0,363.78,297.81
2016,1,30,11,15,210.5,259.0,3.15,10.0,376.5,392.1,320.73
2016,1,30,11,30,258.0,263.0,3.2,10.0,410.0,424.26,346.13
2016,1,30,11,45,179.5,268.5,3.25,10.0,372.0,369.64,301.07
2016,1,30,12,0,101.0,274.0,3.3,10.0,334.0,319.09,259.41
2016,1,30,12,15,50.5,208.5,3.3,10.0,238.5,224.47,182.35
2016,1,30,12,30,0.0,143.0,3.3,10.0,143.0,133.13,106.69
2016,1,30,12,45,1.5,158.5,3.3,10.0,160.0,147.88,119.13
2016,1,30,13,0,3.0,174.0,3.3,10.0,177.0,162.24,131.07
2016,1,30,13,15,2.5,170.5,3.2,10.0,172.5,158.2,127.78
2016,1,30,13,30,2.0,167.0,3.1,10.0,168.0,154.18,124.57
2016,1,30,13,45,1.0,160.5,3.05,10.0,161.0,147.36,119.06
2016,1,30,14,0,0.0,154.0,3.0,10.0,154.0,140.62,113.66
2016,1,30,14,15,0.0,148.5,2.95,9.5,148.5,135.08,109.45
2016,1,30,14,30,0.0,143.0,2.9,9.0,143.0,129.49,105.18
2016,1,30,14,45,27.0,156.0,2.85,9.0,167.0,139.51,112.68
2016,1,30,15,0,54.0,169.0,2.8,9.0,191.0,147.67,118.63
2016,1,30,15,15,51.5,152.5,2.65,8.5,172.0,129.29,104.13
2016,1,30,15,30,49.0,136.0,2.5,8.0,153.0,111.23,95.3
2016,1,30,15,45,44.0,118.0,2.35,8.0,131.5,96.93,82.6
2016,1,30,16,0,39.0,100.0,2.2,8.0,110.0,83.13,70.15
2016,1,30,16,15,30.5,81.5,1.9,7.5,88.5,68.67,57.0
2016,1,30,16,30,22.0,63.0,1.6,7.0,67.0,53.9,43.3
2016,1,30,16,45,11.0,44.0,1.3,7.0,46.0,39.25,29.41
2016,1,30,17,0,0.0,25.0,1.0,7.0,25.0,22.89,13.08
2016,1,30,17,15,0.0,12.5,0.95,6.5,12.5,11.91,0.0
2016,1,30,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,31,7,45,0.0,1.0,2.25,3.0,1.0,0.92,0.0
2016,1,31,8,0,0.0,2.0,2.4,3.0,2.0,1.85,0.0
2016,1,31,8,15,0.0,2.5,2.5,3.0,2.5,2.31,0.0
2016,1,31,8,30,0.0,3.0,2.6,3.0,3.0,2.78,0.0
2016,1,31,8,45,0.0,4.0,2.75,3.5,4.0,3.7,0.0
2016,1,31,9,0,0.0,5.0,2.9,4.0,5.0,4.63,0.0
2016,1,31,9,15,0.0,6.0,3.0,4.0,6.0,5.56,0.0
2016,1,31,9,30,0.0,7.0,3.1,4.0,7.0,6.49,0.11
2016,1,31,9,45,0.0,57.0,3.25,4.0,57.0,53.0,41.15
2016,1,31,10,0,0.0,107.0,3.4,4.0,107.0,100.95,82.77
2016,1,31,10,15,2.0,136.0,3.5,4.0,137.5,130.69,108.21
2016,1,31,10,30,4.0,165.0,3.6,4.0,168.0,160.35,133.33
2016,1,31,10,45,13.5,187.5,3.75,4.0,195.5,188.07,156.8
2016,1,31,11,0,23.0,210.0,3.9,4.0,223.0,215.37,179.76
2016,1,31,11,15,21.0,212.5,4.05,4.0,224.5,215.19,179.3
2016,1,31,11,30,19.0,215.0,4.2,4.0,226.0,215.06,179.0
2016,1,31,11,45,21.0,221.0,4.35,4.5,233.5,220.71,183.33
2016,1,31,12,0,23.0,227.0,4.5,5.0,241.0,226.14,187.47
2016,1,31,12,15,151.0,250.0,4.65,5.0,339.5,322.4,268.77
2016,1,31,12,30,279.0,273.0,4.8,5.0,438.0,405.94,337.27
2016,1,31,12,45,139.5,167.5,5.0,5.5,250.0,226.5,187.89
2016,1,31,13,0,0.0,62.0,5.2,6.0,62.0,57.71,44.21
2016,1,31,13,15,144.5,156.0,5.3,6.0,236.5,205.33,169.22
2016,1,31,13,30,289.0,250.0,5.4,6.0,411.0,334.26,273.68
2016,1,31,13,45,205.5,245.0,5.55,6.0,357.0,286.56,233.99
2016,1,31,14,0,122.0,240.0,5.7,6.0,303.0,244.52,200.05
2016,1,31,14,15,342.0,191.5,5.7,6.0,355.5,250.89,197.75
2016,1,31,14,30,562.0,143.0,5.7,6.0,408.0,235.97,174.57
2016,1,31,14,45,551.5,133.5,5.75,6.0,377.0,196.38,139.24
2016,1,31,15,0,541.0,124.0,5.8,6.0,346.0,157.22,106.58
2016,1,31,15,15,515.5,117.0,5.65,5.5,311.5,119.55,80.4
2016,1,31,15,30,490.0,110.0,5.5,5.0,277.0,83.99,63.75
2016,1,31,15,45,447.5,100.5,5.35,5.0,237.0,72.06,60.9
2016,1,31,16,0,405.0,91.0,5.2,5.0,197.0,66.57,55.86
2016,1,31,16,15,360.0,77.0,5.1,4.5,158.0,57.38,47.35
2016,1,31,16,30,315.0,63.0,5.0,4.0,119.0,47.86,38.31
2016,1,31,16,45,232.5,47.5,4.9,4.0,82.0,36.7,27.5
2016,1,31,17,0,150.0,32.0,4.8,4.0,45.0,25.12,15.43
2016,1,31,17,15,75.0,16.0,4.85,3.5,22.5,15.25,0.0
2016,1,31,17,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,3.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,3.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,3.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,4.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,3.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,3.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,3.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,3.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,2.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,2.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,2.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,1.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,1,7,15,208.5,9.5,4.4,2.5,22.0,94.19,0.0
2016,2,1,7,30,417.0,19.0,4.6,3.0,44.0,222.3,123.35
2016,2,1,7,45,537.5,26.5,4.85,3.5,89.5,308.74,252.65
2016,2,1,8,0,658.0,34.0,5.1,4.0,135.0,394.41,333.89
2016,2,1,8,15,722.0,39.0,5.25,4.0,184.0,452.4,388.75
2016,2,1,8,30,786.0,44.0,5.4,4.0,233.0,507.71,439.24
2016,2,1,8,45,826.0,47.0,5.6,4.5,281.0,550.73,476.81
2016,2,1,9,0,866.0,50.0,5.8,5.0,329.0,593.08,512.38
2016,2,1,9,15,892.0,52.5,5.8,5.0,373.5,624.86,538.58
2016,2,1,9,30,918.0,55.0,5.8,5.0,418.0,654.54,562.36
2016,2,1,9,45,929.0,59.0,5.85,5.5,456.0,673.89,576.24
2016,2,1,10,0,940.0,63.0,5.9,6.0,494.0,690.17,587.32
2016,2,1,10,15,952.5,64.5,5.85,6.0,526.5,701.29,594.9
2016,2,1,10,30,965.0,66.0,5.8,6.0,559.0,709.15,599.73
2016,2,1,10,45,974.0,67.0,5.75,6.5,584.5,710.78,598.4
2016,2,1,11,0,983.0,68.0,5.7,7.0,610.0,708.94,594.27
2016,2,1,11,15,988.0,69.0,5.6,7.0,627.0,701.06,586.17
2016,2,1,11,30,993.0,70.0,5.5,7.0,644.0,689.72,575.24
2016,2,1,11,45,991.5,72.0,5.45,7.0,652.5,672.07,559.31
2016,2,1,12,0,990.0,74.0,5.4,7.0,661.0,651.23,540.65
2016,2,1,12,15,989.5,74.0,5.3,7.0,662.0,625.82,517.99
2016,2,1,12,30,989.0,74.0,5.2,7.0,663.0,597.43,492.58
2016,2,1,12,45,976.5,77.0,5.1,7.0,653.5,563.15,461.98
2016,2,1,13,0,964.0,80.0,5.0,7.0,644.0,526.81,429.21
2016,2,1,13,15,958.0,79.5,4.85,7.0,628.0,488.15,393.85
2016,2,1,13,30,952.0,79.0,4.7,7.0,612.0,447.53,356.18
2016,2,1,13,45,940.0,79.0,4.55,7.0,588.0,403.49,315.1
2016,2,1,14,0,928.0,79.0,4.4,7.0,564.0,358.34,272.5
2016,2,1,14,15,914.5,77.0,4.15,6.5,533.5,310.2,227.49
2016,2,1,14,30,901.0,75.0,3.9,6.0,503.0,261.61,182.24
2016,2,1,14,45,883.0,72.5,3.7,6.0,466.0,207.05,133.2
2016,2,1,15,0,865.0,70.0,3.5,6.0,429.0,157.32,91.66
