Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,15,838.5,67.0,3.15,5.5,386.5,107.38,57.27
2016,2,1,15,30,812.0,64.0,2.8,5.0,344.0,59.37,37.11
2016,2,1,15,45,785.0,58.0,2.5,5.0,299.0,43.29,34.46
2016,2,1,16,0,758.0,52.0,2.2,5.0,254.0,39.76,31.22
2016,2,1,16,15,698.5,47.0,1.95,4.5,205.5,36.97,28.62
2016,2,1,16,30,639.0,42.0,1.7,4.0,157.0,34.19,25.89
2016,2,1,16,45,548.5,33.5,1.5,3.5,111.5,27.95,19.77
2016,2,1,17,0,458.0,25.0,1.3,3.0,66.0,21.5,12.77
2016,2,1,17,15,229.0,12.5,1.25,2.5,33.0,10.51,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.75,3.0,9.0,8.58,0.0
2016,2,2,7,30,0.0,18.0,0.8,3.0,18.0,16.71,5.04
2016,2,2,7,45,4.5,36.5,0.9,3.5,37.0,39.96,28.51
2016,2,2,8,0,9.0,55.0,1.0,4.0,56.0,61.87,48.5
2016,2,2,8,15,18.5,74.0,1.0,4.0,78.0,92.67,76.11
2016,2,2,8,30,28.0,93.0,1.0,4.0,100.0,118.23,98.83
2016,2,2,8,45,34.0,111.5,1.05,4.5,121.5,141.07,118.54
2016,2,2,9,0,40.0,130.0,1.1,5.0,143.0,163.81,137.74
2016,2,2,9,15,44.5,146.5,1.15,5.0,163.0,183.04,153.83
2016,2,2,9,30,49.0,163.0,1.2,5.0,183.0,202.15,169.62
2016,2,2,9,45,24.5,150.0,1.3,5.5,160.0,168.71,140.29
2016,2,2,10,0,0.0,137.0,1.4,6.0,137.0,131.09,107.46
2016,2,2,10,15,7.5,162.5,1.5,6.0,166.5,161.05,132.8
2016,2,2,10,30,15.0,188.0,1.6,6.0,196.0,190.78,157.5
2016,2,2,10,45,152.5,218.0,1.7,6.5,302.0,324.25,269.27
2016,2,2,11,0,290.0,248.0,1.8,7.0,408.0,447.34,367.6
2016,2,2,11,15,335.0,246.5,1.9,7.0,437.5,467.19,382.58
2016,2,2,11,30,380.0,245.0,2.0,7.0,467.0,484.91,396.39
2016,2,2,11,45,333.5,259.5,2.15,7.0,456.0,460.72,376.27
2016,2,2,12,0,287.0,274.0,2.3,7.0,445.0,436.71,356.47
2016,2,2,12,15,172.0,269.5,2.35,7.0,372.0,353.78,289.16
2016,2,2,12,30,57.0,265.0,2.4,7.0,299.0,278.19,227.24
2016,2,2,12,45,57.0,262.5,2.5,7.5,296.5,271.72,221.78
2016,2,2,13,0,57.0,260.0,2.6,8.0,294.0,265.08,215.95
2016,2,2,13,15,481.5,170.0,2.6,8.0,442.5,364.44,294.3
2016,2,2,13,30,906.0,80.0,2.6,8.0,591.0,433.94,342.11
2016,2,2,13,45,900.0,78.0,2.65,8.0,569.5,391.98,303.39
2016,2,2,14,0,894.0,76.0,2.7,8.0,548.0,348.57,263.22
2016,2,2,14,15,882.0,74.5,2.6,8.0,518.5,302.74,220.52
2016,2,2,14,30,870.0,73.0,2.5,8.0,489.0,256.37,177.47
2016,2,2,14,45,859.0,69.0,2.45,8.0,454.5,203.06,129.77
2016,2,2,15,0,848.0,65.0,2.4,8.0,420.0,154.04,88.62
2016,2,2,15,15,823.0,62.5,2.1,7.5,379.0,105.38,54.83
2016,2,2,15,30,798.0,60.0,1.8,7.0,338.0,58.49,34.18
2016,2,2,15,45,765.5,55.5,1.5,7.0,293.5,40.96,32.07
2016,2,2,16,0,733.0,51.0,1.2,7.0,249.0,38.66,30.0
2016,2,2,16,15,676.0,46.0,1.1,6.5,202.0,35.85,27.4
2016,2,2,16,30,619.0,41.0,1.0,6.0,155.0,33.03,24.67
2016,2,2,16,45,523.5,33.5,0.95,5.5,110.5,27.74,19.48
2016,2,2,17,0,428.0,26.0,0.9,5.0,66.0,22.33,13.58
2016,2,2,17,15,214.0,13.0,0.9,4.5,33.0,10.9,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.0,10.5,1.05,2.5,21.5,79.98,0.0
2016,2,3,7,30,338.0,21.0,1.2,3.0,43.0,192.86,122.51
2016,2,3,7,45,451.5,29.5,1.4,3.5,85.5,273.9,223.63
2016,2,3,8,0,565.0,38.0,1.6,4.0,128.0,355.54,298.18
2016,2,3,8,15,631.0,43.5,1.6,4.5,175.0,413.36,349.62
2016,2,3,8,30,697.0,49.0,1.6,5.0,222.0,472.69,399.93
2016,2,3,8,45,737.0,53.5,1.65,5.5,268.0,516.38,435.75
2016,2,3,9,0,777.0,58.0,1.7,6.0,314.0,559.33,469.6
2016,2,3,9,15,805.5,61.0,1.65,6.5,356.5,592.06,493.74
2016,2,3,9,30,834.0,64.0,1.6,7.0,399.0,622.86,515.6
2016,2,3,9,45,848.0,68.0,1.55,7.5,436.0,643.16,528.69
2016,2,3,10,0,862.0,72.0,1.5,8.0,473.0,660.66,539.37
2016,2,3,10,15,876.5,73.5,1.45,8.5,504.5,668.74,542.97
2016,2,3,10,30,891.0,75.0,1.4,9.0,536.0,677.94,547.21
2016,2,3,10,45,899.5,77.0,1.35,9.5,561.0,680.59,546.41
2016,2,3,11,0,908.0,79.0,1.3,10.0,586.0,679.99,543.22
2016,2,3,11,15,914.5,80.0,1.3,10.0,603.5,673.75,537.31
2016,2,3,11,30,921.0,81.0,1.3,10.0,621.0,664.24,528.96
2016,2,3,11,45,925.5,81.0,1.35,10.0,630.5,649.22,516.87
2016,2,3,12,0,930.0,81.0,1.4,10.0,640.0,631.03,502.22
2016,2,3,12,15,931.0,81.0,1.4,10.0,642.0,607.76,483.1
2016,2,3,12,30,932.0,81.0,1.4,10.0,644.0,581.61,461.44
2016,2,3,12,45,631.0,171.5,1.4,10.5,551.0,484.89,384.21
2016,2,3,13,0,330.0,262.0,1.4,11.0,458.0,397.37,314.8
2016,2,3,13,15,402.0,238.0,1.3,11.0,470.5,391.71,309.12
2016,2,3,13,30,474.0,214.0,1.2,11.0,483.0,380.04,297.26
2016,2,3,13,45,681.5,148.0,1.2,11.0,518.5,374.65,287.45
2016,2,3,14,0,889.0,82.0,1.2,11.0,554.0,355.59,263.84
2016,2,3,14,15,645.5,134.0,1.15,10.5,467.0,286.81,211.33
2016,2,3,14,30,402.0,186.0,1.1,10.0,380.0,241.52,180.55
2016,2,3,14,45,420.0,167.5,1.05,10.0,357.0,206.54,149.79
2016,2,3,15,0,438.0,149.0,1.0,10.0,334.0,169.66,118.54
2016,2,3,15,15,419.0,138.5,0.85,9.5,301.5,134.24,93.18
2016,2,3,15,30,400.0,128.0,0.7,9.0,269.0,100.5,74.56
2016,2,3,15,45,382.0,112.5,0.6,9.0,233.0,80.27,67.22
2016,2,3,16,0,364.0,97.0,0.5,9.0,197.0,70.53,58.55
2016,2,3,16,15,330.0,82.0,0.5,8.5,159.5,60.76,49.76
2016,2,3,16,30,296.0,67.0,0.5,8.0,122.0,50.61,40.38
2016,2,3,16,45,241.5,50.5,0.55,7.5,86.5,38.81,29.28
2016,2,3,17,0,187.0,34.0,0.6,7.0,51.0,26.55,17.26
2016,2,3,17,15,93.5,17.0,0.55,7.0,25.5,13.39,0.0
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,180.0,10.5,0.4,5.0,23.0,85.07,0.0
2016,2,4,7,30,360.0,21.0,0.4,5.0,46.0,205.05,135.45
2016,2,4,7,45,473.5,29.5,0.4,5.5,89.5,286.25,230.49
2016,2,4,8,0,587.0,38.0,0.4,6.0,133.0,368.98,303.03
2016,2,4,8,15,651.5,43.0,0.45,6.5,180.5,426.25,352.27
2016,2,4,8,30,716.0,48.0,0.5,7.0,228.0,484.9,400.37
2016,2,4,8,45,756.0,52.0,0.55,8.0,274.5,528.58,434.03
2016,2,4,9,0,796.0,56.0,0.6,9.0,321.0,571.48,465.69
2016,2,4,9,15,823.5,59.0,0.65,9.5,364.0,604.03,489.25
2016,2,4,9,30,851.0,62.0,0.7,10.0,407.0,630.14,507.59
2016,2,4,9,45,862.5,66.5,0.8,10.5,444.0,649.83,521.15
2016,2,4,10,0,874.0,71.0,0.9,11.0,481.0,666.64,532.39
2016,2,4,10,15,888.0,72.5,0.95,11.0,512.5,678.65,540.49
2016,2,4,10,30,902.0,74.0,1.0,11.0,544.0,687.61,546.32
2016,2,4,10,45,911.5,75.0,1.05,11.0,569.0,689.84,547.22
2016,2,4,11,0,921.0,76.0,1.1,11.0,594.0,688.81,545.76
2016,2,4,11,15,927.0,77.0,1.1,11.0,611.5,682.19,539.64
2016,2,4,11,30,933.0,78.0,1.1,11.0,629.0,672.27,531.09
2016,2,4,11,45,936.0,78.5,1.15,11.5,638.5,656.7,517.87
2016,2,4,12,0,939.0,79.0,1.2,12.0,648.0,637.98,502.16
2016,2,4,12,15,939.5,79.0,1.15,12.0,649.0,614.24,482.56
2016,2,4,12,30,940.0,79.0,1.1,12.0,650.0,587.61,460.52
2016,2,4,12,45,940.0,77.5,1.1,12.0,643.5,556.48,435.1
2016,2,4,13,0,940.0,76.0,1.1,12.0,637.0,522.76,407.11
2016,2,4,13,15,934.5,75.5,1.1,12.0,622.0,485.09,375.4
2016,2,4,13,30,929.0,75.0,1.1,12.0,607.0,445.47,341.34
2016,2,4,13,45,919.0,74.5,1.1,12.0,583.5,402.46,303.82
2016,2,4,14,0,909.0,74.0,1.1,12.0,560.0,358.24,264.49
2016,2,4,14,15,896.5,72.0,1.1,12.0,530.5,311.03,222.2
2016,2,4,14,30,884.0,70.0,1.1,12.0,501.0,263.33,179.31
2016,2,4,14,45,861.5,69.5,1.15,12.0,464.0,214.79,136.97
2016,2,4,15,0,839.0,69.0,1.2,12.0,427.0,162.15,93.8
2016,2,4,15,15,679.5,87.0,1.1,11.5,358.5,115.51,66.5
2016,2,4,15,30,520.0,105.0,1.0,11.0,290.0,88.14,60.61
2016,2,4,15,45,484.5,96.5,0.9,10.5,251.5,68.52,56.37
2016,2,4,16,0,449.0,88.0,0.8,10.0,213.0,63.76,52.28
2016,2,4,16,15,409.5,75.5,0.8,9.5,173.0,55.76,45.09
2016,2,4,16,30,370.0,63.0,0.8,9.0,133.0,47.46,37.41
2016,2,4,16,45,307.0,48.0,0.85,8.5,95.5,36.79,27.39
2016,2,4,17,0,244.0,33.0,0.9,8.0,58.0,25.72,16.61
2016,2,4,17,15,122.0,16.5,0.9,7.5,29.0,12.95,0.0
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,165.0,12.0,1.05,3.5,24.0,80.75,0.0
2016,2,5,7,30,330.0,24.0,1.2,4.0,48.0,202.16,140.24
2016,2,5,7,45,440.5,33.5,1.35,5.0,91.0,281.7,230.12
2016,2,5,8,0,551.0,43.0,1.5,6.0,134.0,362.9,302.6
2016,2,5,8,15,618.5,49.5,1.5,6.5,182.0,422.14,354.37
2016,2,5,8,30,686.0,56.0,1.5,7.0,230.0,479.54,402.42
2016,2,5,8,45,726.0,61.0,1.55,7.5,276.5,524.1,438.33
2016,2,5,9,0,766.0,66.0,1.6,8.0,323.0,567.83,472.24
2016,2,5,9,15,796.0,69.0,1.65,8.5,367.0,601.66,497.42
2016,2,5,9,30,826.0,72.0,1.7,9.0,411.0,633.57,520.48
2016,2,5,9,45,855.0,72.5,1.8,10.0,451.0,659.67,538.07
2016,2,5,10,0,884.0,73.0,1.9,11.0,491.0,679.03,550.36
2016,2,5,10,15,898.5,74.5,1.9,11.5,523.5,691.45,557.37
2016,2,5,10,30,913.0,76.0,1.9,12.0,556.0,700.78,562.0
2016,2,5,10,45,924.0,77.0,1.9,12.5,581.5,703.98,562.05
2016,2,5,11,0,935.0,78.0,1.9,13.0,607.0,703.85,559.64
2016,2,5,11,15,941.0,79.0,1.85,13.0,625.0,697.08,552.98
2016,2,5,11,30,947.0,80.0,1.8,13.0,643.0,686.95,543.83
2016,2,5,11,45,950.5,80.5,1.75,13.5,652.5,671.41,529.64
2016,2,5,12,0,954.0,81.0,1.7,14.0,662.0,652.65,513.0
2016,2,5,12,15,954.5,81.0,1.65,14.0,663.5,628.5,493.15
2016,2,5,12,30,955.0,81.0,1.6,14.0,665.0,601.41,470.8
2016,2,5,12,45,951.5,81.5,1.55,14.0,658.0,569.92,444.75
2016,2,5,13,0,948.0,82.0,1.5,14.0,651.0,535.95,416.28
2016,2,5,13,15,942.5,81.0,1.4,14.0,636.0,497.38,383.48
2016,2,5,13,30,937.0,80.0,1.3,14.0,621.0,456.85,348.46
2016,2,5,13,45,925.0,80.0,1.2,14.0,597.0,413.06,310.24
2016,2,5,14,0,913.0,80.0,1.1,14.0,573.0,368.2,270.46
2016,2,5,14,15,747.0,112.0,0.95,14.0,501.5,300.58,216.62
2016,2,5,14,30,581.0,144.0,0.8,14.0,430.0,252.39,179.89
2016,2,5,14,45,581.0,132.5,0.7,14.0,401.0,211.56,144.63
2016,2,5,15,0,581.0,121.0,0.6,14.0,372.0,170.18,110.44
2016,2,5,15,15,688.0,94.0,0.6,13.5,363.0,124.24,72.21
2016,2,5,15,30,795.0,67.0,0.6,13.0,354.0,72.23,40.14
2016,2,5,15,45,761.0,62.0,0.6,12.5,308.0,45.91,35.77
2016,2,5,16,0,727.0,57.0,0.6,12.0,262.0,43.37,33.63
2016,2,5,16,15,670.5,51.5,0.65,11.5,214.0,40.31,30.89
2016,2,5,16,30,614.0,46.0,0.7,11.0,166.0,37.24,27.99
2016,2,5,16,45,525.0,38.0,0.75,10.5,120.5,28.95,20.24
2016,2,5,17,0,436.0,30.0,0.8,10.0,75.0,23.71,14.87
2016,2,5,17,15,218.0,15.0,0.9,9.5,37.5,11.57,0.0
2016,2,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,196.5,11.5,0.9,5.5,26.0,94.12,0.0
2016,2,6,7,30,393.0,23.0,0.9,6.0,52.0,226.37,160.91
2016,2,6,7,45,502.5,30.5,0.95,7.0,97.0,305.08,247.18
2016,2,6,8,0,612.0,38.0,1.0,8.0,142.0,386.44,318.4
2016,2,6,8,15,674.0,43.0,1.1,8.5,190.0,443.5,367.83
2016,2,6,8,30,736.0,48.0,1.2,9.0,238.0,501.8,416.06
2016,2,6,8,45,774.0,52.0,1.35,9.5,285.0,545.1,450.93
2016,2,6,9,0,812.0,56.0,1.5,10.0,332.0,587.5,483.89
2016,2,6,9,15,838.0,58.5,1.6,10.5,375.5,614.43,503.89
2016,2,6,9,30,864.0,61.0,1.7,11.0,419.0,643.96,525.25
2016,2,6,9,45,875.5,65.0,1.8,11.5,455.5,663.37,538.38
2016,2,6,10,0,887.0,69.0,1.9,12.0,492.0,679.87,549.06
2016,2,6,10,15,900.0,71.0,1.9,12.5,524.0,692.02,555.72
2016,2,6,10,30,913.0,73.0,1.9,13.0,556.0,701.05,560.15
2016,2,6,10,45,922.0,74.0,1.9,13.5,581.0,703.03,559.44
2016,2,6,11,0,931.0,75.0,1.9,14.0,606.0,701.7,556.17
2016,2,6,11,15,936.5,75.5,1.85,14.0,623.0,694.19,549.04
2016,2,6,11,30,942.0,76.0,1.8,14.0,640.0,683.36,539.45
2016,2,6,11,45,945.0,76.5,1.75,14.5,649.5,667.68,525.24
2016,2,6,12,0,948.0,77.0,1.7,15.0,659.0,648.8,508.59
2016,2,6,12,15,948.0,77.0,1.7,15.0,660.0,624.56,489.09
2016,2,6,12,30,948.0,77.0,1.7,15.0,661.0,597.42,467.09
2016,2,6,12,45,946.5,76.0,1.75,15.0,654.0,565.75,441.52
2016,2,6,13,0,945.0,75.0,1.8,15.0,647.0,531.53,413.37
2016,2,6,13,15,940.0,74.5,1.9,15.0,632.0,493.82,381.96
2016,2,6,13,30,935.0,74.0,2.0,15.0,617.0,454.1,348.05
2016,2,6,13,45,926.0,73.0,2.1,15.0,594.0,410.62,310.28
2016,2,6,14,0,917.0,72.0,2.2,15.0,571.0,365.85,270.53
2016,2,6,14,15,819.0,89.0,2.15,14.5,517.0,306.84,221.49
2016,2,6,14,30,721.0,106.0,2.1,14.0,463.0,254.53,178.48
2016,2,6,14,45,791.0,85.0,2.1,14.0,451.0,216.36,141.18
2016,2,6,15,0,861.0,64.0,2.1,14.0,439.0,172.0,100.36
2016,2,6,15,15,680.0,88.0,1.85,13.5,366.5,121.05,69.67
2016,2,6,15,30,499.0,112.0,1.6,13.0,294.0,96.3,65.53
2016,2,6,15,45,479.5,99.5,1.35,12.5,256.5,70.36,57.54
2016,2,6,16,0,460.0,87.0,1.1,12.0,219.0,62.73,50.94
2016,2,6,16,15,426.0,74.5,1.1,11.0,179.5,54.77,43.94
2016,2,6,16,30,392.0,62.0,1.1,10.0,140.0,46.49,36.44
2016,2,6,16,45,339.5,48.0,1.1,9.5,102.0,36.65,27.24
2016,2,6,17,0,287.0,34.0,1.1,9.0,64.0,27.17,18.05
2016,2,6,17,15,143.5,17.0,1.05,8.5,32.0,13.23,1.83
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,204.0,11.5,1.25,7.0,27.5,97.95,0.0
2016,2,7,7,30,408.0,23.0,1.4,8.0,55.0,235.99,171.39
2016,2,7,7,45,517.5,30.0,1.6,9.0,100.5,313.91,254.41
2016,2,7,8,0,627.0,37.0,1.8,10.0,146.0,395.52,326.23
2016,2,7,8,15,688.0,42.0,1.85,10.5,194.5,452.61,375.66
2016,2,7,8,30,749.0,47.0,1.9,11.0,243.0,510.94,423.78
2016,2,7,8,45,788.5,50.5,2.0,11.5,290.5,554.99,458.92
2016,2,7,9,0,828.0,54.0,2.1,12.0,338.0,593.51,488.65
2016,2,7,9,15,854.0,56.5,2.1,12.5,382.0,625.46,511.76
2016,2,7,9,30,880.0,59.0,2.1,13.0,426.0,655.4,532.65
2016,2,7,9,45,899.0,60.5,2.1,13.5,464.5,677.1,546.5
2016,2,7,10,0,918.0,62.0,2.1,14.0,503.0,696.04,558.05
2016,2,7,10,15,930.5,63.5,2.15,14.5,535.5,707.6,564.45
2016,2,7,10,30,943.0,65.0,2.2,15.0,568.0,715.93,568.62
2016,2,7,10,45,949.5,67.0,2.25,15.5,593.0,717.42,567.93
2016,2,7,11,0,956.0,69.0,2.3,16.0,618.0,715.5,564.95
2016,2,7,11,15,961.5,69.5,2.3,16.0,635.5,707.85,558.08
2016,2,7,11,30,967.0,70.0,2.3,16.0,653.0,696.79,548.67
2016,2,7,11,45,967.5,71.5,2.3,16.5,662.5,680.27,534.1
2016,2,7,12,0,968.0,73.0,2.3,17.0,672.0,660.53,517.08
2016,2,7,12,15,968.5,73.0,2.3,17.0,673.0,636.14,497.41
2016,2,7,12,30,969.0,73.0,2.3,17.0,674.0,608.77,475.18
2016,2,7,12,45,967.0,72.5,2.3,17.5,667.5,576.72,448.16
2016,2,7,13,0,965.0,72.0,2.3,18.0,661.0,542.08,418.7
2016,2,7,13,15,960.5,71.5,2.25,18.0,646.0,503.87,386.52
2016,2,7,13,30,956.0,71.0,2.2,18.0,631.0,463.56,351.96
2016,2,7,13,45,946.0,71.0,2.2,18.0,607.5,419.74,314.03
2016,2,7,14,0,936.0,71.0,2.2,18.0,584.0,374.64,274.25
2016,2,7,14,15,924.5,69.5,2.1,17.5,554.0,326.73,231.94
2016,2,7,14,30,913.0,68.0,2.0,17.0,524.0,278.16,188.74
2016,2,7,14,45,894.5,66.5,1.9,17.0,487.0,227.82,144.63
2016,2,7,15,0,876.0,65.0,1.8,17.0,450.0,177.94,103.22
2016,2,7,15,15,852.0,62.5,1.6,16.5,408.0,127.47,66.82
2016,2,7,15,30,828.0,60.0,1.4,16.0,366.0,73.04,36.76
2016,2,7,15,45,791.5,57.0,1.25,15.5,319.5,41.5,31.38
2016,2,7,16,0,755.0,54.0,1.1,15.0,273.0,40.51,30.63
2016,2,7,16,15,701.0,49.5,1.15,14.5,224.5,38.22,28.63
2016,2,7,16,30,647.0,45.0,1.2,14.0,176.0,35.98,26.53
2016,2,7,16,45,553.5,38.0,1.25,13.5,128.5,31.31,22.1
2016,2,7,17,0,460.0,31.0,1.3,13.0,81.0,26.58,17.3
2016,2,7,17,15,230.0,15.5,1.3,12.5,40.5,11.83,1.76
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,178.0,13.0,1.25,9.5,27.5,88.88,0.0
2016,2,8,7,30,356.0,26.0,1.2,10.0,55.0,223.73,164.6
2016,2,8,7,45,470.5,34.5,1.2,11.0,100.5,302.54,243.51
2016,2,8,8,0,585.0,43.0,1.2,12.0,146.0,382.12,312.04
2016,2,8,8,15,649.5,48.5,1.3,12.5,195.0,441.28,362.27
2016,2,8,8,30,714.0,54.0,1.4,13.0,244.0,501.7,411.35
2016,2,8,8,45,756.0,58.0,1.55,13.5,291.5,547.4,447.41
2016,2,8,9,0,798.0,62.0,1.7,14.0,339.0,592.32,481.71
2016,2,8,9,15,825.5,65.0,1.65,14.5,383.0,625.46,504.86
2016,2,8,9,30,853.0,68.0,1.6,15.0,427.0,656.56,525.79
2016,2,8,9,45,881.0,67.5,1.6,15.5,467.0,677.0,538.77
2016,2,8,10,0,909.0,67.0,1.6,16.0,507.0,699.54,552.67
2016,2,8,10,15,921.5,68.5,1.6,16.5,539.5,711.03,558.49
2016,2,8,10,30,934.0,70.0,1.6,17.0,572.0,719.33,562.18
2016,2,8,10,45,941.5,71.5,1.65,17.5,597.0,720.92,561.64
2016,2,8,11,0,949.0,73.0,1.7,18.0,622.0,719.11,558.88
2016,2,8,11,15,954.5,74.0,1.65,18.0,640.0,712.02,552.2
2016,2,8,11,30,960.0,75.0,1.6,18.0,658.0,701.53,543.0
2016,2,8,11,45,961.5,76.0,1.55,18.5,667.0,685.13,528.5
2016,2,8,12,0,963.0,77.0,1.5,19.0,676.0,665.51,511.64
2016,2,8,12,15,963.5,77.0,1.4,19.0,677.5,641.15,491.81
2016,2,8,12,30,964.0,77.0,1.3,19.0,679.0,613.82,469.56
2016,2,8,12,45,965.0,75.0,1.25,19.0,672.5,581.93,444.02
2016,2,8,13,0,966.0,73.0,1.2,19.0,666.0,547.3,415.94
2016,2,8,13,15,961.5,72.5,1.15,19.0,651.0,508.99,384.46
2016,2,8,13,30,957.0,72.0,1.1,19.0,636.0,468.56,350.63
2016,2,8,13,45,949.0,71.0,1.05,19.0,613.0,424.45,313.22
2016,2,8,14,0,941.0,70.0,1.0,19.0,590.0,378.9,273.85
2016,2,8,14,15,929.5,68.5,0.9,19.0,560.0,330.7,231.64
2016,2,8,14,30,918.0,67.0,0.8,19.0,530.0,281.82,188.63
2016,2,8,14,45,901.5,65.5,0.75,19.0,493.5,231.53,145.32
2016,2,8,15,0,885.0,64.0,0.7,19.0,457.0,181.51,104.26
2016,2,8,15,15,862.0,61.5,0.65,18.5,414.5,130.56,67.64
2016,2,8,15,30,839.0,59.0,0.6,18.0,372.0,75.46,36.79
2016,2,8,15,45,805.0,56.0,0.55,18.0,325.5,40.58,30.23
2016,2,8,16,0,771.0,53.0,0.5,18.0,279.0,39.55,29.41
2016,2,8,16,15,719.0,48.5,0.55,17.5,230.5,37.22,27.4
2016,2,8,16,30,667.0,44.0,0.6,17.0,182.0,34.91,25.29
2016,2,8,16,45,578.5,37.5,0.65,16.5,134.0,30.68,21.31
2016,2,8,17,0,490.0,31.0,0.7,16.0,86.0,26.42,17.02
2016,2,8,17,15,245.0,15.5,0.75,15.5,43.0,11.75,2.27
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,7,15,206.0,13.0,1.2,10.5,30.0,101.61,0.0
2016,2,9,7,30,412.0,26.0,1.1,11.0,60.0,245.51,183.08
2016,2,9,7,45,518.0,34.0,1.05,12.0,107.0,322.23,258.5
2016,2,9,8,0,624.0,42.0,1.0,13.0,154.0,404.33,328.0
2016,2,9,8,15,686.0,47.0,1.2,13.5,203.5,462.75,377.55
2016,2,9,8,30,748.0,52.0,1.4,14.0,253.0,522.27,425.94
2016,2,9,8,45,786.5,56.0,1.6,14.5,301.5,566.74,460.99
2016,2,9,9,0,825.0,60.0,1.8,15.0,350.0,610.24,494.17
2016,2,9,9,15,852.0,63.0,1.85,15.5,394.5,643.64,517.94
2016,2,9,9,30,879.0,66.0,1.9,16.0,439.0,670.28,536.26
2016,2,9,9,45,899.5,67.5,1.95,16.5,479.0,693.05,550.74
2016,2,9,10,0,920.0,69.0,2.0,17.0,519.0,713.08,563.11
2016,2,9,10,15,933.0,71.0,2.15,17.5,552.0,725.55,570.68
2016,2,9,10,30,946.0,73.0,2.3,18.0,585.0,734.77,576.0
2016,2,9,10,45,956.0,73.5,2.45,18.5,611.0,736.87,576.31
2016,2,9,11,0,966.0,74.0,2.6,19.0,637.0,735.54,574.29
2016,2,9,11,15,817.5,120.5,2.6,19.0,606.5,677.01,528.76
2016,2,9,11,30,669.0,167.0,2.6,19.0,576.0,614.75,480.34
2016,2,9,11,45,826.0,121.5,2.6,19.5,634.0,652.06,507.97
2016,2,9,12,0,983.0,76.0,2.6,20.0,692.0,680.56,527.6
2016,2,9,12,15,789.5,137.5,2.45,20.0,633.0,603.61,467.03
2016,2,9,12,30,596.0,199.0,2.3,20.0,574.0,527.13,407.43
2016,2,9,12,45,785.5,138.0,2.2,20.0,626.5,549.96,423.83
2016,2,9,13,0,975.0,77.0,2.1,20.0,679.0,559.37,428.08
2016,2,9,13,15,793.5,127.5,1.9,19.5,610.0,483.27,368.69
2016,2,9,13,30,612.0,178.0,1.7,19.0,541.0,419.07,318.86
2016,2,9,13,45,778.0,126.0,1.55,19.0,570.5,407.13,304.77
2016,2,9,14,0,944.0,74.0,1.4,19.0,600.0,386.98,281.64
2016,2,9,14,15,932.0,72.5,1.3,18.5,569.5,338.33,239.24
2016,2,9,14,30,920.0,71.0,1.2,18.0,539.0,289.05,196.02
2016,2,9,14,45,901.0,69.5,1.1,18.0,501.0,237.99,151.68
2016,2,9,15,0,882.0,68.0,1.0,18.0,463.0,187.42,109.76
2016,2,9,15,15,714.0,88.0,0.95,17.5,388.5,131.32,74.16
2016,2,9,15,30,546.0,108.0,0.9,17.0,314.0,100.84,64.46
2016,2,9,15,45,517.0,99.0,0.85,16.5,274.5,69.6,55.9
2016,2,9,16,0,488.0,90.0,0.8,16.0,235.0,64.58,51.74
2016,2,9,16,15,454.0,77.5,0.85,15.0,194.0,56.71,44.98
2016,2,9,16,30,420.0,65.0,0.9,14.0,153.0,48.52,37.72
2016,2,9,16,45,359.0,52.0,0.95,13.5,113.5,39.56,29.47
2016,2,9,17,0,298.0,39.0,1.0,13.0,74.0,31.37,21.62
2016,2,9,17,15,149.0,25.0,1.0,12.5,42.5,19.66,8.55
2016,2,9,17,30,0.0,11.0,1.0,12.0,11.0,10.48,0.0
2016,2,9,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,214.5,13.0,0.5,10.5,32.0,106.04,0.0
2016,2,10,7,30,429.0,26.0,0.5,11.0,64.0,255.53,192.41
2016,2,10,7,45,533.5,33.5,0.5,11.5,111.0,331.74,265.31
2016,2,10,8,0,638.0,41.0,0.5,12.0,158.0,413.3,334.1
2016,2,10,8,15,697.0,46.5,0.55,12.5,208.0,471.15,381.74
2016,2,10,8,30,756.0,52.0,0.6,13.0,258.0,530.01,427.95
2016,2,10,8,45,792.5,56.0,0.7,13.5,306.0,573.6,461.23
2016,2,10,9,0,829.0,60.0,0.8,14.0,354.0,616.13,492.62
2016,2,10,9,15,854.5,62.5,0.9,14.5,398.5,648.13,515.41
2016,2,10,9,30,880.0,65.0,1.0,15.0,443.0,673.3,532.68
2016,2,10,9,45,896.0,67.5,1.1,15.5,481.5,694.34,546.26
2016,2,10,10,0,912.0,70.0,1.2,16.0,520.0,712.53,557.76
2016,2,10,10,15,924.5,72.0,1.25,16.0,552.5,724.68,565.49
2016,2,10,10,30,937.0,74.0,1.3,16.0,585.0,733.6,571.09
2016,2,10,10,45,944.5,75.5,1.4,16.5,610.5,735.16,571.08
2016,2,10,11,0,952.0,77.0,1.5,17.0,636.0,733.32,568.84
2016,2,10,11,15,957.5,77.5,1.5,17.0,653.5,725.62,562.49
2016,2,10,11,30,963.0,78.0,1.5,17.0,671.0,714.51,553.33
2016,2,10,11,45,965.0,79.0,1.55,17.5,680.5,698.3,539.84
2016,2,10,12,0,967.0,80.0,1.6,18.0,690.0,678.83,523.87
2016,2,10,12,15,967.5,80.0,1.6,18.0,691.5,654.28,504.64
2016,2,10,12,30,968.0,80.0,1.6,18.0,693.0,626.73,482.89
2016,2,10,12,45,967.5,78.5,1.65,18.0,686.0,594.3,457.46
2016,2,10,13,0,967.0,77.0,1.7,18.0,679.0,559.2,429.39
2016,2,10,13,15,962.5,76.5,1.7,18.0,664.0,520.66,397.73
2016,2,10,13,30,958.0,76.0,1.7,18.0,649.0,480.01,363.63
2016,2,10,13,45,952.5,74.0,1.7,18.0,626.0,435.69,325.83
2016,2,10,14,0,947.0,72.0,1.7,18.0,603.0,389.75,285.81
2016,2,10,14,15,935.5,70.5,1.6,17.5,573.0,341.05,243.2
2016,2,10,14,30,924.0,69.0,1.5,17.0,543.0,291.67,199.54
2016,2,10,14,45,907.5,67.5,1.45,17.0,505.5,240.84,154.9
2016,2,10,15,0,891.0,66.0,1.4,17.0,468.0,190.25,112.34
2016,2,10,15,15,813.5,67.5,1.25,16.5,409.0,131.12,69.91
2016,2,10,15,30,736.0,69.0,1.1,16.0,350.0,84.39,44.96
2016,2,10,15,45,693.0,68.0,0.95,15.5,306.5,49.82,38.72
2016,2,10,16,0,650.0,67.0,0.8,15.0,263.0,46.33,35.81
2016,2,10,16,15,606.0,60.0,0.8,14.5,218.0,42.73,32.68
2016,2,10,16,30,562.0,53.0,0.8,14.0,173.0,39.01,29.3
2016,2,10,16,45,481.5,44.5,0.85,13.5,129.0,33.78,24.4
2016,2,10,17,0,401.0,36.0,0.9,13.0,85.0,28.37,19.1
2016,2,10,17,15,200.5,25.0,0.85,12.5,49.5,19.64,9.16
2016,2,10,17,30,0.0,14.0,0.8,12.0,14.0,13.34,0.0
2016,2,10,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,7,15,215.0,13.5,1.0,10.5,33.5,125.88,0.0
2016,2,11,7,30,430.0,27.0,0.9,11.0,67.0,258.63,197.68
2016,2,11,7,45,531.5,35.0,0.85,11.5,114.0,334.41,269.34
2016,2,11,8,0,633.0,43.0,0.8,12.0,161.0,415.36,337.85
2016,2,11,8,15,691.5,48.5,0.9,12.5,211.0,473.14,385.99
2016,2,11,8,30,750.0,54.0,1.0,13.0,261.0,531.86,432.77
2016,2,11,8,45,787.5,57.5,1.15,13.5,309.0,575.53,466.66
2016,2,11,9,0,825.0,61.0,1.3,14.0,357.0,618.16,498.71
2016,2,11,9,15,850.5,64.0,1.2,14.0,401.5,650.83,521.29
2016,2,11,9,30,876.0,67.0,1.1,14.0,446.0,676.62,537.93
2016,2,11,9,45,884.5,71.5,1.05,14.5,483.0,694.9,547.93
2016,2,11,10,0,893.0,76.0,1.0,15.0,520.0,710.16,555.71
2016,2,11,10,15,906.0,78.0,1.0,15.5,552.5,722.54,562.04
2016,2,11,10,30,919.0,80.0,1.0,16.0,585.0,731.75,566.22
2016,2,11,10,45,927.0,81.0,1.05,16.5,610.5,733.1,565.64
2016,2,11,11,0,935.0,82.0,1.1,17.0,636.0,731.11,562.95
2016,2,11,11,15,940.5,83.0,1.15,17.0,653.5,724.05,557.67
2016,2,11,11,30,946.0,84.0,1.2,17.0,671.0,713.62,549.63
2016,2,11,11,45,947.0,85.0,1.25,17.5,680.0,696.95,536.04
2016,2,11,12,0,948.0,86.0,1.3,18.0,689.0,677.12,520.07
2016,2,11,12,15,948.0,86.0,1.3,18.0,690.0,652.6,501.08
2016,2,11,12,30,948.0,86.0,1.3,18.0,691.0,625.17,479.67
2016,2,11,12,45,694.0,170.5,1.3,18.0,611.0,537.87,412.86
2016,2,11,13,0,440.0,255.0,1.3,18.0,531.0,458.35,352.04
2016,2,11,13,15,534.0,215.5,1.2,18.0,543.0,446.75,342.13
2016,2,11,13,30,628.0,176.0,1.1,18.0,555.0,428.79,325.78
2016,2,11,13,45,601.0,176.5,1.05,18.0,528.5,389.51,293.52
2016,2,11,14,0,574.0,177.0,1.0,18.0,502.0,349.95,260.84
2016,2,11,14,15,574.5,166.5,0.9,17.5,477.5,311.79,228.61
2016,2,11,14,30,575.0,156.0,0.8,17.0,453.0,272.81,195.25
2016,2,11,14,45,568.5,146.0,0.75,17.0,422.5,232.07,160.53
2016,2,11,15,0,562.0,136.0,0.7,17.0,392.0,191.38,126.86
2016,2,11,15,15,616.5,110.0,0.7,16.5,367.0,144.19,88.21
2016,2,11,15,30,671.0,84.0,0.7,16.0,342.0,91.05,51.31
2016,2,11,15,45,614.0,85.5,0.7,15.5,299.5,58.39,46.26
2016,2,11,16,0,557.0,87.0,0.7,15.0,257.0,62.49,50.12
2016,2,11,16,15,509.0,77.0,0.75,14.5,212.5,56.9,45.26
2016,2,11,16,30,461.0,67.0,0.8,14.0,168.0,51.11,40.06
2016,2,11,16,45,391.0,54.5,0.85,13.5,125.0,42.66,32.29
2016,2,11,17,0,321.0,42.0,0.9,13.0,82.0,33.84,23.92
2016,2,11,17,15,160.5,28.0,0.9,12.5,48.0,22.01,11.49
2016,2,11,17,30,0.0,14.0,0.9,12.0,14.0,13.34,0.0
2016,2,11,17,45,0.0,7.0,0.9,12.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
