Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,15,987.5,77.5,3.6,15.0,725.0,794.97,627.74
2016,2,22,11,30,992.0,78.0,3.6,15.0,743.0,782.64,618.27
2016,2,22,11,45,993.5,78.5,3.6,15.0,752.5,764.73,604.87
2016,2,22,12,0,995.0,79.0,3.6,15.0,762.0,743.46,588.67
2016,2,22,12,15,995.0,79.0,3.6,15.0,763.0,717.45,567.98
2016,2,22,12,30,995.0,79.0,3.6,15.0,764.0,688.33,544.68
2016,2,22,12,45,988.0,81.0,3.65,15.5,755.0,654.12,516.28
2016,2,22,13,0,981.0,83.0,3.7,16.0,746.0,617.46,485.56
2016,2,22,13,15,976.5,82.5,3.65,16.0,730.0,577.49,452.4
2016,2,22,13,30,972.0,82.0,3.6,16.0,714.0,535.35,416.8
2016,2,22,13,45,965.0,80.5,3.6,16.0,690.5,489.26,377.39
2016,2,22,14,0,958.0,79.0,3.6,16.0,667.0,441.63,335.76
2016,2,22,14,15,947.5,77.5,3.55,15.5,635.5,391.49,291.72
2016,2,22,14,30,937.0,76.0,3.5,15.0,604.0,340.57,246.11
2016,2,22,14,45,922.5,74.0,3.45,15.0,566.0,287.7,198.25
2016,2,22,15,0,908.0,72.0,3.4,15.0,528.0,234.91,151.19
2016,2,22,15,15,888.0,70.0,3.1,14.5,484.5,181.66,106.78
2016,2,22,15,30,868.0,68.0,2.8,14.0,441.0,123.67,64.18
2016,2,22,15,45,839.0,64.5,2.5,13.5,392.5,71.34,37.79
2016,2,22,16,0,810.0,61.0,2.2,13.0,344.0,44.09,33.99
2016,2,22,16,15,768.0,57.0,1.95,12.0,292.5,42.45,32.75
2016,2,22,16,30,726.0,53.0,1.7,11.0,241.0,40.84,31.43
2016,2,22,16,45,658.5,47.0,1.5,10.5,189.5,37.39,28.25
2016,2,22,17,0,591.0,41.0,1.3,10.0,138.0,33.91,24.86
2016,2,22,17,15,468.0,31.5,1.3,9.5,91.0,26.8,17.91
2016,2,22,17,30,345.0,22.0,1.3,9.0,44.0,17.77,6.61
2016,2,22,17,45,172.5,11.0,1.3,8.5,22.0,10.48,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.55,9.5,8.5,8.1,0.0
2016,2,23,7,0,0.0,17.0,0.5,10.0,17.0,17.37,0.0
2016,2,23,7,15,89.0,34.5,0.45,10.0,47.0,103.97,77.96
2016,2,23,7,30,178.0,52.0,0.4,10.0,77.0,172.65,140.24
2016,2,23,7,45,212.0,70.5,0.35,10.5,112.0,217.91,179.84
2016,2,23,8,0,246.0,89.0,0.3,11.0,147.0,264.61,219.08
2016,2,23,8,15,259.5,108.5,0.4,11.5,182.5,300.98,248.79
2016,2,23,8,30,273.0,128.0,0.5,12.0,218.0,336.96,277.23
2016,2,23,8,45,281.0,147.5,0.65,12.5,252.0,368.67,301.67
2016,2,23,9,0,289.0,167.0,0.8,13.0,286.0,399.44,324.82
2016,2,23,9,15,500.0,135.5,0.85,13.5,368.0,526.0,423.8
2016,2,23,9,30,711.0,104.0,0.9,14.0,450.0,653.03,517.87
2016,2,23,9,45,837.0,89.5,1.0,14.5,527.5,731.25,571.23
2016,2,23,10,0,963.0,75.0,1.1,15.0,605.0,806.55,621.72
2016,2,23,10,15,973.5,76.5,1.1,15.5,638.5,817.31,625.66
2016,2,23,10,30,984.0,78.0,1.1,16.0,672.0,824.61,628.16
2016,2,23,10,45,991.5,78.5,1.15,16.5,698.5,824.99,626.83
2016,2,23,11,0,999.0,79.0,1.2,17.0,725.0,821.78,623.28
2016,2,23,11,15,1003.0,80.0,1.15,17.0,743.0,812.92,615.93
2016,2,23,11,30,1007.0,81.0,1.1,17.0,761.0,800.46,606.35
2016,2,23,11,45,1009.0,81.0,1.1,17.5,770.5,782.01,592.41
2016,2,23,12,0,1011.0,81.0,1.1,18.0,780.0,760.14,576.07
2016,2,23,12,15,1010.5,81.0,1.0,18.0,780.5,733.32,555.08
2016,2,23,12,30,1010.0,81.0,0.9,18.0,781.0,703.38,531.7
2016,2,23,12,45,1009.0,80.0,0.85,18.0,773.0,669.18,505.63
2016,2,23,13,0,1008.0,79.0,0.8,18.0,765.0,632.19,477.07
2016,2,23,13,15,1003.0,78.5,0.75,18.0,748.5,590.96,444.85
2016,2,23,13,30,998.0,78.0,0.7,18.0,732.0,547.53,410.25
2016,2,23,13,45,991.0,77.0,0.65,18.0,707.5,500.79,372.33
2016,2,23,14,0,984.0,76.0,0.6,18.0,683.0,452.44,332.17
2016,2,23,14,15,973.5,74.5,0.5,17.5,651.0,401.06,289.02
2016,2,23,14,30,963.0,73.0,0.4,17.0,619.0,348.85,244.24
2016,2,23,14,45,946.5,71.5,0.35,17.0,580.0,294.58,197.31
2016,2,23,15,0,930.0,70.0,0.3,17.0,541.0,240.54,151.01
2016,2,23,15,15,910.0,68.0,0.3,16.5,496.0,186.08,107.04
2016,2,23,15,30,890.0,66.0,0.3,16.0,451.0,132.7,69.12
2016,2,23,15,45,858.5,63.0,0.3,15.5,401.5,73.43,37.27
2016,2,23,16,0,827.0,60.0,0.3,15.0,352.0,43.19,32.92
2016,2,23,16,15,784.5,56.0,0.4,14.0,299.5,41.5,31.68
2016,2,23,16,30,742.0,52.0,0.5,13.0,247.0,39.83,30.32
2016,2,23,16,45,670.0,46.5,0.6,12.5,194.5,36.78,27.52
2016,2,23,17,0,598.0,41.0,0.7,12.0,142.0,33.74,24.55
2016,2,23,17,15,476.5,32.0,0.75,11.5,94.5,27.14,18.13
2016,2,23,17,30,355.0,23.0,0.8,11.0,47.0,18.58,7.83
2016,2,23,17,45,177.5,11.5,0.85,10.5,23.5,10.96,0.0
2016,2,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,103.0,8.5,1.05,7.5,13.0,50.93,0.0
2016,2,24,7,0,206.0,17.0,1.0,8.0,26.0,129.98,0.0
2016,2,24,7,15,349.0,28.5,1.2,8.5,68.5,235.23,183.99
2016,2,24,7,30,492.0,40.0,1.4,9.0,111.0,336.17,276.26
2016,2,24,7,45,573.0,47.5,1.6,10.0,162.0,406.96,338.18
2016,2,24,8,0,654.0,55.0,1.8,11.0,213.0,481.69,400.49
2016,2,24,8,15,704.0,60.0,1.8,11.5,264.5,533.21,441.92
2016,2,24,8,30,754.0,65.0,1.8,12.0,316.0,589.55,485.15
2016,2,24,8,45,789.0,68.5,1.8,12.5,365.5,633.85,517.5
2016,2,24,9,0,824.0,72.0,1.8,13.0,415.0,676.92,547.0
2016,2,24,9,15,846.5,75.0,1.9,13.5,460.0,708.84,568.32
2016,2,24,9,30,869.0,78.0,2.0,14.0,505.0,738.43,587.74
2016,2,24,9,45,886.5,80.0,2.15,15.0,545.0,755.38,597.12
2016,2,24,10,0,904.0,82.0,2.3,16.0,585.0,774.74,608.3
2016,2,24,10,15,915.5,83.5,2.25,16.0,617.5,785.97,614.47
2016,2,24,10,30,927.0,85.0,2.2,16.0,650.0,793.93,618.49
2016,2,24,10,45,934.5,86.5,2.2,16.5,675.5,795.53,617.39
2016,2,24,11,0,942.0,88.0,2.2,17.0,701.0,793.68,614.07
2016,2,24,11,15,947.0,89.0,2.15,17.0,719.0,786.01,607.6
2016,2,24,11,30,952.0,90.0,2.1,17.0,737.0,774.9,598.92
2016,2,24,11,45,953.0,91.0,2.05,17.5,746.0,757.59,584.94
2016,2,24,12,0,954.0,92.0,2.0,18.0,755.0,737.05,568.31
2016,2,24,12,15,954.0,92.0,1.9,18.0,756.0,711.73,548.31
2016,2,24,12,30,954.0,92.0,1.8,18.0,757.0,683.44,525.96
2016,2,24,12,45,959.5,88.5,1.75,18.0,751.5,652.17,501.57
2016,2,24,13,0,965.0,85.0,1.7,18.0,746.0,617.89,474.48
2016,2,24,13,15,960.5,84.0,1.65,17.5,730.5,577.86,443.34
2016,2,24,13,30,956.0,83.0,1.6,17.0,715.0,535.71,409.77
2016,2,24,13,45,949.5,82.0,1.55,17.0,691.5,490.77,372.38
2016,2,24,14,0,943.0,81.0,1.5,17.0,668.0,444.28,332.82
2016,2,24,14,15,933.0,79.5,1.45,17.0,636.5,394.78,290.02
2016,2,24,14,30,923.0,78.0,1.4,17.0,605.0,344.48,245.72
2016,2,24,14,45,909.5,75.5,1.4,17.0,567.5,291.89,199.37
2016,2,24,15,0,896.0,73.0,1.4,17.0,530.0,239.33,153.42
2016,2,24,15,15,875.5,70.5,1.3,16.5,486.0,186.0,109.39
2016,2,24,15,30,855.0,68.0,1.2,16.0,442.0,127.93,66.49
2016,2,24,15,45,828.0,64.5,1.2,15.5,394.0,76.1,38.98
2016,2,24,16,0,801.0,61.0,1.2,15.0,346.0,43.75,33.39
2016,2,24,16,15,758.5,56.5,1.15,14.0,295.0,41.69,31.81
2016,2,24,16,30,716.0,52.0,1.1,13.0,244.0,39.61,30.09
2016,2,24,16,45,649.5,46.5,1.05,12.0,192.5,36.57,27.39
2016,2,24,17,0,583.0,41.0,1.0,11.0,141.0,33.54,24.49
2016,2,24,17,15,466.5,31.5,1.0,10.5,94.5,26.44,17.66
2016,2,24,17,30,350.0,22.0,1.0,10.0,48.0,19.06,8.81
2016,2,24,17,45,175.0,11.0,1.05,9.5,24.0,10.48,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,114.0,9.0,0.65,9.5,14.5,56.4,0.0
2016,2,25,7,0,228.0,18.0,0.6,10.0,29.0,143.4,28.17
2016,2,25,7,15,365.0,28.5,0.65,10.5,71.5,244.58,191.05
2016,2,25,7,30,502.0,39.0,0.7,11.0,114.0,342.44,278.02
2016,2,25,7,45,576.0,46.5,0.8,11.5,164.0,409.87,336.11
2016,2,25,8,0,650.0,54.0,0.9,12.0,214.0,476.7,391.31
2016,2,25,8,15,698.5,59.5,0.85,12.5,265.5,532.34,434.19
2016,2,25,8,30,747.0,65.0,0.8,13.0,317.0,588.32,475.23
2016,2,25,8,45,776.5,69.5,0.8,13.5,365.0,630.02,504.29
2016,2,25,9,0,806.0,74.0,0.8,14.0,413.0,670.3,530.73
2016,2,25,9,15,829.0,77.0,0.75,14.5,458.0,702.35,549.98
2016,2,25,9,30,852.0,80.0,0.7,15.0,503.0,732.13,567.25
2016,2,25,9,45,867.5,83.0,0.7,15.5,542.0,753.78,579.33
2016,2,25,10,0,883.0,86.0,0.7,16.0,581.0,767.44,585.96
2016,2,25,10,15,895.0,87.5,0.65,16.0,613.5,778.93,591.57
2016,2,25,10,30,907.0,89.0,0.6,16.0,646.0,787.23,595.1
2016,2,25,10,45,915.5,90.0,0.6,16.5,671.5,789.05,594.13
2016,2,25,11,0,924.0,91.0,0.6,17.0,697.0,787.49,591.15
2016,2,25,11,15,929.0,92.0,0.55,17.0,714.5,779.94,584.61
2016,2,25,11,30,934.0,93.0,0.5,17.0,732.0,769.02,576.03
2016,2,25,11,45,937.5,93.0,0.45,17.5,741.5,752.67,562.95
2016,2,25,12,0,941.0,93.0,0.4,18.0,751.0,733.07,547.52
2016,2,25,12,15,941.0,93.0,0.35,18.0,752.0,708.0,528.66
2016,2,25,12,30,941.0,93.0,0.3,18.0,753.0,680.0,507.63
2016,2,25,12,45,940.5,92.0,0.3,18.5,746.0,647.93,483.27
2016,2,25,13,0,940.0,91.0,0.3,19.0,739.0,613.23,456.65
2016,2,25,13,15,935.0,90.0,0.25,19.0,723.0,573.68,426.33
2016,2,25,13,30,930.0,89.0,0.2,19.0,707.0,532.13,393.9
2016,2,25,13,45,922.0,88.0,0.2,19.0,683.5,487.45,358.82
2016,2,25,14,0,914.0,87.0,0.2,19.0,660.0,441.39,321.66
2016,2,25,14,15,903.0,85.5,0.2,18.5,629.0,392.69,282.05
2016,2,25,14,30,892.0,84.0,0.2,18.0,598.0,343.34,240.81
2016,2,25,14,45,874.0,83.0,0.2,18.0,560.0,292.2,197.25
2016,2,25,15,0,856.0,82.0,0.2,18.0,522.0,236.26,150.21
2016,2,25,15,15,834.5,79.0,0.25,17.5,478.5,183.94,108.07
2016,2,25,15,30,813.0,76.0,0.3,17.0,435.0,133.1,71.32
2016,2,25,15,45,779.0,73.5,0.35,17.0,387.0,83.89,45.1
2016,2,25,16,0,745.0,71.0,0.4,17.0,339.0,51.61,40.0
2016,2,25,16,15,700.5,65.5,0.5,16.0,288.5,49.04,38.05
2016,2,25,16,30,656.0,60.0,0.6,15.0,238.0,42.25,32.2
2016,2,25,16,45,591.0,53.0,0.7,14.0,188.0,38.59,28.97
2016,2,25,17,0,526.0,46.0,0.8,13.0,138.0,34.81,25.45
2016,2,25,17,15,410.5,35.5,0.8,12.5,92.5,27.65,18.61
2016,2,25,17,30,295.0,25.0,0.8,12.0,47.0,20.14,10.01
2016,2,25,17,45,147.5,12.5,0.85,12.0,23.5,11.91,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,109.5,9.5,0.5,9.5,15.5,55.41,0.0
2016,2,26,7,0,219.0,19.0,0.6,10.0,31.0,142.79,51.94
2016,2,26,7,15,351.0,30.5,0.75,10.5,74.0,241.42,190.33
2016,2,26,7,30,483.0,42.0,0.9,11.0,117.0,338.03,275.85
2016,2,26,7,45,556.0,50.5,1.1,11.5,166.5,405.95,334.72
2016,2,26,8,0,629.0,59.0,1.3,12.0,216.0,477.3,393.95
2016,2,26,8,15,555.5,81.5,1.3,12.5,242.5,474.41,390.83
2016,2,26,8,30,482.0,104.0,1.3,13.0,269.0,460.87,378.78
2016,2,26,8,45,632.5,92.5,1.3,13.5,341.5,565.27,459.79
2016,2,26,9,0,783.0,81.0,1.3,14.0,414.0,665.81,533.17
2016,2,26,9,15,668.0,117.5,1.4,14.5,422.5,639.39,510.0
2016,2,26,9,30,553.0,154.0,1.5,15.0,431.0,596.84,475.43
2016,2,26,9,45,605.5,151.0,1.6,15.5,476.0,640.42,507.27
2016,2,26,10,0,658.0,148.0,1.7,16.0,521.0,678.28,533.79
2016,2,26,10,15,769.5,123.5,1.8,16.0,583.0,735.05,575.09
2016,2,26,10,30,881.0,99.0,1.9,16.0,645.0,787.06,611.24
2016,2,26,10,45,886.5,102.0,2.0,16.0,669.5,788.38,611.52
2016,2,26,11,0,892.0,105.0,2.1,16.0,694.0,786.35,610.05
2016,2,26,11,15,897.5,106.0,2.1,16.0,711.5,775.22,601.53
2016,2,26,11,30,903.0,107.0,2.1,16.0,729.0,764.86,593.77
2016,2,26,11,45,903.5,108.5,2.15,16.0,738.0,748.22,582.02
2016,2,26,12,0,904.0,110.0,2.2,16.0,747.0,728.5,567.27
2016,2,26,12,15,762.0,169.0,2.2,16.0,706.5,670.36,521.72
2016,2,26,12,30,620.0,228.0,2.2,16.0,666.0,611.53,475.79
2016,2,26,12,45,576.5,239.0,2.2,16.0,643.0,570.49,444.32
2016,2,26,13,0,533.0,250.0,2.2,16.0,620.0,531.81,414.11
2016,2,26,13,15,474.5,267.0,2.25,16.0,591.0,491.79,382.68
2016,2,26,13,30,416.0,284.0,2.3,16.0,562.0,455.14,353.63
2016,2,26,13,45,415.5,272.0,2.35,16.0,542.0,422.86,327.82
2016,2,26,14,0,415.0,260.0,2.4,16.0,522.0,390.01,300.98
2016,2,26,14,15,519.0,212.5,2.45,15.5,524.5,361.4,275.75
2016,2,26,14,30,623.0,165.0,2.5,15.0,527.0,325.38,242.53
2016,2,26,14,45,530.5,179.5,2.55,15.0,474.0,278.93,204.73
2016,2,26,15,0,438.0,194.0,2.6,15.0,421.0,240.65,174.85
2016,2,26,15,15,420.5,179.5,2.55,14.5,383.0,199.83,141.77
2016,2,26,15,30,403.0,165.0,2.5,14.0,345.0,160.74,112.25
2016,2,26,15,45,446.0,138.0,2.5,14.0,317.0,116.88,81.22
2016,2,26,16,0,489.0,111.0,2.5,14.0,289.0,77.01,62.95
2016,2,26,16,15,443.0,102.0,2.2,13.0,245.5,72.37,59.26
2016,2,26,16,30,397.0,93.0,1.9,12.0,202.0,67.54,55.23
2016,2,26,16,45,445.5,71.0,1.65,11.5,170.0,52.66,41.89
2016,2,26,17,0,494.0,49.0,1.4,11.0,138.0,37.26,27.86
2016,2,26,17,15,378.0,38.0,1.35,10.5,93.0,29.75,20.67
2016,2,26,17,30,262.0,27.0,1.3,10.0,48.0,21.88,11.9
2016,2,26,17,45,131.0,13.5,1.3,9.5,24.0,12.87,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,126.0,10.0,1.0,7.5,17.5,63.36,0.0
2016,2,27,7,0,252.0,20.0,1.1,8.0,35.0,161.81,79.56
2016,2,27,7,15,381.5,30.5,1.05,8.5,78.5,258.32,206.93
2016,2,27,7,30,511.0,41.0,1.0,9.0,122.0,354.17,291.76
2016,2,27,7,45,595.0,46.5,0.95,9.5,174.0,421.51,349.6
2016,2,27,8,0,679.0,52.0,0.9,10.0,226.0,498.1,411.57
2016,2,27,8,15,724.5,56.5,0.85,10.5,277.0,551.76,452.62
2016,2,27,8,30,770.0,61.0,0.8,11.0,328.0,605.59,491.9
2016,2,27,8,45,804.5,63.5,0.8,11.5,377.5,649.05,521.51
2016,2,27,9,0,839.0,66.0,0.8,12.0,427.0,691.27,549.23
2016,2,27,9,15,860.0,68.5,0.85,12.5,471.5,716.62,564.88
2016,2,27,9,30,881.0,71.0,0.9,13.0,516.0,745.1,582.78
2016,2,27,9,45,894.0,73.5,1.0,13.5,554.5,764.95,595.11
2016,2,27,10,0,907.0,76.0,1.1,14.0,593.0,781.8,605.44
2016,2,27,10,15,917.5,77.5,1.15,14.5,625.5,792.45,610.87
2016,2,27,10,30,928.0,79.0,1.2,15.0,658.0,799.81,614.21
2016,2,27,10,45,933.5,81.0,1.3,15.5,683.0,800.53,613.74
2016,2,27,11,0,939.0,83.0,1.4,16.0,708.0,797.8,611.06
2016,2,27,11,15,944.0,83.5,1.45,16.0,725.5,789.64,605.34
2016,2,27,11,30,949.0,84.0,1.5,16.0,743.0,778.07,597.4
2016,2,27,11,45,951.0,84.5,1.6,16.0,752.0,760.97,586.2
2016,2,27,12,0,953.0,85.0,1.7,16.0,761.0,740.62,572.73
2016,2,27,12,15,953.5,85.0,1.8,16.0,762.0,715.6,554.82
2016,2,27,12,30,954.0,85.0,1.9,16.0,763.0,687.58,534.03
2016,2,27,12,45,950.0,86.0,2.0,16.5,755.5,654.94,508.37
2016,2,27,13,0,946.0,87.0,2.1,17.0,748.0,619.79,480.32
2016,2,27,13,15,942.0,86.5,2.15,17.0,732.5,580.93,449.5
2016,2,27,13,30,938.0,86.0,2.2,17.0,717.0,539.95,416.24
2016,2,27,13,45,932.5,84.0,2.3,17.0,694.0,495.02,379.2
2016,2,27,14,0,927.0,82.0,2.4,17.0,671.0,448.52,339.8
2016,2,27,14,15,755.0,131.0,2.4,16.5,596.0,378.24,283.95
2016,2,27,14,30,583.0,180.0,2.4,16.0,521.0,327.29,244.1
2016,2,27,14,45,732.5,127.5,2.4,16.0,528.0,289.8,206.29
2016,2,27,15,0,882.0,75.0,2.4,16.0,535.0,246.77,161.98
2016,2,27,15,15,862.5,72.5,2.2,15.5,492.0,193.96,117.28
2016,2,27,15,30,843.0,70.0,2.0,15.0,449.0,136.29,73.07
2016,2,27,15,45,761.5,72.5,1.85,14.5,387.0,86.96,46.63
2016,2,27,16,0,680.0,75.0,1.7,14.0,325.0,49.18,38.32
2016,2,27,16,15,696.5,64.5,1.55,13.5,288.5,47.78,37.28
2016,2,27,16,30,713.0,54.0,1.4,13.0,252.0,40.88,31.21
2016,2,27,16,45,652.5,48.0,1.25,12.5,201.0,37.46,28.15
2016,2,27,17,0,592.0,42.0,1.1,12.0,150.0,33.99,24.87
2016,2,27,17,15,481.5,33.5,1.1,11.5,102.5,27.94,19.05
2016,2,27,17,30,371.0,25.0,1.1,11.0,55.0,19.88,10.54
2016,2,27,17,45,185.5,12.5,1.1,10.5,27.5,11.91,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,82.0,11.5,1.3,6.5,16.5,46.32,0.0
2016,2,28,7,0,164.0,23.0,1.4,7.0,33.0,125.51,71.91
2016,2,28,7,15,260.0,38.5,1.55,7.5,73.0,206.29,167.11
2016,2,28,7,30,356.0,54.0,1.7,8.0,113.0,285.15,238.25
2016,2,28,7,45,416.0,67.0,1.9,8.5,158.5,346.02,292.05
2016,2,28,8,0,476.0,80.0,2.1,9.0,204.0,410.0,346.44
2016,2,28,8,15,532.5,84.5,2.25,9.5,250.0,468.1,394.15
2016,2,28,8,30,589.0,89.0,2.4,10.0,296.0,524.37,438.97
2016,2,28,8,45,557.0,112.0,2.55,10.5,329.5,540.41,449.54
2016,2,28,9,0,525.0,135.0,2.7,11.0,363.0,548.52,453.79
2016,2,28,9,15,550.5,142.5,2.75,11.0,404.0,582.06,479.18
2016,2,28,9,30,576.0,150.0,2.8,11.0,445.0,614.31,503.07
2016,2,28,9,45,735.5,120.5,2.85,11.5,525.5,710.89,576.23
2016,2,28,10,0,895.0,91.0,2.9,12.0,606.0,798.89,638.45
2016,2,28,10,15,906.5,93.0,2.95,12.0,639.0,805.34,641.36
2016,2,28,10,30,918.0,95.0,3.0,12.0,672.0,813.74,646.54
2016,2,28,10,45,770.5,151.0,3.05,12.5,648.5,762.32,606.99
2016,2,28,11,0,623.0,207.0,3.1,13.0,625.0,698.7,555.47
2016,2,28,11,15,601.5,222.0,3.1,13.0,633.5,683.77,543.37
2016,2,28,11,30,580.0,237.0,3.1,13.0,642.0,669.93,531.68
2016,2,28,11,45,467.5,281.0,3.15,13.5,610.0,617.76,488.92
2016,2,28,12,0,355.0,325.0,3.2,14.0,578.0,563.02,444.45
2016,2,28,12,15,413.0,304.0,3.2,14.0,599.0,567.64,448.69
2016,2,28,12,30,471.0,283.0,3.2,14.0,620.0,571.3,451.5
2016,2,28,12,45,476.5,278.0,3.2,14.0,615.5,550.13,434.63
2016,2,28,13,0,482.0,273.0,3.2,14.0,611.0,527.35,416.4
2016,2,28,13,15,319.0,303.0,3.15,14.0,525.0,444.2,350.61
2016,2,28,13,30,156.0,333.0,3.1,14.0,439.0,373.3,294.59
2016,2,28,13,45,192.0,319.0,3.1,14.0,445.0,366.64,289.15
2016,2,28,14,0,228.0,305.0,3.1,14.0,451.0,356.73,280.39
2016,2,28,14,15,328.0,269.0,3.0,14.0,468.0,345.44,268.88
2016,2,28,14,30,428.0,233.0,2.9,14.0,485.0,324.19,247.87
2016,2,28,14,45,529.0,187.0,2.85,14.0,478.5,288.04,213.38
2016,2,28,15,0,630.0,141.0,2.8,14.0,472.0,241.58,169.18
2016,2,28,15,15,498.5,158.0,2.5,13.5,407.0,198.27,137.63
2016,2,28,15,30,367.0,175.0,2.2,13.0,342.0,172.57,123.51
2016,2,28,15,45,296.5,163.5,1.9,12.5,289.0,136.6,101.25
2016,2,28,16,0,226.0,152.0,1.6,12.0,236.0,110.61,93.02
2016,2,28,16,15,205.5,133.5,1.5,11.5,201.5,98.87,83.09
2016,2,28,16,30,185.0,115.0,1.4,11.0,167.0,86.65,72.49
2016,2,28,16,45,168.5,93.0,1.3,10.5,133.5,71.53,59.0
2016,2,28,17,0,152.0,71.0,1.2,10.0,100.0,55.8,44.65
2016,2,28,17,15,114.5,50.5,1.2,9.5,68.5,40.52,30.41
2016,2,28,17,30,77.0,30.0,1.2,9.0,37.0,24.69,14.89
2016,2,28,17,45,38.5,15.0,1.2,9.0,18.5,14.3,0.0
2016,2,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,167.0,10.5,1.0,7.0,22.0,83.38,0.0
2016,2,29,7,0,334.0,21.0,1.0,8.0,44.0,205.24,141.13
2016,2,29,7,15,456.5,30.5,1.15,8.5,90.5,296.64,241.19
2016,2,29,7,30,579.0,40.0,1.3,9.0,137.0,392.73,325.63
2016,2,29,7,45,648.5,45.5,1.5,9.5,189.5,460.32,384.09
2016,2,29,8,0,718.0,51.0,1.7,10.0,242.0,530.54,442.16
2016,2,29,8,15,760.5,55.5,1.7,10.5,294.0,583.9,483.63
2016,2,29,8,30,803.0,60.0,1.7,11.0,346.0,637.2,522.76
2016,2,29,8,45,832.0,63.0,1.7,12.0,395.5,678.57,549.97
2016,2,29,9,0,861.0,66.0,1.7,13.0,445.0,712.82,571.17
2016,2,29,9,15,881.5,68.5,1.75,13.5,490.5,743.86,591.07
2016,2,29,9,30,902.0,71.0,1.8,14.0,536.0,772.47,609.02
2016,2,29,9,45,918.0,72.5,1.9,15.0,575.5,793.74,620.91
2016,2,29,10,0,934.0,74.0,2.0,16.0,615.0,812.01,630.69
2016,2,29,10,15,944.0,75.0,2.0,16.5,648.0,821.84,634.9
2016,2,29,10,30,954.0,76.0,2.0,17.0,681.0,828.29,636.95
2016,2,29,10,45,960.0,77.5,2.05,17.5,706.0,828.72,635.44
2016,2,29,11,0,966.0,79.0,2.1,18.0,731.0,825.61,631.69
2016,2,29,11,15,970.5,79.5,2.05,18.0,748.5,816.75,624.47
2016,2,29,11,30,975.0,80.0,2.0,18.0,766.0,804.37,615.02
2016,2,29,11,45,976.0,81.0,1.95,18.5,775.0,786.52,600.79
2016,2,29,12,0,977.0,82.0,1.9,19.0,784.0,765.34,584.46
2016,2,29,12,15,977.0,82.0,1.9,19.0,784.5,739.27,566.08
2016,2,29,12,30,977.0,82.0,1.9,19.0,785.0,710.14,544.18
2016,2,29,12,45,976.5,80.5,1.9,19.0,777.5,676.32,518.59
2016,2,29,13,0,976.0,79.0,1.9,19.0,770.0,639.78,490.49
2016,2,29,13,15,971.5,78.5,1.95,19.0,754.0,599.44,459.19
2016,2,29,13,30,967.0,78.0,2.0,19.0,738.0,556.95,425.4
2016,2,29,13,45,961.0,76.5,2.05,19.0,714.0,510.92,387.98
2016,2,29,14,0,955.0,75.0,2.1,19.0,690.0,463.28,348.2
2016,2,29,14,15,945.0,74.0,2.05,18.5,658.5,413.23,305.8
2016,2,29,14,30,935.0,73.0,2.0,18.0,627.0,362.35,261.63
2016,2,29,14,45,918.5,72.0,2.0,18.0,588.0,309.15,214.65
2016,2,29,15,0,902.0,71.0,2.0,18.0,549.0,256.23,167.99
2016,2,29,15,15,882.5,69.0,1.8,17.5,505.0,202.55,122.48
2016,2,29,15,30,863.0,67.0,1.6,17.0,461.0,149.96,81.85
2016,2,29,15,45,826.0,66.0,1.45,17.0,411.5,92.22,45.75
2016,2,29,16,0,789.0,65.0,1.3,17.0,362.0,45.97,34.98
2016,2,29,16,15,748.5,61.0,1.2,16.0,310.5,44.47,33.96
2016,2,29,16,30,708.0,57.0,1.1,15.0,259.0,42.99,32.84
2016,2,29,16,45,634.0,52.0,1.05,14.5,206.5,40.57,30.71
2016,2,29,17,0,560.0,47.0,1.0,14.0,154.0,34.88,25.51
2016,2,29,17,15,452.0,37.5,1.0,13.5,106.5,28.68,19.65
2016,2,29,17,30,344.0,28.0,1.0,13.0,59.0,22.22,12.99
2016,2,29,17,45,172.0,14.0,1.0,13.0,29.5,11.02,0.0
2016,2,29,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,187.5,11.0,0.8,11.5,24.5,93.63,0.0
2016,3,1,7,0,375.0,22.0,0.8,12.0,49.0,229.17,162.46
2016,3,1,7,15,493.5,30.5,0.85,12.5,97.0,318.23,254.87
2016,3,1,7,30,612.0,39.0,0.9,13.0,145.0,412.87,335.77
2016,3,1,7,45,679.5,44.5,1.0,13.5,198.0,480.58,392.28
2016,3,1,8,0,747.0,50.0,1.1,14.0,251.0,550.81,448.08
2016,3,1,8,15,788.5,54.0,1.15,14.5,304.0,603.89,488.1
2016,3,1,8,30,830.0,58.0,1.2,15.0,357.0,656.8,525.46
2016,3,1,8,45,857.0,61.0,1.3,15.5,407.5,691.91,548.94
2016,3,1,9,0,884.0,64.0,1.4,16.0,458.0,730.91,574.89
2016,3,1,9,15,903.5,66.5,1.55,16.0,503.5,761.7,596.15
2016,3,1,9,30,923.0,69.0,1.7,16.0,549.0,789.95,615.58
2016,3,1,9,45,938.5,70.0,1.9,16.5,589.0,810.54,628.88
2016,3,1,10,0,954.0,71.0,2.1,17.0,629.0,828.04,640.06
2016,3,1,10,15,963.5,72.5,2.2,17.0,662.0,838.17,646.48
2016,3,1,10,30,973.0,74.0,2.3,17.0,695.0,844.82,650.69
2016,3,1,10,45,980.5,74.5,2.45,17.5,721.0,845.23,649.89
2016,3,1,11,0,988.0,75.0,2.6,18.0,747.0,842.05,646.73
2016,3,1,11,15,992.0,76.0,2.65,18.0,764.5,833.12,640.19
2016,3,1,11,30,996.0,77.0,2.7,18.0,782.0,820.6,631.31
2016,3,1,11,45,999.0,77.0,2.75,18.0,791.5,802.76,618.81
2016,3,1,12,0,1002.0,77.0,2.8,18.0,801.0,781.47,603.98
2016,3,1,12,15,1002.0,77.0,2.8,18.0,802.0,754.78,585.06
2016,3,1,12,30,1002.0,77.0,2.8,18.0,803.0,724.96,562.42
2016,3,1,12,45,998.5,77.5,2.8,18.0,795.0,690.47,535.78
2016,3,1,13,0,995.0,78.0,2.8,18.0,787.0,653.32,506.67
2016,3,1,13,15,991.5,77.5,2.75,17.5,771.0,612.76,475.1
2016,3,1,13,30,988.0,77.0,2.7,17.0,755.0,569.92,440.92
2016,3,1,13,45,980.5,76.5,2.7,17.0,730.5,523.15,402.14
2016,3,1,14,0,973.0,76.0,2.7,17.0,706.0,474.84,361.1
2016,3,1,14,15,964.0,75.0,2.65,17.0,674.5,424.21,317.09
2016,3,1,14,30,955.0,74.0,2.6,17.0,643.0,372.64,271.34
2016,3,1,14,45,940.5,72.5,2.55,17.0,604.5,318.44,222.99
2016,3,1,15,0,926.0,71.0,2.5,17.0,566.0,264.32,174.76
2016,3,1,15,15,907.5,69.0,2.4,16.5,521.5,209.45,127.79
2016,3,1,15,30,889.0,67.0,2.3,16.0,477.0,155.55,85.52
2016,3,1,15,45,864.0,64.0,2.2,15.5,428.0,101.69,51.88
2016,3,1,16,0,839.0,61.0,2.1,15.0,379.0,43.63,33.19
2016,3,1,16,15,801.0,57.0,1.85,14.0,326.5,41.22,31.33
2016,3,1,16,30,763.0,53.0,1.6,13.0,274.0,39.56,30.03
2016,3,1,16,45,703.0,48.0,1.4,12.0,220.5,36.97,27.81
2016,3,1,17,0,643.0,43.0,1.2,11.0,167.0,34.38,25.41
2016,3,1,17,15,538.5,35.0,1.2,10.5,117.0,28.84,20.1
2016,3,1,17,30,434.0,27.0,1.2,10.0,67.0,23.15,14.13
2016,3,1,17,45,217.0,13.5,1.2,9.5,33.5,10.49,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,209.0,11.5,0.85,7.5,27.5,104.55,0.0
2016,3,2,7,0,418.0,23.0,0.9,8.0,55.0,254.6,189.39
2016,3,2,7,15,532.0,31.5,1.1,8.5,104.5,342.01,279.08
2016,3,2,7,30,646.0,40.0,1.3,9.0,154.0,436.15,361.36
2016,3,2,7,45,709.0,45.0,1.5,9.5,208.0,502.05,417.87
2016,3,2,8,0,772.0,50.0,1.7,10.0,262.0,570.05,473.49
2016,3,2,8,15,810.5,53.5,1.8,10.5,315.0,621.41,513.3
2016,3,2,8,30,849.0,57.0,1.9,11.0,368.0,666.81,545.91
2016,3,2,8,45,873.0,60.5,2.0,12.0,418.0,706.48,572.3
2016,3,2,9,0,897.0,64.0,2.1,13.0,468.0,744.33,596.71
2016,3,2,9,15,915.0,66.5,2.15,13.5,513.0,774.28,615.64
2016,3,2,9,30,933.0,69.0,2.2,14.0,558.0,801.6,632.53
2016,3,2,9,45,945.0,71.0,2.3,14.5,597.5,820.78,643.94
2016,3,2,10,0,957.0,73.0,2.4,15.0,637.0,836.76,653.19
2016,3,2,10,15,966.5,74.0,2.45,15.0,670.0,846.28,658.8
2016,3,2,10,30,976.0,75.0,2.5,15.0,703.0,852.33,662.18
2016,3,2,10,45,981.0,76.5,2.55,15.5,728.0,851.85,659.92
2016,3,2,11,0,986.0,78.0,2.6,16.0,753.0,847.77,655.35
2016,3,2,11,15,849.0,135.5,2.6,16.0,726.5,794.6,617.16
2016,3,2,11,30,712.0,193.0,2.6,16.0,700.0,736.62,573.34
2016,3,2,11,45,853.0,138.0,2.6,16.0,753.0,765.36,596.27
2016,3,2,12,0,994.0,83.0,2.6,16.0,806.0,785.75,610.48
2016,3,2,12,15,994.0,83.0,2.6,16.0,807.0,759.1,591.2
2016,3,2,12,30,994.0,83.0,2.6,16.0,808.0,729.35,568.57
2016,3,2,12,45,743.5,178.5,2.6,16.5,718.0,631.72,491.73
2016,3,2,13,0,493.0,274.0,2.6,17.0,628.0,541.58,420.48
2016,3,2,13,15,485.5,273.0,2.6,16.5,615.0,513.18,399.23
2016,3,2,13,30,478.0,272.0,2.6,16.0,602.0,484.15,376.7
2016,3,2,13,45,686.0,191.5,2.65,16.0,648.0,486.78,377.02
2016,3,2,14,0,894.0,111.0,2.7,16.0,694.0,472.38,361.55
2016,3,2,14,15,789.0,132.5,2.65,15.5,629.5,404.54,306.49
2016,3,2,14,30,684.0,154.0,2.6,15.0,565.0,347.58,260.0
2016,3,2,14,45,664.5,147.0,2.6,15.0,526.5,299.05,217.87
2016,3,2,15,0,645.0,140.0,2.6,15.0,488.0,251.77,176.76
2016,3,2,15,15,594.5,141.0,2.45,14.5,441.5,207.37,140.52
2016,3,2,15,30,544.0,142.0,2.3,14.0,395.0,167.48,110.67
2016,3,2,15,45,531.0,127.5,2.15,14.0,353.5,122.9,80.13
2016,3,2,16,0,518.0,113.0,2.0,14.0,312.0,79.76,65.25
2016,3,2,16,15,472.0,106.0,1.8,13.0,268.0,74.37,60.97
2016,3,2,16,30,426.0,99.0,1.6,12.0,224.0,71.18,58.47
2016,3,2,16,45,384.5,83.5,1.45,11.5,180.0,61.34,49.75
2016,3,2,17,0,343.0,68.0,1.3,11.0,136.0,51.05,40.37
2016,3,2,17,15,273.0,51.5,1.25,10.5,95.0,39.43,29.54
2016,3,2,17,30,203.0,35.0,1.2,10.0,54.0,27.3,17.81
2016,3,2,17,45,101.5,17.5,1.2,9.5,27.0,13.79,0.0
2016,3,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,98.0,14.0,1.05,8.5,22.0,57.64,0.0
2016,3,3,7,0,196.0,28.0,1.1,9.0,44.0,158.3,119.61
2016,3,3,7,15,259.0,44.5,1.1,9.0,82.0,217.78,178.64
2016,3,3,7,30,322.0,61.0,1.1,9.0,120.0,281.67,235.56
2016,3,3,7,45,362.0,76.5,1.15,9.5,162.5,333.96,280.47
2016,3,3,8,0,402.0,92.0,1.2,10.0,205.0,387.83,324.81
2016,3,3,8,15,427.0,106.0,1.2,10.5,246.5,430.91,358.55
2016,3,3,8,30,452.0,120.0,1.2,11.0,288.0,473.87,391.03
2016,3,3,8,45,284.0,160.0,1.25,11.5,270.5,396.09,325.47
2016,3,3,9,0,116.0,200.0,1.3,12.0,253.0,310.16,252.66
2016,3,3,9,15,225.0,211.0,1.25,12.5,326.0,403.06,327.46
2016,3,3,9,30,334.0,222.0,1.2,13.0,399.0,510.04,408.73
2016,3,3,9,45,415.0,217.5,1.15,14.0,454.0,578.6,457.26
2016,3,3,10,0,496.0,213.0,1.1,15.0,509.0,636.58,496.99
2016,3,3,10,15,432.5,247.0,1.0,15.0,515.0,620.12,480.82
2016,3,3,10,30,369.0,281.0,0.9,15.0,521.0,592.25,457.57
2016,3,3,10,45,378.0,291.0,0.85,15.5,544.5,603.8,464.0
2016,3,3,11,0,387.0,301.0,0.8,16.0,568.0,613.59,468.67
2016,3,3,11,15,445.5,286.0,0.95,16.0,600.5,640.99,489.81
2016,3,3,11,30,504.0,271.0,1.1,16.0,633.0,658.27,503.61
2016,3,3,11,45,514.0,266.5,1.25,16.5,639.5,646.87,495.3
2016,3,3,12,0,524.0,262.0,1.4,17.0,646.0,633.36,485.57
2016,3,3,12,15,533.0,265.0,1.6,16.5,656.0,624.1,480.58
2016,3,3,12,30,542.0,268.0,1.8,16.0,666.0,612.55,473.52
2016,3,3,12,45,444.0,299.5,2.0,16.0,623.5,558.05,432.44
2016,3,3,13,0,346.0,331.0,2.2,16.0,581.0,507.2,393.78
2016,3,3,13,15,352.5,318.5,2.25,15.5,568.5,481.79,375.26
2016,3,3,13,30,359.0,306.0,2.3,15.0,556.0,455.35,355.31
2016,3,3,13,45,297.5,310.0,2.35,15.0,512.5,409.95,319.79
2016,3,3,14,0,236.0,314.0,2.4,15.0,469.0,371.78,289.92
2016,3,3,14,15,555.0,201.0,2.35,14.5,543.0,377.44,289.94
2016,3,3,14,30,874.0,88.0,2.3,14.0,617.0,364.12,270.02
2016,3,3,14,45,639.0,151.0,2.3,14.0,525.0,297.38,218.02
2016,3,3,15,0,404.0,214.0,2.3,14.0,433.0,263.21,195.3
2016,3,3,15,15,509.0,168.5,2.15,13.5,422.0,216.02,151.59
2016,3,3,15,30,614.0,123.0,2.0,13.0,411.0,162.06,103.35
2016,3,3,15,45,504.5,130.0,1.85,13.0,350.5,124.64,82.25
2016,3,3,16,0,395.0,137.0,1.7,13.0,290.0,97.31,80.93
2016,3,3,16,15,372.0,121.0,1.45,12.5,249.5,84.84,70.33
2016,3,3,16,30,349.0,105.0,1.2,12.0,209.0,75.3,62.12
2016,3,3,16,45,320.0,87.0,1.0,12.0,168.5,63.73,51.79
