Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,0,291.0,69.0,0.8,12.0,128.0,51.61,40.74
2016,3,3,17,15,234.0,51.5,0.75,11.5,90.0,39.28,29.34
2016,3,3,17,30,177.0,34.0,0.7,11.0,52.0,26.39,17.1
2016,3,3,17,45,88.5,17.0,0.65,11.0,26.0,13.34,0.0
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,73.0,15.0,0.6,9.5,21.0,47.61,0.0
2016,3,4,7,0,146.0,30.0,0.6,10.0,42.0,136.79,104.14
2016,3,4,7,15,198.5,48.5,0.75,10.0,78.0,191.74,156.53
2016,3,4,7,30,251.0,67.0,0.9,10.0,114.0,249.99,208.19
2016,3,4,7,45,279.0,85.5,1.05,10.5,153.0,296.17,247.81
2016,3,4,8,0,307.0,104.0,1.2,11.0,192.0,331.59,277.52
2016,3,4,8,15,325.5,122.0,1.2,11.0,231.0,371.88,309.92
2016,3,4,8,30,344.0,140.0,1.2,11.0,270.0,411.93,341.12
2016,3,4,8,45,315.0,166.0,1.3,11.5,297.0,426.86,350.65
2016,3,4,9,0,286.0,192.0,1.4,12.0,324.0,438.74,357.67
2016,3,4,9,15,212.0,219.0,1.55,12.5,322.0,403.28,327.19
2016,3,4,9,30,138.0,246.0,1.7,13.0,320.0,375.82,302.79
2016,3,4,9,45,74.5,224.5,1.85,13.5,265.0,288.15,231.71
2016,3,4,10,0,11.0,203.0,2.0,14.0,210.0,204.24,162.45
2016,3,4,10,15,63.0,258.0,2.1,14.5,299.0,310.46,247.78
2016,3,4,10,30,115.0,313.0,2.2,15.0,388.0,407.48,322.6
2016,3,4,10,45,70.0,292.0,2.35,15.5,338.5,345.88,272.87
2016,3,4,11,0,25.0,271.0,2.5,16.0,289.0,278.27,218.7
2016,3,4,11,15,18.5,251.0,2.5,15.5,264.5,252.22,198.53
2016,3,4,11,30,12.0,231.0,2.5,15.0,240.0,226.87,178.64
2016,3,4,11,45,34.0,283.0,2.5,15.0,308.5,296.6,233.82
2016,3,4,12,0,56.0,335.0,2.5,15.0,377.0,359.19,282.16
2016,3,4,12,15,39.0,306.5,2.45,15.0,335.5,316.19,248.27
2016,3,4,12,30,22.0,278.0,2.4,15.0,294.0,273.07,214.49
2016,3,4,12,45,11.5,214.0,2.4,15.0,222.5,205.92,161.7
2016,3,4,13,0,1.0,150.0,2.4,15.0,151.0,140.06,109.1
2016,3,4,13,15,0.5,147.5,2.35,14.5,148.0,137.23,107.22
2016,3,4,13,30,0.0,145.0,2.3,14.0,145.0,134.46,105.27
2016,3,4,13,45,7.5,188.5,2.3,14.0,193.5,176.85,139.69
2016,3,4,14,0,15.0,232.0,2.3,14.0,242.0,217.16,171.98
2016,3,4,14,15,7.5,186.0,2.3,14.0,191.0,172.6,136.41
2016,3,4,14,30,0.0,140.0,2.3,14.0,140.0,128.79,101.28
2016,3,4,14,45,0.0,75.0,2.35,14.0,75.0,69.85,52.94
2016,3,4,15,0,0.0,10.0,2.4,14.0,10.0,9.29,2.21
2016,3,4,15,15,0.0,33.0,2.4,13.5,33.0,30.66,20.42
2016,3,4,15,30,0.0,56.0,2.4,13.0,56.0,52.08,38.72
2016,3,4,15,45,0.0,84.5,2.4,13.0,84.5,78.34,61.07
2016,3,4,16,0,0.0,113.0,2.4,13.0,113.0,101.01,80.37
2016,3,4,16,15,0.0,97.0,2.15,12.5,97.0,87.21,72.44
2016,3,4,16,30,0.0,81.0,1.9,12.0,81.0,73.38,60.42
2016,3,4,16,45,0.0,65.5,1.7,12.0,65.5,59.81,48.29
2016,3,4,17,0,0.0,50.0,1.5,12.0,50.0,46.1,35.83
2016,3,4,17,15,0.0,35.0,1.6,11.5,35.0,32.51,23.36
2016,3,4,17,30,0.0,20.0,1.7,11.0,20.0,18.55,10.41
2016,3,4,17,45,0.0,10.0,1.8,11.0,10.0,9.26,0.0
2016,3,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,2.1,10.5,5.0,4.62,0.0
2016,3,5,7,0,0.0,10.0,2.4,11.0,10.0,9.26,1.88
2016,3,5,7,15,0.0,18.0,2.4,11.0,18.0,16.68,8.57
2016,3,5,7,30,0.0,26.0,2.4,11.0,26.0,24.11,15.2
2016,3,5,7,45,0.0,35.0,2.45,11.5,35.0,32.49,22.52
2016,3,5,8,0,0.0,44.0,2.5,12.0,44.0,40.87,29.72
2016,3,5,8,15,0.0,53.0,2.55,12.0,53.0,49.26,36.87
2016,3,5,8,30,0.0,62.0,2.6,12.0,62.0,57.66,43.94
2016,3,5,8,45,138.5,129.0,2.65,12.0,193.5,243.47,203.46
2016,3,5,9,0,277.0,196.0,2.7,12.0,325.0,437.78,361.16
2016,3,5,9,15,143.0,189.5,2.85,12.0,256.5,316.63,260.17
2016,3,5,9,30,9.0,183.0,3.0,12.0,188.0,184.53,148.69
2016,3,5,9,45,18.5,210.5,3.15,12.0,221.5,219.19,177.18
2016,3,5,10,0,28.0,238.0,3.3,12.0,255.0,263.75,212.97
2016,3,5,10,15,160.5,271.5,3.6,12.0,376.5,413.0,335.07
2016,3,5,10,30,293.0,305.0,3.9,12.0,498.0,560.26,451.09
2016,3,5,10,45,177.0,312.0,4.25,12.5,430.0,460.64,370.12
2016,3,5,11,0,61.0,319.0,4.6,13.0,362.0,363.37,290.53
2016,3,5,11,15,33.0,246.5,4.95,13.0,270.0,265.07,212.24
2016,3,5,11,30,5.0,174.0,5.3,13.0,178.0,167.15,132.5
2016,3,5,11,45,2.5,96.5,5.7,13.5,98.5,91.92,70.72
2016,3,5,12,0,0.0,19.0,6.1,14.0,19.0,17.69,9.09
2016,3,5,12,15,4.5,113.5,6.3,14.0,117.0,109.04,84.75
2016,3,5,12,30,9.0,208.0,6.5,14.0,215.0,199.69,158.58
2016,3,5,12,45,12.5,229.5,6.7,14.0,239.0,220.86,175.69
2016,3,5,13,0,16.0,251.0,6.9,14.0,263.0,241.35,192.29
2016,3,5,13,15,16.0,246.0,6.9,13.5,258.0,235.29,187.82
2016,3,5,13,30,16.0,241.0,6.9,13.0,253.0,229.19,183.35
2016,3,5,13,45,8.0,149.5,6.95,13.0,155.5,142.09,112.44
2016,3,5,14,0,0.0,58.0,7.0,13.0,58.0,54.02,39.64
2016,3,5,14,15,0.0,35.0,6.9,13.0,35.0,32.57,21.75
2016,3,5,14,30,0.0,12.0,6.8,13.0,12.0,11.15,3.76
2016,3,5,14,45,0.0,74.5,6.7,13.0,74.5,69.39,52.84
2016,3,5,15,0,0.0,137.0,6.6,13.0,137.0,125.18,99.61
2016,3,5,15,15,0.0,73.0,6.45,12.5,73.0,67.96,52.0
2016,3,5,15,30,0.0,9.0,6.3,12.0,9.0,8.35,1.49
2016,3,5,15,45,0.0,14.5,6.2,12.0,14.5,13.45,5.9
2016,3,5,16,0,0.0,20.0,6.1,12.0,20.0,18.55,10.33
2016,3,5,16,15,0.0,17.0,6.0,11.5,17.0,15.76,8.61
2016,3,5,16,30,0.0,14.0,5.9,11.0,14.0,12.97,6.13
2016,3,5,16,45,0.0,11.5,5.85,11.0,11.5,10.65,4.02
2016,3,5,17,0,0.0,9.0,5.8,11.0,9.0,8.33,1.88
2016,3,5,17,15,0.0,6.0,5.9,10.5,6.0,5.55,0.0
2016,3,5,17,30,0.0,3.0,6.0,10.0,3.0,2.77,0.0
2016,3,5,17,45,0.0,1.5,6.15,10.0,1.5,1.39,0.0
2016,3,5,18,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,6,45,133.0,18.0,1.9,6.5,30.5,99.65,19.25
2016,3,6,7,0,266.0,36.0,2.0,7.0,61.0,207.14,165.54
2016,3,6,7,15,382.5,47.0,2.15,7.0,109.0,293.08,245.36
2016,3,6,7,30,499.0,58.0,2.3,7.0,157.0,388.14,329.24
2016,3,6,7,45,578.5,64.0,2.45,7.5,210.5,461.45,392.0
2016,3,6,8,0,658.0,70.0,2.6,8.0,264.0,538.08,455.04
2016,3,6,8,15,703.0,75.5,2.7,8.0,316.5,593.3,499.38
2016,3,6,8,30,748.0,81.0,2.8,8.0,369.0,648.73,542.25
2016,3,6,8,45,780.0,84.5,2.9,8.5,419.5,688.51,570.39
2016,3,6,9,0,812.0,88.0,3.0,9.0,470.0,730.7,599.94
2016,3,6,9,15,834.0,91.0,3.0,9.0,515.0,762.83,622.02
2016,3,6,9,30,856.0,94.0,3.0,9.0,560.0,792.54,642.18
2016,3,6,9,45,872.0,96.5,3.05,9.5,600.0,814.25,655.46
2016,3,6,10,0,888.0,99.0,3.1,10.0,640.0,832.95,666.59
2016,3,6,10,15,712.5,165.0,3.1,10.0,613.0,767.44,616.9
2016,3,6,10,30,537.0,231.0,3.1,10.0,586.0,688.0,553.03
2016,3,6,10,45,352.5,289.5,3.15,10.5,526.5,586.32,470.85
2016,3,6,11,0,168.0,348.0,3.2,11.0,467.0,485.85,388.25
2016,3,6,11,15,553.0,227.0,3.15,11.0,629.5,670.55,538.0
2016,3,6,11,30,938.0,106.0,3.1,11.0,792.0,825.79,654.65
2016,3,6,11,45,646.5,225.0,3.1,11.0,700.5,712.57,566.1
2016,3,6,12,0,355.0,344.0,3.1,11.0,609.0,591.78,469.55
2016,3,6,12,15,371.0,340.5,3.1,11.0,617.5,585.21,465.02
2016,3,6,12,30,387.0,337.0,3.1,11.0,626.0,576.69,458.23
2016,3,6,12,45,212.0,324.0,3.1,11.5,482.5,435.64,347.07
2016,3,6,13,0,37.0,311.0,3.1,12.0,339.0,307.83,244.56
2016,3,6,13,15,37.5,304.5,3.15,11.5,332.0,298.21,237.92
2016,3,6,13,30,38.0,298.0,3.2,11.0,325.0,288.52,230.81
2016,3,6,13,45,19.0,222.5,3.25,11.0,236.5,212.66,170.18
2016,3,6,14,0,0.0,147.0,3.3,11.0,148.0,135.77,107.8
2016,3,6,14,15,455.5,118.5,3.35,11.0,400.0,274.18,215.84
2016,3,6,14,30,911.0,90.0,3.4,11.0,652.0,386.45,292.69
2016,3,6,14,45,892.5,89.0,3.45,11.0,612.0,333.02,243.64
2016,3,6,15,0,874.0,88.0,3.5,11.0,572.0,274.69,191.09
2016,3,6,15,15,853.0,85.5,3.45,10.5,527.0,220.67,143.34
2016,3,6,15,30,832.0,83.0,3.4,10.0,482.0,168.12,99.82
2016,3,6,15,45,751.0,84.0,3.4,10.0,416.5,115.75,65.29
2016,3,6,16,0,670.0,85.0,3.4,10.0,351.0,66.24,43.32
2016,3,6,16,15,672.0,77.5,3.1,9.5,314.0,51.65,41.31
2016,3,6,16,30,674.0,70.0,2.8,9.0,277.0,48.33,38.48
2016,3,6,16,45,595.5,65.0,2.5,8.5,223.0,46.67,37.06
2016,3,6,17,0,517.0,60.0,2.2,8.0,169.0,45.13,35.58
2016,3,6,17,15,411.5,49.5,2.0,7.5,120.5,38.54,29.27
2016,3,6,17,30,306.0,39.0,1.8,7.0,72.0,31.7,22.35
2016,3,6,17,45,153.0,19.5,1.65,7.0,36.0,15.29,3.92
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,7,6,45,33.0,18.5,2.9,4.5,22.0,40.69,12.12
2016,3,7,7,0,66.0,37.0,2.8,5.0,44.0,86.31,67.49
2016,3,7,7,15,108.5,59.0,2.75,5.0,78.0,138.48,115.56
2016,3,7,7,30,151.0,81.0,2.7,5.0,112.0,201.88,172.37
2016,3,7,7,45,188.5,101.5,2.7,5.0,151.0,252.64,217.33
2016,3,7,8,0,226.0,122.0,2.7,5.0,190.0,305.09,262.57
2016,3,7,8,15,251.5,139.5,2.7,5.0,227.5,346.77,297.51
2016,3,7,8,30,277.0,157.0,2.7,5.0,265.0,388.98,332.1
2016,3,7,8,45,403.0,153.5,2.75,5.5,333.0,492.75,417.39
2016,3,7,9,0,529.0,150.0,2.8,6.0,401.0,589.46,494.2
2016,3,7,9,15,264.5,116.0,2.8,6.0,241.5,350.79,297.28
2016,3,7,9,30,0.0,82.0,2.8,6.0,82.0,76.38,60.15
2016,3,7,9,45,12.5,160.0,2.8,6.0,168.0,162.63,133.8
2016,3,7,10,0,25.0,238.0,2.8,6.0,254.0,251.19,207.05
2016,3,7,10,15,28.5,255.0,2.75,6.0,273.5,279.71,229.65
2016,3,7,10,30,32.0,272.0,2.7,6.0,293.0,297.87,243.87
2016,3,7,10,45,74.5,309.5,2.7,6.0,361.5,368.16,301.06
2016,3,7,11,0,117.0,347.0,2.7,6.0,430.0,436.75,355.53
2016,3,7,11,15,73.5,323.0,2.65,6.0,376.0,373.54,303.73
2016,3,7,11,30,30.0,299.0,2.6,6.0,322.0,312.46,253.74
2016,3,7,11,45,148.5,334.0,2.6,6.5,445.5,437.34,355.22
2016,3,7,12,0,267.0,369.0,2.6,7.0,569.0,553.5,445.24
2016,3,7,12,15,260.0,370.5,2.7,7.0,565.5,537.49,431.93
2016,3,7,12,30,253.0,372.0,2.8,7.0,562.0,518.5,417.15
2016,3,7,12,45,144.5,341.5,2.95,7.0,450.0,409.36,330.84
2016,3,7,13,0,36.0,311.0,3.1,7.0,338.0,307.38,248.71
2016,3,7,13,15,37.5,307.0,3.25,7.0,334.5,300.57,243.77
2016,3,7,13,30,39.0,303.0,3.4,7.0,331.0,293.53,238.3
2016,3,7,13,45,41.5,296.0,3.55,7.0,325.0,284.18,230.95
2016,3,7,14,0,44.0,289.0,3.7,7.0,319.0,274.52,223.29
2016,3,7,14,15,227.0,272.0,3.8,7.0,414.5,318.7,257.27
2016,3,7,14,30,410.0,255.0,3.9,7.0,510.0,351.83,279.11
2016,3,7,14,45,321.5,254.5,4.0,7.0,447.5,300.74,237.35
2016,3,7,15,0,233.0,254.0,4.1,7.0,385.0,263.21,207.96
2016,3,7,15,15,116.5,200.0,4.05,7.0,265.5,185.69,147.67
2016,3,7,15,30,0.0,146.0,4.0,7.0,146.0,130.9,107.02
2016,3,7,15,45,154.5,151.5,3.95,7.0,213.5,133.76,103.9
2016,3,7,16,0,309.0,157.0,3.9,7.0,281.0,121.02,94.84
2016,3,7,16,15,447.5,122.0,3.65,6.5,275.0,85.03,72.12
2016,3,7,16,30,586.0,87.0,3.4,6.0,269.0,61.92,51.37
2016,3,7,16,45,528.0,77.0,3.15,6.0,218.0,56.69,46.61
2016,3,7,17,0,470.0,67.0,2.9,6.0,167.0,51.21,41.44
2016,3,7,17,15,366.5,54.5,2.7,5.5,119.5,41.48,32.21
2016,3,7,17,30,263.0,42.0,2.5,5.0,72.0,32.67,23.49
2016,3,7,17,45,131.5,21.0,2.4,5.0,36.0,16.45,5.59
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,191.5,17.0,1.9,4.5,37.5,132.08,68.26
2016,3,8,7,0,383.0,34.0,2.0,5.0,75.0,267.61,219.11
2016,3,8,7,15,488.0,43.5,2.05,5.0,125.5,351.62,297.05
2016,3,8,7,30,593.0,53.0,2.1,5.0,176.0,442.83,377.39
2016,3,8,7,45,654.0,59.0,2.15,5.5,229.5,508.02,432.65
2016,3,8,8,0,715.0,65.0,2.2,6.0,283.0,571.39,484.15
2016,3,8,8,15,754.5,69.5,2.25,6.5,336.0,624.15,524.65
2016,3,8,8,30,794.0,74.0,2.3,7.0,389.0,676.51,562.67
2016,3,8,8,45,824.5,76.5,2.35,7.5,439.0,719.02,592.17
2016,3,8,9,0,855.0,79.0,2.4,8.0,489.0,759.94,619.94
2016,3,8,9,15,873.5,81.5,2.4,8.5,534.0,789.59,638.56
2016,3,8,9,30,892.0,84.0,2.4,9.0,579.0,810.77,650.87
2016,3,8,9,45,904.0,86.5,2.45,10.0,617.5,829.91,660.93
2016,3,8,10,0,916.0,89.0,2.5,11.0,656.0,845.95,668.76
2016,3,8,10,15,925.0,90.5,2.45,11.0,688.0,855.18,673.47
2016,3,8,10,30,934.0,92.0,2.4,11.0,720.0,861.05,675.97
2016,3,8,10,45,934.5,95.5,2.35,11.5,743.0,858.78,671.65
2016,3,8,11,0,935.0,99.0,2.3,12.0,766.0,853.04,665.14
2016,3,8,11,15,938.5,100.0,2.35,12.0,782.5,843.62,658.29
2016,3,8,11,30,942.0,101.0,2.4,12.0,799.0,830.8,649.19
2016,3,8,11,45,942.0,102.0,2.45,12.0,806.5,811.99,635.94
2016,3,8,12,0,942.0,103.0,2.5,12.0,814.0,790.01,620.52
2016,3,8,12,15,940.5,103.0,2.55,12.0,813.5,762.95,601.44
2016,3,8,12,30,939.0,103.0,2.6,12.0,813.0,733.03,579.23
2016,3,8,12,45,745.0,186.5,2.65,12.0,746.0,655.6,518.03
2016,3,8,13,0,551.0,270.0,2.7,12.0,679.0,583.1,460.39
2016,3,8,13,15,559.5,257.0,2.65,12.0,665.0,550.73,435.16
2016,3,8,13,30,568.0,244.0,2.6,12.0,651.0,516.65,407.81
2016,3,8,13,45,478.0,268.0,2.55,12.0,603.0,464.84,366.03
2016,3,8,14,0,388.0,292.0,2.5,12.0,555.0,421.5,330.99
2016,3,8,14,15,451.5,255.5,2.6,11.5,548.0,390.66,305.47
2016,3,8,14,30,515.0,219.0,2.7,11.0,541.0,356.19,275.38
2016,3,8,14,45,407.5,232.0,2.8,11.0,477.5,305.09,234.34
2016,3,8,15,0,300.0,245.0,2.9,11.0,414.0,268.09,205.92
2016,3,8,15,15,195.0,229.5,2.9,10.5,336.5,222.16,172.07
2016,3,8,15,30,90.0,214.0,2.9,10.0,259.0,187.9,149.0
2016,3,8,15,45,210.5,184.5,2.9,10.0,274.0,161.38,123.4
2016,3,8,16,0,331.0,155.0,2.9,10.0,289.0,121.3,92.97
2016,3,8,16,15,523.0,108.0,2.6,9.5,287.0,75.0,62.27
2016,3,8,16,30,715.0,61.0,2.3,9.0,285.0,45.16,35.58
2016,3,8,16,45,661.0,55.0,2.05,9.0,232.5,42.02,32.77
2016,3,8,17,0,607.0,49.0,1.8,9.0,180.0,35.44,26.68
2016,3,8,17,15,512.0,41.0,1.65,8.5,130.5,30.65,22.12
2016,3,8,17,30,417.0,33.0,1.5,8.0,81.0,25.69,17.12
2016,3,8,17,45,208.5,16.5,1.4,8.0,40.5,12.55,3.35
2016,3,8,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,203.5,16.0,0.8,8.5,38.0,138.41,82.31
2016,3,9,7,0,407.0,32.0,0.9,9.0,76.0,279.52,225.53
2016,3,9,7,15,503.5,40.0,0.95,9.5,125.5,358.02,295.63
2016,3,9,7,30,600.0,48.0,1.0,10.0,175.0,438.8,364.28
2016,3,9,7,45,654.5,54.0,1.1,10.5,227.0,500.98,415.25
2016,3,9,8,0,709.0,60.0,1.2,11.0,279.0,564.75,465.24
2016,3,9,8,15,747.0,64.0,1.2,11.5,331.0,615.68,501.98
2016,3,9,8,30,785.0,68.0,1.2,12.0,383.0,666.24,536.73
2016,3,9,8,45,805.5,73.0,1.3,12.5,430.5,704.2,562.25
2016,3,9,9,0,826.0,78.0,1.4,13.0,478.0,740.2,586.06
2016,3,9,9,15,845.5,80.5,1.4,13.0,523.0,770.2,605.33
2016,3,9,9,30,865.0,83.0,1.4,13.0,568.0,791.84,618.62
2016,3,9,9,45,877.5,86.0,1.45,13.0,606.5,811.73,631.34
2016,3,9,10,0,890.0,89.0,1.5,13.0,645.0,828.59,642.05
2016,3,9,10,15,900.5,90.5,1.5,13.0,677.0,838.97,647.79
2016,3,9,10,30,911.0,92.0,1.5,13.0,709.0,846.07,651.46
2016,3,9,10,45,664.5,198.5,1.5,13.5,657.0,760.91,588.53
2016,3,9,11,0,418.0,305.0,1.5,14.0,605.0,651.18,503.58
2016,3,9,11,15,451.5,298.0,1.45,14.0,629.0,667.97,516.13
2016,3,9,11,30,485.0,291.0,1.4,14.0,653.0,674.73,520.37
2016,3,9,11,45,469.5,301.0,1.4,14.5,654.5,658.19,506.47
2016,3,9,12,0,454.0,311.0,1.4,15.0,656.0,640.31,491.88
2016,3,9,12,15,697.5,204.0,1.45,15.0,734.0,695.19,535.82
2016,3,9,12,30,941.0,97.0,1.5,15.0,812.0,731.86,564.91
2016,3,9,12,45,684.0,206.5,1.55,15.5,724.0,637.46,491.18
2016,3,9,13,0,427.0,316.0,1.6,16.0,636.0,550.47,423.44
2016,3,9,13,15,377.5,325.0,1.6,16.0,603.5,508.77,392.11
2016,3,9,13,30,328.0,334.0,1.6,16.0,571.0,470.03,362.4
2016,3,9,13,45,342.0,318.5,1.6,16.0,558.0,444.61,342.75
2016,3,9,14,0,356.0,303.0,1.6,16.0,545.0,417.65,321.3
2016,3,9,14,15,283.0,301.0,1.6,15.5,488.0,365.57,281.65
2016,3,9,14,30,210.0,299.0,1.6,15.0,431.0,324.18,250.42
2016,3,9,14,45,168.5,280.5,1.6,15.0,382.5,282.42,218.17
2016,3,9,15,0,127.0,262.0,1.6,15.0,334.0,244.94,189.52
2016,3,9,15,15,152.5,241.0,1.5,15.0,321.0,222.92,170.77
2016,3,9,15,30,178.0,220.0,1.4,15.0,308.0,198.35,150.11
2016,3,9,15,45,149.5,197.5,1.35,15.0,266.5,165.75,126.34
2016,3,9,16,0,121.0,175.0,1.3,15.0,225.0,136.55,106.6
2016,3,9,16,15,110.0,154.0,1.15,14.5,194.5,117.53,98.09
2016,3,9,16,30,99.0,133.0,1.0,14.0,164.0,103.07,85.91
2016,3,9,16,45,88.0,110.0,0.85,13.5,134.0,86.84,71.89
2016,3,9,17,0,77.0,87.0,0.7,13.0,104.0,70.08,57.05
2016,3,9,17,15,56.5,64.5,0.7,12.5,75.0,55.03,43.37
2016,3,9,17,30,36.0,42.0,0.7,12.0,46.0,36.84,26.59
2016,3,9,17,45,18.0,21.0,0.7,11.5,23.0,19.22,8.59
2016,3,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,215.5,16.5,1.65,9.0,41.5,147.18,96.54
2016,3,10,7,0,431.0,33.0,1.9,10.0,83.0,295.09,239.67
2016,3,10,7,15,526.5,41.0,2.0,10.5,133.5,374.51,311.04
2016,3,10,7,30,622.0,49.0,2.1,11.0,184.0,456.02,381.05
2016,3,10,7,45,680.0,54.0,2.25,11.5,237.5,520.26,434.3
2016,3,10,8,0,738.0,59.0,2.4,12.0,291.0,586.19,486.66
2016,3,10,8,15,774.5,63.0,2.55,12.5,343.5,637.03,524.26
2016,3,10,8,30,811.0,67.0,2.7,13.0,396.0,687.36,560.34
2016,3,10,8,45,836.0,70.0,2.85,13.5,445.5,726.89,587.51
2016,3,10,9,0,861.0,73.0,3.0,14.0,495.0,758.63,608.56
2016,3,10,9,15,879.0,75.5,3.05,14.0,539.5,788.17,628.44
2016,3,10,9,30,897.0,78.0,3.1,14.0,584.0,815.16,646.39
2016,3,10,9,45,908.0,81.0,3.2,14.5,622.5,834.24,657.71
2016,3,10,10,0,919.0,84.0,3.3,15.0,661.0,850.15,666.86
2016,3,10,10,15,620.0,198.0,3.3,15.0,596.0,738.0,582.51
2016,3,10,10,30,321.0,312.0,3.3,15.0,531.0,595.89,469.66
2016,3,10,10,45,264.5,334.5,3.35,15.0,519.5,567.28,446.85
2016,3,10,11,0,208.0,357.0,3.4,15.0,508.0,529.28,416.42
2016,3,10,11,15,158.0,363.5,3.35,15.0,479.5,489.28,384.49
2016,3,10,11,30,108.0,370.0,3.3,15.0,451.0,443.45,348.11
2016,3,10,11,45,109.5,372.5,3.25,15.5,455.5,441.32,345.67
2016,3,10,12,0,111.0,375.0,3.2,16.0,460.0,438.76,342.76
2016,3,10,12,15,163.0,379.5,3.15,16.0,504.0,476.57,372.04
2016,3,10,12,30,215.0,384.0,3.1,16.0,548.0,506.35,394.69
2016,3,10,12,45,239.0,376.0,3.05,16.0,557.0,502.81,391.84
2016,3,10,13,0,263.0,368.0,3.0,16.0,566.0,497.48,387.63
2016,3,10,13,15,149.5,336.0,2.9,16.0,448.5,389.88,304.67
2016,3,10,13,30,36.0,304.0,2.8,16.0,331.0,293.33,229.49
2016,3,10,13,45,25.5,271.5,2.7,16.0,290.5,259.34,203.32
2016,3,10,14,0,15.0,239.0,2.6,16.0,250.0,223.89,175.67
2016,3,10,14,15,7.5,181.0,2.45,15.5,186.5,168.61,132.26
2016,3,10,14,30,0.0,123.0,2.3,15.0,123.0,113.8,88.51
2016,3,10,14,45,9.5,166.5,2.2,15.0,172.5,154.38,121.59
2016,3,10,15,0,19.0,210.0,2.1,15.0,222.0,191.38,151.26
2016,3,10,15,15,20.5,198.0,1.95,14.5,209.5,178.9,141.55
2016,3,10,15,30,22.0,186.0,1.8,14.0,197.0,166.17,131.75
2016,3,10,15,45,36.0,176.5,1.65,14.0,192.5,149.18,117.81
2016,3,10,16,0,50.0,167.0,1.5,14.0,188.0,136.61,108.3
2016,3,10,16,15,44.5,146.5,1.35,13.5,163.0,118.7,99.51
2016,3,10,16,30,39.0,126.0,1.2,13.0,138.0,103.33,86.5
2016,3,10,16,45,31.5,104.5,1.05,12.5,113.0,86.95,72.29
2016,3,10,17,0,24.0,83.0,0.9,12.0,88.0,70.17,57.39
2016,3,10,17,15,12.0,61.5,0.95,11.5,64.0,54.42,43.05
2016,3,10,17,30,0.0,40.0,1.0,11.0,40.0,36.08,26.1
2016,3,10,17,45,0.0,22.5,1.05,10.5,22.5,20.69,10.24
2016,3,10,18,0,0.0,5.0,1.1,10.0,5.0,4.77,0.0
2016,3,10,18,15,0.0,2.5,1.1,9.5,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.85,9.0,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,4.1,9.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,7.0,4.3,9.0,7.0,6.48,0.0
2016,3,11,7,30,0.0,10.0,4.5,9.0,10.0,9.26,2.44
2016,3,11,7,45,0.0,13.0,4.7,9.0,13.0,12.04,4.9
2016,3,11,8,0,0.0,16.0,4.9,9.0,16.0,14.83,7.32
2016,3,11,8,15,0.0,19.0,5.1,9.0,19.0,17.62,9.72
2016,3,11,8,30,0.0,22.0,5.3,9.0,22.0,20.41,12.1
2016,3,11,8,45,0.0,16.0,5.55,9.5,16.0,14.85,7.2
2016,3,11,9,0,0.0,10.0,5.8,10.0,10.0,9.28,2.34
2016,3,11,9,15,0.0,12.0,5.8,10.0,12.0,11.14,3.91
2016,3,11,9,30,0.0,14.0,5.8,10.0,14.0,13.01,5.48
2016,3,11,9,45,50.5,156.0,5.85,10.0,188.5,196.04,161.44
2016,3,11,10,0,101.0,298.0,5.9,10.0,363.0,388.79,319.13
2016,3,11,10,15,77.0,301.0,6.05,10.0,352.0,368.76,301.28
2016,3,11,10,30,53.0,304.0,6.2,10.0,341.0,348.78,283.97
2016,3,11,10,45,28.5,235.0,6.35,10.5,255.0,254.36,206.22
2016,3,11,11,0,4.0,166.0,6.5,11.0,169.0,159.48,127.36
2016,3,11,11,15,187.0,255.0,6.55,10.5,396.5,410.56,337.05
2016,3,11,11,30,370.0,344.0,6.6,10.0,624.0,634.86,516.8
2016,3,11,11,45,326.5,360.0,6.7,10.0,609.0,605.13,491.35
2016,3,11,12,0,283.0,376.0,6.8,10.0,594.0,575.53,466.78
2016,3,11,12,15,163.5,357.0,6.55,10.0,483.0,456.39,369.99
2016,3,11,12,30,44.0,338.0,6.3,10.0,372.0,345.98,279.17
2016,3,11,12,45,106.0,359.5,6.1,10.0,440.0,401.29,324.53
2016,3,11,13,0,168.0,381.0,5.9,10.0,508.0,451.21,364.4
2016,3,11,13,15,310.0,338.5,5.9,10.0,566.5,484.09,391.77
2016,3,11,13,30,452.0,296.0,5.9,10.0,625.0,504.76,408.19
2016,3,11,13,45,390.5,305.5,5.9,10.0,583.5,459.77,370.67
2016,3,11,14,0,329.0,315.0,5.9,10.0,542.0,417.63,335.7
2016,3,11,14,15,229.0,309.5,5.75,9.5,464.5,356.53,286.63
2016,3,11,14,30,129.0,304.0,5.6,9.0,387.0,301.06,242.76
2016,3,11,14,45,500.0,197.5,5.45,9.0,488.5,309.01,239.4
2016,3,11,15,0,871.0,91.0,5.3,9.0,590.0,289.18,207.07
2016,3,11,15,15,662.0,135.0,5.05,8.5,497.5,230.96,162.24
2016,3,11,15,30,453.0,179.0,4.8,8.0,405.0,197.12,141.85
2016,3,11,15,45,475.5,154.5,4.6,8.0,371.0,152.22,105.57
2016,3,11,16,0,498.0,130.0,4.4,8.0,337.0,105.23,74.82
2016,3,11,16,15,590.0,101.0,4.1,7.5,315.0,68.91,57.23
2016,3,11,16,30,682.0,72.0,3.8,7.0,293.0,49.01,39.37
2016,3,11,16,45,598.0,69.0,3.55,7.0,237.5,49.05,39.46
2016,3,11,17,0,514.0,66.0,3.3,7.0,182.0,49.41,39.7
2016,3,11,17,15,415.5,55.0,3.3,7.0,133.0,42.61,33.17
2016,3,11,17,30,317.0,44.0,3.3,7.0,84.0,34.03,24.76
2016,3,11,17,45,158.5,28.0,3.3,7.0,48.0,21.99,11.88
2016,3,11,18,0,0.0,12.0,3.3,7.0,12.0,11.44,0.0
2016,3,11,18,15,0.0,6.0,3.35,6.5,6.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,11.5,5.0,0.7,5.0,5.0,0.0,0.0
2016,3,12,6,30,23.0,10.0,0.7,5.0,10.0,19.87,0.0
2016,3,12,6,45,133.5,29.5,0.75,5.5,45.0,129.15,94.4
2016,3,12,7,0,244.0,49.0,0.8,6.0,80.0,218.04,179.82
2016,3,12,7,15,337.0,63.5,0.9,6.5,127.5,296.08,248.99
2016,3,12,7,30,430.0,78.0,1.0,7.0,175.0,381.02,321.43
2016,3,12,7,45,502.0,86.0,1.15,7.5,227.5,452.73,380.7
2016,3,12,8,0,574.0,94.0,1.3,8.0,280.0,526.78,439.76
2016,3,12,8,15,617.5,101.0,1.4,8.0,331.5,581.67,482.38
2016,3,12,8,30,661.0,108.0,1.5,8.0,383.0,636.65,524.13
2016,3,12,8,45,712.0,106.5,1.6,8.5,434.5,687.14,560.13
2016,3,12,9,0,763.0,105.0,1.7,9.0,486.0,737.01,594.64
2016,3,12,9,15,547.5,175.5,1.8,9.0,461.5,650.32,526.39
2016,3,12,9,30,332.0,246.0,1.9,9.0,437.0,547.01,443.08
2016,3,12,9,45,327.0,265.5,2.05,9.5,464.0,563.77,455.0
2016,3,12,10,0,322.0,285.0,2.2,10.0,491.0,578.76,464.6
2016,3,12,10,15,209.0,307.5,2.3,10.0,443.5,495.39,397.74
2016,3,12,10,30,96.0,330.0,2.4,10.0,396.0,411.93,330.07
2016,3,12,10,45,55.0,286.0,2.55,10.5,324.0,328.44,263.48
2016,3,12,11,0,14.0,242.0,2.7,11.0,252.0,241.15,192.65
2016,3,12,11,15,31.0,289.5,2.8,11.0,312.5,306.84,245.4
2016,3,12,11,30,48.0,337.0,2.9,11.0,373.0,364.32,290.44
2016,3,12,11,45,171.0,355.5,3.0,11.0,487.5,477.8,381.05
2016,3,12,12,0,294.0,374.0,3.1,11.0,602.0,582.67,462.18
2016,3,12,12,15,580.0,257.5,3.15,11.0,706.5,667.46,531.14
2016,3,12,12,30,866.0,141.0,3.2,11.0,811.0,733.1,583.81
2016,3,12,12,45,543.0,260.0,3.3,11.0,679.0,600.28,478.01
2016,3,12,13,0,220.0,379.0,3.4,11.0,547.0,482.08,382.72
2016,3,12,13,15,262.5,362.5,3.4,11.0,558.5,478.38,380.54
2016,3,12,13,30,305.0,346.0,3.4,11.0,570.0,470.95,374.51
2016,3,12,13,45,227.5,342.5,3.45,11.0,506.5,413.63,329.06
2016,3,12,14,0,150.0,339.0,3.5,11.0,443.0,360.75,287.32
2016,3,12,14,15,97.0,305.5,3.45,11.0,371.5,305.03,243.4
2016,3,12,14,30,44.0,272.0,3.4,11.0,300.0,251.33,201.19
2016,3,12,14,45,101.5,270.5,3.35,11.0,330.5,261.76,208.38
2016,3,12,15,0,159.0,269.0,3.3,11.0,361.0,259.77,204.48
2016,3,12,15,15,115.5,243.0,3.15,10.5,307.5,218.94,172.78
2016,3,12,15,30,72.0,217.0,3.0,10.0,254.0,189.47,150.95
2016,3,12,15,45,59.0,192.5,2.9,10.0,221.0,162.83,130.17
2016,3,12,16,0,46.0,168.0,2.8,10.0,188.0,138.0,111.22
2016,3,12,16,15,40.0,147.5,2.5,9.5,163.0,119.64,101.99
2016,3,12,16,30,34.0,127.0,2.2,9.0,138.0,104.29,88.77
2016,3,12,16,45,25.5,105.5,1.9,9.0,113.0,87.91,74.19
2016,3,12,17,0,17.0,84.0,1.6,9.0,88.0,73.56,61.17
2016,3,12,17,15,8.5,62.5,1.45,8.5,64.5,55.42,44.54
2016,3,12,17,30,0.0,41.0,1.3,8.0,41.0,37.05,27.43
2016,3,12,17,45,0.0,23.5,1.2,7.5,23.5,21.65,11.96
2016,3,12,18,0,0.0,6.0,1.1,7.0,6.0,5.72,0.0
2016,3,12,18,15,0.0,3.0,1.1,7.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.5,1.55,7.5,0.5,0.0,0.0
2016,3,13,6,30,0.0,1.0,1.8,8.0,1.0,0.95,0.0
2016,3,13,6,45,0.0,4.5,2.05,8.5,4.5,4.16,0.0
2016,3,13,7,0,0.0,8.0,2.3,9.0,8.0,7.4,0.67
2016,3,13,7,15,0.0,13.0,2.4,9.0,13.0,12.04,4.82
2016,3,13,7,30,0.0,18.0,2.5,9.0,18.0,16.68,8.95
2016,3,13,7,45,0.0,23.0,2.7,9.5,23.0,21.33,13.01
2016,3,13,8,0,0.0,28.0,2.9,10.0,28.0,25.98,17.0
2016,3,13,8,15,0.0,33.5,3.05,10.0,33.5,31.1,21.38
2016,3,13,8,30,0.0,39.0,3.2,10.0,39.0,36.22,25.71
2016,3,13,8,45,11.5,115.5,3.35,10.5,121.5,118.82,96.24
2016,3,13,9,0,23.0,192.0,3.5,11.0,204.0,207.56,169.72
2016,3,13,9,15,11.5,104.5,3.6,11.0,110.5,107.25,85.58
2016,3,13,9,30,0.0,17.0,3.7,11.0,17.0,15.8,7.81
2016,3,13,9,45,0.0,54.5,3.85,11.0,54.5,50.73,37.41
2016,3,13,10,0,0.0,92.0,4.0,11.0,92.0,85.78,66.71
2016,3,13,10,15,5.5,157.0,4.0,11.0,161.0,152.98,122.44
2016,3,13,10,30,11.0,222.0,4.0,11.0,230.0,220.93,177.7
2016,3,13,10,45,15.0,243.5,4.0,11.5,255.0,244.49,196.06
2016,3,13,11,0,19.0,265.0,4.0,12.0,280.0,267.72,214.05
2016,3,13,11,15,10.5,206.5,4.0,12.0,214.5,203.15,161.83
2016,3,13,11,30,2.0,148.0,4.0,12.0,149.0,140.25,110.52
2016,3,13,11,45,3.5,158.0,4.0,12.0,160.5,150.63,119.05
2016,3,13,12,0,5.0,168.0,4.0,12.0,172.0,160.85,127.35
2016,3,13,12,15,8.5,203.0,4.0,12.0,210.0,195.68,155.59
2016,3,13,12,30,12.0,238.0,4.0,12.0,248.0,229.86,183.05
2016,3,13,12,45,13.5,247.0,4.05,12.0,258.0,238.03,189.58
2016,3,13,13,0,15.0,256.0,4.1,12.0,268.0,245.86,195.93
2016,3,13,13,15,12.0,233.5,4.0,11.5,243.0,222.31,177.38
2016,3,13,13,30,9.0,211.0,3.9,11.0,218.0,199.21,159.15
2016,3,13,13,45,7.5,200.5,3.8,11.0,206.0,188.03,150.24
2016,3,13,14,0,6.0,190.0,3.7,11.0,194.0,177.04,141.46
2016,3,13,14,15,10.5,207.5,3.55,11.0,214.5,193.19,154.78
2016,3,13,14,30,15.0,225.0,3.4,11.0,235.0,208.16,167.03
2016,3,13,14,45,20.0,224.0,3.3,11.0,236.5,206.53,165.77
2016,3,13,15,0,25.0,223.0,3.2,11.0,238.0,203.99,163.77
2016,3,13,15,15,25.5,209.0,3.0,11.0,223.0,189.26,151.91
2016,3,13,15,30,26.0,195.0,2.8,11.0,208.0,174.42,140.02
2016,3,13,15,45,13.0,162.0,2.6,11.0,168.5,143.69,115.59
2016,3,13,16,0,0.0,129.0,2.4,11.0,129.0,114.66,92.21
2016,3,13,16,15,0.0,112.0,2.15,10.5,112.0,99.77,84.01
2016,3,13,16,30,0.0,95.0,1.9,10.0,95.0,85.25,71.45
2016,3,13,16,45,0.0,78.0,1.7,10.0,78.0,70.58,58.39
2016,3,13,17,0,0.0,61.0,1.5,10.0,61.0,55.74,44.96
2016,3,13,17,15,0.0,45.0,1.4,9.5,45.0,41.56,31.97
2016,3,13,17,30,0.0,29.0,1.3,9.0,29.0,26.93,18.38
2016,3,13,17,45,0.0,17.0,1.2,9.0,17.0,15.77,7.33
2016,3,13,18,0,0.0,5.0,1.1,9.0,5.0,4.77,0.0
2016,3,13,18,15,0.0,2.5,1.15,9.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
