Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.65,7.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.9,7.0,13.0,12.39,0.0
2016,3,14,6,45,72.5,31.0,2.2,7.5,41.0,91.44,68.42
2016,3,14,7,0,145.0,49.0,2.5,8.0,69.0,154.08,126.9
2016,3,14,7,15,177.0,70.5,2.6,8.0,105.0,203.47,171.72
2016,3,14,7,30,209.0,92.0,2.7,8.0,141.0,254.0,216.4
2016,3,14,7,45,233.5,110.5,2.8,8.5,178.5,296.78,252.83
2016,3,14,8,0,258.0,129.0,2.9,9.0,216.0,340.38,288.81
2016,3,14,8,15,412.0,124.0,2.95,9.0,288.0,461.62,389.96
2016,3,14,8,30,566.0,119.0,3.0,9.0,360.0,584.05,488.38
2016,3,14,8,45,483.0,157.0,3.15,9.5,379.5,570.05,472.99
2016,3,14,9,0,400.0,195.0,3.3,10.0,399.0,554.5,456.95
2016,3,14,9,15,369.0,222.5,3.35,10.0,423.0,551.99,453.12
2016,3,14,9,30,338.0,250.0,3.4,10.0,447.0,558.81,456.22
2016,3,14,9,45,426.0,239.5,3.45,10.5,504.5,630.37,511.22
2016,3,14,10,0,514.0,229.0,3.5,11.0,562.0,691.09,556.72
2016,3,14,10,15,441.0,269.5,3.5,11.0,565.0,670.07,537.17
2016,3,14,10,30,368.0,310.0,3.5,11.0,568.0,637.35,509.64
2016,3,14,10,45,398.0,310.5,3.5,11.5,598.0,656.1,522.79
2016,3,14,11,0,428.0,311.0,3.5,12.0,628.0,680.68,539.67
2016,3,14,11,15,403.0,330.5,3.5,12.0,634.5,662.63,524.67
2016,3,14,11,30,378.0,350.0,3.5,12.0,641.0,650.87,514.52
2016,3,14,11,45,360.5,358.0,3.5,12.0,638.0,632.56,499.89
2016,3,14,12,0,343.0,366.0,3.5,12.0,635.0,613.47,484.73
2016,3,14,12,15,381.5,351.0,3.55,12.0,650.0,612.56,484.68
2016,3,14,12,30,420.0,336.0,3.6,12.0,665.0,610.81,483.68
2016,3,14,12,45,480.5,311.0,3.65,12.0,683.5,608.67,482.63
2016,3,14,13,0,541.0,286.0,3.7,12.0,702.0,601.64,477.46
2016,3,14,13,15,657.5,236.0,3.7,12.0,730.5,600.46,476.77
2016,3,14,13,30,774.0,186.0,3.7,12.0,759.0,588.58,466.82
2016,3,14,13,45,765.5,183.0,3.7,12.0,734.5,544.61,430.56
2016,3,14,14,0,757.0,180.0,3.7,12.0,710.0,499.88,393.02
2016,3,14,14,15,676.5,191.0,3.7,11.5,649.0,437.11,341.84
2016,3,14,14,30,596.0,202.0,3.7,11.0,588.0,380.65,295.32
2016,3,14,14,45,498.0,218.5,3.75,11.0,528.0,329.47,253.04
2016,3,14,15,0,400.0,235.0,3.8,11.0,468.0,292.12,222.9
2016,3,14,15,15,419.0,211.0,3.75,11.0,438.5,246.96,183.36
2016,3,14,15,30,438.0,187.0,3.7,11.0,409.0,204.84,146.92
2016,3,14,15,45,447.5,164.5,3.65,11.0,372.5,161.07,112.04
2016,3,14,16,0,457.0,142.0,3.6,11.0,336.0,116.56,82.34
2016,3,14,16,15,400.5,137.0,3.25,10.5,291.5,94.35,79.22
2016,3,14,16,30,344.0,132.0,2.9,10.0,247.0,98.22,83.07
2016,3,14,16,45,313.0,112.0,2.55,9.5,203.0,84.93,71.41
2016,3,14,17,0,282.0,92.0,2.2,9.0,159.0,71.09,59.0
2016,3,14,17,15,219.0,73.0,2.0,8.0,117.0,57.36,46.45
2016,3,14,17,30,156.0,54.0,1.8,7.0,75.0,43.16,33.1
2016,3,14,17,45,78.0,33.0,1.6,6.5,43.5,26.97,17.01
2016,3,14,18,0,0.0,12.0,1.4,6.0,12.0,11.44,0.0
2016,3,14,18,15,0.0,6.0,1.35,6.0,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,6,15,54.5,8.0,1.5,4.5,10.0,7.63,0.0
2016,3,15,6,30,109.0,16.0,1.7,5.0,20.0,83.88,0.0
2016,3,15,6,45,259.0,29.5,1.9,5.5,60.5,196.61,155.78
2016,3,15,7,0,409.0,43.0,2.1,6.0,101.0,304.34,255.17
2016,3,15,7,15,496.5,52.0,2.25,6.5,152.0,382.24,324.86
2016,3,15,7,30,584.0,61.0,2.4,7.0,203.0,465.59,396.31
2016,3,15,7,45,640.0,67.5,2.55,7.5,256.5,529.65,449.27
2016,3,15,8,0,696.0,74.0,2.7,8.0,310.0,595.51,501.68
2016,3,15,8,15,733.0,78.5,2.8,8.5,362.5,642.57,536.44
2016,3,15,8,30,770.0,83.0,2.9,9.0,415.0,693.44,573.11
2016,3,15,8,45,797.5,86.5,3.0,9.5,464.5,734.89,601.8
2016,3,15,9,0,825.0,90.0,3.1,10.0,514.0,774.65,628.82
2016,3,15,9,15,844.0,93.0,3.15,10.5,559.0,804.93,648.21
2016,3,15,9,30,863.0,96.0,3.2,11.0,604.0,832.66,665.64
2016,3,15,9,45,879.5,97.0,3.3,11.5,643.0,847.03,673.61
2016,3,15,10,0,896.0,98.0,3.4,12.0,682.0,864.78,684.23
2016,3,15,10,15,905.5,99.5,3.45,12.0,714.0,874.1,689.78
2016,3,15,10,30,915.0,101.0,3.5,12.0,746.0,880.09,693.18
2016,3,15,10,45,924.5,100.5,3.55,12.5,771.5,880.54,691.5
2016,3,15,11,0,934.0,100.0,3.6,13.0,797.0,877.55,687.58
2016,3,15,11,15,938.0,101.0,3.65,13.0,813.5,868.17,680.54
2016,3,15,11,30,942.0,102.0,3.7,13.0,830.0,855.37,671.22
2016,3,15,11,45,946.0,101.0,3.75,13.5,838.5,837.2,656.93
2016,3,15,12,0,950.0,100.0,3.8,14.0,847.0,815.74,640.43
2016,3,15,12,15,949.5,100.0,3.85,14.0,847.0,788.77,621.19
2016,3,15,12,30,949.0,100.0,3.9,14.0,847.0,758.89,599.81
2016,3,15,12,45,948.5,99.0,4.0,14.0,838.5,725.27,574.42
2016,3,15,13,0,948.0,98.0,4.1,14.0,830.0,689.02,546.19
2016,3,15,13,15,944.0,97.0,4.1,14.0,813.0,648.22,513.59
2016,3,15,13,30,940.0,96.0,4.1,14.0,796.0,605.36,478.69
2016,3,15,13,45,935.5,94.0,4.15,14.0,771.5,559.5,440.76
2016,3,15,14,0,931.0,92.0,4.2,14.0,747.0,512.02,400.55
2016,3,15,14,15,921.5,90.5,4.15,14.0,715.0,461.48,356.64
2016,3,15,14,30,912.0,89.0,4.1,14.0,683.0,410.19,311.08
2016,3,15,14,45,902.0,86.0,4.1,14.0,644.5,356.97,263.15
2016,3,15,15,0,892.0,83.0,4.1,14.0,606.0,303.53,214.47
2016,3,15,15,15,874.5,80.5,3.95,13.5,561.0,248.92,165.72
2016,3,15,15,30,857.0,78.0,3.8,13.0,516.0,188.96,114.53
2016,3,15,15,45,835.0,74.0,3.65,13.0,467.0,134.78,73.02
2016,3,15,16,0,813.0,70.0,3.5,13.0,418.0,82.67,43.28
2016,3,15,16,15,778.5,66.0,3.1,12.5,365.5,46.38,36.0
2016,3,15,16,30,744.0,62.0,2.7,12.0,313.0,45.04,35.01
2016,3,15,16,45,695.5,56.5,2.35,11.5,259.5,42.37,32.75
2016,3,15,17,0,647.0,51.0,2.0,11.0,206.0,39.63,30.3
2016,3,15,17,15,564.0,44.0,1.85,10.0,154.5,32.34,23.64
2016,3,15,17,30,481.0,37.0,1.7,9.0,103.0,28.37,19.74
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,20.01,11.24
2016,3,15,18,0,182.0,14.0,1.4,8.0,20.0,13.34,0.0
2016,3,15,18,15,91.0,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,98.0,8.0,1.3,5.5,12.0,49.3,0.0
2016,3,16,6,30,196.0,16.0,1.4,6.0,24.0,128.3,13.35
2016,3,16,6,45,348.0,27.5,1.5,7.0,68.0,240.74,192.02
2016,3,16,7,0,500.0,39.0,1.6,8.0,112.0,351.8,292.18
2016,3,16,7,15,582.5,46.5,1.75,8.5,165.0,428.49,359.72
2016,3,16,7,30,665.0,54.0,1.9,9.0,218.0,506.08,425.19
2016,3,16,7,45,716.0,59.0,2.1,9.5,273.0,568.53,475.92
2016,3,16,8,0,767.0,64.0,2.3,10.0,328.0,632.08,524.67
2016,3,16,8,15,801.0,68.0,2.4,10.5,381.5,682.69,560.99
2016,3,16,8,30,835.0,72.0,2.5,11.0,435.0,732.52,595.83
2016,3,16,8,45,858.5,75.0,2.6,12.0,485.5,771.79,620.97
2016,3,16,9,0,882.0,78.0,2.7,13.0,536.0,802.82,639.69
2016,3,16,9,15,898.5,80.0,2.65,13.5,581.0,830.97,656.33
2016,3,16,9,30,915.0,82.0,2.6,14.0,626.0,856.44,670.88
2016,3,16,9,45,927.0,84.0,2.6,14.5,665.0,875.23,681.03
2016,3,16,10,0,939.0,86.0,2.6,15.0,704.0,890.83,689.03
2016,3,16,10,15,947.5,87.5,2.55,15.0,736.0,899.56,693.24
2016,3,16,10,30,956.0,89.0,2.5,15.0,768.0,904.82,695.24
2016,3,16,10,45,961.5,90.0,2.5,15.5,792.5,903.48,692.01
2016,3,16,11,0,967.0,91.0,2.5,16.0,817.0,898.58,686.56
2016,3,16,11,15,970.5,92.0,2.45,16.0,833.5,888.48,678.59
2016,3,16,11,30,974.0,93.0,2.4,16.0,850.0,874.87,668.4
2016,3,16,11,45,975.0,93.5,2.4,16.5,857.5,855.33,653.47
2016,3,16,12,0,976.0,94.0,2.4,17.0,865.0,832.5,636.42
2016,3,16,12,15,975.5,94.0,2.4,17.0,864.5,804.88,617.32
2016,3,16,12,30,975.0,94.0,2.4,17.0,864.0,774.27,596.13
2016,3,16,12,45,976.5,91.5,2.4,17.5,856.0,739.75,570.19
2016,3,16,13,0,978.0,89.0,2.4,18.0,848.0,702.43,541.04
2016,3,16,13,15,974.0,88.0,2.4,18.0,830.5,660.55,509.01
2016,3,16,13,30,970.0,87.0,2.4,18.0,813.0,616.55,474.63
2016,3,16,13,45,963.0,86.0,2.4,18.0,787.5,569.08,436.77
2016,3,16,14,0,956.0,85.0,2.4,18.0,762.0,520.13,396.72
2016,3,16,14,15,947.0,83.5,2.35,18.0,729.5,468.66,353.5
2016,3,16,14,30,938.0,82.0,2.3,18.0,697.0,416.35,308.47
2016,3,16,14,45,925.0,80.5,2.25,18.0,657.0,362.16,261.06
2016,3,16,15,0,912.0,79.0,2.2,18.0,617.0,308.0,213.04
2016,3,16,15,15,895.0,76.5,2.05,17.5,572.0,252.44,164.55
2016,3,16,15,30,878.0,74.0,1.9,17.0,527.0,197.82,118.59
2016,3,16,15,45,854.0,71.5,1.8,17.0,477.0,143.62,77.82
2016,3,16,16,0,830.0,69.0,1.7,17.0,427.0,84.86,42.9
2016,3,16,16,15,796.5,65.0,1.55,16.0,374.0,45.52,34.71
2016,3,16,16,30,763.0,61.0,1.4,15.0,321.0,44.14,33.79
2016,3,16,16,45,712.5,56.0,1.25,14.5,266.5,41.85,31.89
2016,3,16,17,0,662.0,51.0,1.1,14.0,212.0,39.52,29.85
2016,3,16,17,15,580.0,44.0,1.1,13.0,159.5,35.24,25.96
2016,3,16,17,30,498.0,37.0,1.1,12.0,107.0,28.25,19.41
2016,3,16,17,45,348.0,25.5,1.15,11.5,64.5,19.9,11.12
2016,3,16,18,0,198.0,14.0,1.2,11.0,22.0,11.07,0.0
2016,3,16,18,15,99.0,7.0,1.15,10.5,11.0,6.67,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,127.0,8.5,1.1,7.5,14.5,62.6,0.0
2016,3,17,6,30,254.0,17.0,1.1,8.0,29.0,159.27,52.22
2016,3,17,6,45,398.0,27.5,1.1,9.0,74.0,267.78,213.36
2016,3,17,7,0,542.0,38.0,1.1,10.0,119.0,370.68,304.78
2016,3,17,7,15,620.0,44.5,1.25,10.5,173.0,446.51,370.38
2016,3,17,7,30,698.0,51.0,1.4,11.0,227.0,526.49,436.27
2016,3,17,7,45,745.5,56.0,1.55,12.0,282.5,587.77,483.86
2016,3,17,8,0,793.0,61.0,1.7,13.0,338.0,649.94,528.72
2016,3,17,8,15,825.0,64.5,1.65,13.5,391.5,699.29,561.9
2016,3,17,8,30,857.0,68.0,1.6,14.0,445.0,741.56,588.88
2016,3,17,8,45,878.5,71.0,1.55,14.5,495.5,779.77,612.26
2016,3,17,9,0,900.0,74.0,1.5,15.0,546.0,815.94,633.68
2016,3,17,9,15,916.0,76.0,1.45,15.5,591.0,844.07,649.12
2016,3,17,9,30,932.0,78.0,1.4,16.0,636.0,869.43,662.53
2016,3,17,9,45,943.0,80.0,1.35,16.5,675.0,887.6,670.98
2016,3,17,10,0,954.0,82.0,1.3,17.0,714.0,902.49,677.31
2016,3,17,10,15,962.0,83.5,1.3,17.5,746.0,910.87,680.13
2016,3,17,10,30,970.0,85.0,1.3,18.0,778.0,915.72,680.85
2016,3,17,10,45,975.0,86.0,1.3,18.5,802.0,913.9,677.38
2016,3,17,11,0,980.0,87.0,1.3,19.0,826.0,908.49,671.81
2016,3,17,11,15,983.5,87.5,1.4,19.0,842.5,897.72,665.59
2016,3,17,11,30,987.0,88.0,1.5,19.0,859.0,883.41,657.1
2016,3,17,11,45,987.5,88.5,1.6,19.0,867.0,863.25,644.71
2016,3,17,12,0,988.0,89.0,1.7,19.0,875.0,839.77,630.07
2016,3,17,12,15,987.5,89.0,1.75,19.0,874.5,811.86,611.82
2016,3,17,12,30,987.0,89.0,1.8,19.0,874.0,780.91,591.42
2016,3,17,12,45,983.5,89.5,1.9,19.0,864.5,745.52,567.6
2016,3,17,13,0,980.0,90.0,2.0,19.0,855.0,707.57,540.18
2016,3,17,13,15,976.0,89.5,2.0,19.0,837.5,666.0,508.81
2016,3,17,13,30,972.0,89.0,2.0,19.0,820.0,622.29,475.11
2016,3,17,13,45,965.5,87.5,2.0,19.0,794.5,574.46,437.5
2016,3,17,14,0,959.0,86.0,2.0,19.0,769.0,525.12,397.68
2016,3,17,14,15,950.0,85.0,1.95,18.5,736.0,473.86,355.76
2016,3,17,14,30,941.0,84.0,1.9,18.0,703.0,421.76,311.86
2016,3,17,14,45,929.0,82.0,1.9,18.0,663.5,367.23,264.54
2016,3,17,15,0,917.0,80.0,1.9,18.0,624.0,312.64,216.42
2016,3,17,15,15,900.0,77.5,1.8,17.5,578.5,256.75,167.78
2016,3,17,15,30,883.0,75.0,1.7,17.0,533.0,201.78,121.51
2016,3,17,15,45,860.0,72.0,1.6,17.0,483.0,146.95,79.94
2016,3,17,16,0,837.0,69.0,1.5,17.0,433.0,87.44,43.88
2016,3,17,16,15,804.0,65.0,1.35,16.0,379.5,45.42,34.61
2016,3,17,16,30,771.0,61.0,1.2,15.0,326.0,44.04,33.69
2016,3,17,16,45,721.5,56.0,1.05,14.5,271.5,41.74,31.8
2016,3,17,17,0,672.0,51.0,0.9,14.0,217.0,39.4,29.76
2016,3,17,17,15,591.0,44.0,0.9,13.5,164.0,35.12,25.81
2016,3,17,17,30,510.0,37.0,0.9,13.0,111.0,28.13,19.26
2016,3,17,17,45,361.5,26.0,0.95,12.5,67.5,20.24,11.49
2016,3,17,18,0,213.0,15.0,1.0,12.0,24.0,11.91,0.0
2016,3,17,18,15,106.5,7.5,1.0,11.5,12.0,7.15,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,116.5,9.5,0.55,7.5,15.5,59.51,0.0
2016,3,18,6,30,233.0,19.0,0.6,8.0,31.0,154.41,73.07
2016,3,18,6,45,370.5,30.0,0.65,8.5,76.0,258.28,207.0
2016,3,18,7,0,508.0,41.0,0.7,9.0,121.0,363.09,298.93
2016,3,18,7,15,586.5,48.5,0.7,9.5,174.0,438.48,362.7
2016,3,18,7,30,665.0,56.0,0.7,10.0,227.0,514.37,423.75
2016,3,18,7,45,713.5,61.0,0.7,10.5,282.0,575.51,470.25
2016,3,18,8,0,762.0,66.0,0.7,11.0,337.0,637.59,514.19
2016,3,18,8,15,794.5,70.0,0.65,11.5,390.0,687.15,546.4
2016,3,18,8,30,827.0,74.0,0.6,12.0,443.0,735.85,576.9
2016,3,18,8,45,849.5,77.5,0.55,12.5,492.5,774.84,599.65
2016,3,18,9,0,872.0,81.0,0.5,13.0,542.0,805.46,616.19
2016,3,18,9,15,888.5,83.5,0.55,13.5,586.5,834.02,633.01
2016,3,18,9,30,905.0,86.0,0.6,14.0,631.0,859.9,647.98
2016,3,18,9,45,915.0,88.5,0.65,14.5,669.5,877.39,657.4
2016,3,18,10,0,925.0,91.0,0.7,15.0,708.0,891.67,664.89
2016,3,18,10,15,933.5,92.5,0.8,15.0,740.0,900.22,670.96
2016,3,18,10,30,942.0,94.0,0.9,15.0,772.0,905.35,674.97
2016,3,18,10,45,945.5,96.5,1.0,15.5,795.5,903.83,673.49
2016,3,18,11,0,949.0,99.0,1.1,16.0,819.0,898.78,669.84
2016,3,18,11,15,731.0,202.0,1.15,16.0,764.0,818.57,616.1
2016,3,18,11,30,513.0,305.0,1.2,16.0,709.0,726.08,548.31
2016,3,18,11,45,736.0,203.0,1.25,16.5,788.0,788.36,596.32
2016,3,18,12,0,959.0,101.0,1.3,17.0,867.0,832.77,626.15
2016,3,18,12,15,717.0,212.0,1.4,17.0,785.0,737.55,558.72
2016,3,18,12,30,475.0,323.0,1.5,17.0,703.0,642.86,488.42
2016,3,18,12,45,700.5,219.0,1.6,17.0,772.0,679.2,519.25
2016,3,18,13,0,926.0,115.0,1.7,17.0,841.0,699.12,535.98
2016,3,18,13,15,921.0,114.0,1.75,17.0,824.0,658.16,504.94
2016,3,18,13,30,916.0,113.0,1.8,17.0,807.0,615.29,472.23
2016,3,18,13,45,773.5,168.5,1.85,17.0,741.5,544.72,417.68
2016,3,18,14,0,631.0,224.0,1.9,17.0,676.0,487.34,372.68
2016,3,18,14,15,756.0,165.5,1.9,17.0,683.0,456.19,346.05
2016,3,18,14,30,881.0,107.0,1.9,17.0,690.0,416.79,310.48
2016,3,18,14,45,867.0,104.5,1.95,17.0,651.0,363.4,264.36
2016,3,18,15,0,853.0,102.0,2.0,17.0,612.0,310.35,217.79
2016,3,18,15,15,764.5,112.5,1.95,16.5,544.0,247.63,166.63
2016,3,18,15,30,676.0,123.0,1.9,16.0,476.0,197.67,127.67
2016,3,18,15,45,624.5,122.0,1.9,16.0,424.0,151.83,93.91
2016,3,18,16,0,573.0,121.0,1.9,16.0,372.0,111.63,70.96
2016,3,18,16,15,527.5,116.5,1.75,15.0,325.5,79.45,64.68
2016,3,18,16,30,482.0,112.0,1.6,14.0,279.0,78.39,64.25
2016,3,18,16,45,447.0,96.5,1.45,13.5,231.5,69.12,56.28
2016,3,18,17,0,412.0,81.0,1.3,13.0,184.0,59.36,47.69
2016,3,18,17,15,350.5,66.0,1.25,12.5,138.5,49.43,38.7
2016,3,18,17,30,289.0,51.0,1.2,12.0,93.0,39.04,29.01
2016,3,18,17,45,144.5,35.5,1.15,11.5,56.5,29.04,19.14
2016,3,18,18,0,0.0,20.0,1.1,11.0,20.0,17.99,0.0
2016,3,18,18,15,0.0,10.0,1.05,10.5,10.0,9.53,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,109.5,10.5,0.25,7.5,16.5,57.87,0.0
2016,3,19,6,30,219.0,21.0,0.2,8.0,33.0,152.75,87.26
2016,3,19,6,45,353.5,32.5,0.15,8.5,77.5,253.93,203.5
2016,3,19,7,0,488.0,44.0,0.1,9.0,122.0,357.67,292.24
2016,3,19,7,15,564.5,51.5,0.2,9.5,174.5,431.52,354.0
2016,3,19,7,30,641.0,59.0,0.3,10.0,227.0,509.85,416.57
2016,3,19,7,45,690.5,64.0,0.4,10.5,281.5,566.55,460.17
2016,3,19,8,0,740.0,69.0,0.5,11.0,336.0,628.81,505.2
2016,3,19,8,15,772.5,73.0,0.55,11.5,388.0,677.84,538.2
2016,3,19,8,30,805.0,77.0,0.6,12.0,440.0,726.05,569.87
2016,3,19,8,45,828.5,80.5,0.7,12.5,489.5,765.36,595.39
2016,3,19,9,0,852.0,84.0,0.8,13.0,539.0,802.74,619.36
2016,3,19,9,15,868.5,86.5,0.9,13.5,583.0,824.52,632.42
2016,3,19,9,30,885.0,89.0,1.0,14.0,627.0,850.1,648.27
2016,3,19,9,45,898.0,90.5,1.1,14.5,665.5,868.74,659.34
2016,3,19,10,0,911.0,92.0,1.2,15.0,704.0,884.3,668.47
2016,3,19,10,15,919.5,93.5,1.25,15.0,735.5,892.78,673.47
2016,3,19,10,30,928.0,95.0,1.3,15.0,767.0,897.89,676.44
2016,3,19,10,45,935.5,95.0,1.4,15.5,791.0,897.08,675.09
2016,3,19,11,0,943.0,95.0,1.5,16.0,815.0,892.81,671.58
2016,3,19,11,15,946.0,96.0,1.55,16.0,831.0,882.37,664.66
2016,3,19,11,30,949.0,97.0,1.6,16.0,847.0,868.53,655.59
2016,3,19,11,45,950.0,97.5,1.7,16.5,854.5,849.23,642.27
2016,3,19,12,0,951.0,98.0,1.8,17.0,862.0,826.73,626.8
2016,3,19,12,15,950.5,98.0,1.85,17.0,861.0,799.53,608.74
2016,3,19,12,30,950.0,98.0,1.9,17.0,860.0,769.42,588.6
2016,3,19,12,45,943.5,99.5,2.0,17.0,850.0,733.88,564.2
2016,3,19,13,0,937.0,101.0,2.1,17.0,840.0,696.07,536.56
2016,3,19,13,15,932.5,100.5,2.1,16.5,822.5,655.57,506.67
2016,3,19,13,30,928.0,100.0,2.1,16.0,805.0,613.09,474.46
2016,3,19,13,45,919.0,99.5,2.1,16.0,779.5,566.49,437.38
2016,3,19,14,0,910.0,99.0,2.1,16.0,754.0,518.68,398.38
2016,3,19,14,15,900.0,97.5,2.1,15.5,721.5,468.61,357.23
2016,3,19,14,30,890.0,96.0,2.1,15.0,689.0,417.89,314.27
2016,3,19,14,45,722.0,144.5,2.1,15.0,607.5,347.84,257.92
2016,3,19,15,0,554.0,193.0,2.1,15.0,526.0,301.57,221.72
2016,3,19,15,15,507.0,191.0,2.05,14.5,478.5,256.54,184.83
2016,3,19,15,30,460.0,189.0,2.0,14.0,431.0,216.08,152.83
2016,3,19,15,45,449.5,171.0,2.0,14.0,389.0,172.44,118.76
2016,3,19,16,0,439.0,153.0,2.0,14.0,347.0,130.09,90.29
2016,3,19,16,15,416.5,138.0,1.95,13.5,304.5,94.11,77.92
2016,3,19,16,30,394.0,123.0,1.9,13.0,262.0,85.96,71.18
2016,3,19,16,45,370.0,105.0,1.85,12.5,218.0,75.1,61.83
2016,3,19,17,0,346.0,87.0,1.8,12.0,174.0,63.66,51.73
2016,3,19,17,15,299.5,69.5,1.7,11.5,132.0,51.97,41.14
2016,3,19,17,30,253.0,52.0,1.6,11.0,90.0,39.7,29.75
2016,3,19,17,45,126.5,36.5,1.5,10.5,55.5,29.8,20.0
2016,3,19,18,0,0.0,21.0,1.4,10.0,21.0,18.85,0.0
2016,3,19,18,15,0.0,10.5,1.5,10.0,10.5,10.01,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,92.5,10.5,0.85,8.5,16.5,50.82,0.0
2016,3,20,6,30,185.0,21.0,1.0,9.0,33.0,139.07,88.56
2016,3,20,6,45,273.5,36.0,1.15,9.5,72.0,217.11,175.92
2016,3,20,7,0,362.0,51.0,1.3,10.0,111.0,295.86,246.12
2016,3,20,7,15,412.0,65.0,1.4,10.5,157.0,353.25,296.15
2016,3,20,7,30,462.0,79.0,1.5,11.0,203.0,416.34,348.57
2016,3,20,7,45,496.0,90.5,1.6,11.5,249.5,472.35,393.06
2016,3,20,8,0,530.0,102.0,1.7,12.0,296.0,524.91,433.4
2016,3,20,8,15,396.5,146.5,1.75,12.5,303.5,486.73,399.16
2016,3,20,8,30,263.0,191.0,1.8,13.0,311.0,431.47,351.74
2016,3,20,8,45,562.5,134.5,1.85,13.5,427.0,624.48,504.58
2016,3,20,9,0,862.0,78.0,1.9,14.0,543.0,800.59,630.13
2016,3,20,9,15,878.0,80.5,1.95,14.0,587.0,828.66,646.8
2016,3,20,9,30,894.0,83.0,2.0,14.0,631.0,854.06,663.11
2016,3,20,9,45,902.5,86.5,2.1,14.5,668.5,871.34,673.04
2016,3,20,10,0,911.0,90.0,2.2,15.0,706.0,885.38,680.89
2016,3,20,10,15,919.5,91.5,2.25,15.0,737.5,893.87,685.83
2016,3,20,10,30,928.0,93.0,2.3,15.0,769.0,898.97,688.64
2016,3,20,10,45,932.0,95.0,2.4,15.5,792.5,897.33,686.17
2016,3,20,11,0,936.0,97.0,2.5,16.0,816.0,892.22,681.5
2016,3,20,11,15,940.0,98.0,2.55,16.0,832.0,882.61,674.73
2016,3,20,11,30,944.0,99.0,2.6,16.0,848.0,869.58,665.75
2016,3,20,11,45,944.5,100.0,2.7,16.0,855.5,850.4,652.96
2016,3,20,12,0,945.0,101.0,2.8,16.0,863.0,828.04,637.98
2016,3,20,12,15,945.0,100.5,2.85,16.0,862.5,800.77,619.2
2016,3,20,12,30,945.0,100.0,2.9,16.0,862.0,770.61,598.33
2016,3,20,12,45,479.0,174.5,3.0,16.0,561.0,492.22,388.8
2016,3,20,13,0,13.0,249.0,3.1,16.0,260.0,238.63,185.97
2016,3,20,13,15,13.0,244.0,3.15,16.0,255.0,232.79,182.14
2016,3,20,13,30,13.0,239.0,3.2,16.0,250.0,226.93,177.68
2016,3,20,13,45,468.5,166.5,3.3,16.0,505.5,388.88,307.46
2016,3,20,14,0,924.0,94.0,3.4,16.0,761.0,523.48,406.66
2016,3,20,14,15,914.5,92.5,3.4,15.5,728.5,472.98,363.6
2016,3,20,14,30,905.0,91.0,3.4,15.0,696.0,421.76,319.59
2016,3,20,14,45,894.5,88.0,3.4,15.0,657.5,368.48,272.27
2016,3,20,15,0,884.0,85.0,3.4,15.0,619.0,315.07,224.12
2016,3,20,15,15,520.0,163.0,3.35,14.5,471.0,239.22,171.39
2016,3,20,15,30,156.0,241.0,3.3,14.0,323.0,216.99,167.17
2016,3,20,15,45,94.5,207.5,3.3,14.0,256.0,180.3,140.6
2016,3,20,16,0,33.0,174.0,3.3,14.0,189.0,144.36,114.59
2016,3,20,16,15,29.0,153.5,3.1,13.5,166.0,124.58,104.64
2016,3,20,16,30,25.0,133.0,2.9,13.0,143.0,109.32,91.78
2016,3,20,16,45,331.0,94.0,2.7,12.5,180.5,66.67,54.3
2016,3,20,17,0,637.0,55.0,2.5,12.0,218.0,38.74,29.38
2016,3,20,17,15,558.5,47.5,2.25,11.5,166.0,34.62,25.6
2016,3,20,17,30,480.0,40.0,2.0,11.0,114.0,30.33,21.46
2016,3,20,17,45,240.0,34.0,1.8,10.5,71.0,26.41,17.19
2016,3,20,18,0,0.0,28.0,1.6,10.0,28.0,24.15,3.98
2016,3,20,18,15,0.0,14.0,1.55,10.0,14.0,13.34,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,6,15,3.0,11.5,1.25,9.0,11.5,12.3,0.0
2016,3,21,6,30,6.0,23.0,1.5,9.0,23.0,25.84,13.19
2016,3,21,6,45,34.5,43.5,1.75,9.0,49.0,69.97,53.91
2016,3,21,7,0,63.0,64.0,2.0,9.0,75.0,119.33,97.85
2016,3,21,7,15,77.5,87.0,2.05,9.0,105.0,156.7,130.95
2016,3,21,7,30,92.0,110.0,2.1,9.0,135.0,194.13,163.37
2016,3,21,7,45,102.5,132.0,2.2,9.5,165.5,227.69,191.35
2016,3,21,8,0,113.0,154.0,2.3,10.0,196.0,261.32,218.67
2016,3,21,8,15,135.5,178.0,2.3,10.0,235.5,306.44,255.4
2016,3,21,8,30,158.0,202.0,2.3,10.0,275.0,351.95,291.68
2016,3,21,8,45,150.0,225.5,2.35,10.0,300.5,372.67,306.8
2016,3,21,9,0,142.0,249.0,2.4,10.0,326.0,392.16,320.87
2016,3,21,9,15,244.0,257.5,2.45,10.0,403.0,497.17,404.78
2016,3,21,9,30,346.0,266.0,2.5,10.0,480.0,591.7,478.03
2016,3,21,9,45,296.0,295.0,2.6,10.5,486.0,580.13,465.35
2016,3,21,10,0,246.0,324.0,2.7,11.0,492.0,554.42,442.99
2016,3,21,10,15,224.5,343.0,2.75,11.0,501.5,552.44,440.13
2016,3,21,10,30,203.0,362.0,2.8,11.0,511.0,549.2,436.26
2016,3,21,10,45,274.5,360.0,2.9,11.0,568.5,611.72,484.65
2016,3,21,11,0,346.0,358.0,3.0,11.0,626.0,661.97,523.02
2016,3,21,11,15,338.5,368.5,3.1,11.0,635.0,656.5,518.05
2016,3,21,11,30,331.0,379.0,3.2,11.0,644.0,649.67,512.48
2016,3,21,11,45,623.5,250.0,3.3,11.5,754.0,751.41,594.11
2016,3,21,12,0,916.0,121.0,3.4,12.0,864.0,828.01,651.77
2016,3,21,12,15,916.0,121.0,3.5,12.0,863.5,801.64,632.56
2016,3,21,12,30,916.0,121.0,3.6,12.0,863.0,772.44,612.01
2016,3,21,12,45,458.0,124.0,3.75,12.0,495.0,431.82,350.31
2016,3,21,13,0,0.0,127.0,3.9,12.0,127.0,118.33,92.08
2016,3,21,13,15,0.0,124.0,3.95,12.0,124.0,115.47,90.15
2016,3,21,13,30,0.0,121.0,4.0,12.0,121.0,112.61,87.91
2016,3,21,13,45,7.0,181.0,4.1,12.0,186.0,170.62,135.51
2016,3,21,14,0,14.0,241.0,4.2,12.0,251.0,226.18,180.54
2016,3,21,14,15,7.0,189.5,4.2,12.0,194.5,176.48,140.45
2016,3,21,14,30,0.0,138.0,4.2,12.0,138.0,127.37,100.61
2016,3,21,14,45,0.0,98.0,4.2,12.0,98.0,91.27,70.98
2016,3,21,15,0,0.0,58.0,4.2,12.0,58.0,53.99,39.98
2016,3,21,15,15,253.5,118.0,4.05,11.5,253.0,146.5,108.01
2016,3,21,15,30,507.0,178.0,3.9,11.0,448.0,218.21,155.25
2016,3,21,15,45,253.5,148.0,3.75,11.0,283.0,143.06,104.33
2016,3,21,16,0,0.0,118.0,3.6,11.0,118.0,106.63,85.34
2016,3,21,16,15,0.0,103.0,3.3,10.5,103.0,93.22,78.09
2016,3,21,16,30,0.0,88.0,3.0,10.0,88.0,80.18,66.84
2016,3,21,16,45,0.0,73.5,2.75,10.0,73.5,67.42,55.53
2016,3,21,17,0,0.0,59.0,2.5,10.0,59.0,54.54,43.93
2016,3,21,17,15,0.0,44.5,2.25,9.5,44.5,41.35,31.93
2016,3,21,17,30,0.0,30.0,2.0,9.0,30.0,27.85,19.45
2016,3,21,17,45,0.0,18.5,1.75,8.5,18.5,17.15,9.37
2016,3,21,18,0,0.0,7.0,1.5,8.0,7.0,6.48,0.0
2016,3,21,18,15,0.0,3.5,1.5,7.5,3.5,3.34,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,13.5,1.75,5.5,22.5,67.49,0.0
2016,3,22,6,30,243.0,27.0,2.0,6.0,45.0,179.8,131.76
2016,3,22,6,45,386.5,37.0,2.3,6.5,93.0,281.47,233.73
2016,3,22,7,0,530.0,47.0,2.6,7.0,141.0,392.02,331.84
2016,3,22,7,15,604.0,54.0,2.75,7.0,195.5,466.35,397.37
2016,3,22,7,30,678.0,61.0,2.9,7.0,250.0,544.81,463.71
2016,3,22,7,45,357.0,103.0,3.05,7.5,204.5,390.95,333.62
2016,3,22,8,0,36.0,145.0,3.2,8.0,159.0,182.72,152.22
2016,3,22,8,15,133.0,172.5,3.3,8.0,233.0,297.74,251.17
2016,3,22,8,30,230.0,200.0,3.4,8.0,307.0,405.79,340.89
2016,3,22,8,45,224.0,224.0,3.55,8.5,337.0,430.39,358.36
2016,3,22,9,0,218.0,248.0,3.7,9.0,367.0,453.54,374.8
2016,3,22,9,15,221.5,269.0,3.75,9.0,399.0,479.76,394.33
2016,3,22,9,30,225.0,290.0,3.8,9.0,431.0,504.93,412.88
2016,3,22,9,45,137.0,294.0,3.9,9.5,381.5,431.6,351.16
2016,3,22,10,0,49.0,298.0,4.0,10.0,332.0,345.38,279.08
2016,3,22,10,15,148.5,328.0,4.05,10.0,437.0,471.27,381.06
2016,3,22,10,30,248.0,358.0,4.1,10.0,542.0,584.21,469.51
2016,3,22,10,45,183.0,372.0,4.15,10.5,509.5,537.24,429.7
2016,3,22,11,0,118.0,386.0,4.2,11.0,477.0,490.24,390.58
2016,3,22,11,15,559.0,235.0,4.2,11.0,682.5,717.72,575.71
2016,3,22,11,30,1000.0,84.0,4.2,11.0,888.0,905.9,715.26
2016,3,22,11,45,1001.5,84.5,4.25,11.0,895.5,886.02,699.62
2016,3,22,12,0,1003.0,85.0,4.3,11.0,903.0,862.75,683.11
2016,3,22,12,15,770.0,200.5,4.3,11.0,828.0,774.7,616.77
2016,3,22,12,30,537.0,316.0,4.3,11.0,753.0,686.35,545.3
2016,3,22,12,45,549.0,301.5,4.35,11.0,744.0,658.14,524.46
2016,3,22,13,0,561.0,287.0,4.4,11.0,735.0,627.95,501.39
2016,3,22,13,15,771.0,188.0,4.45,11.0,790.0,641.5,513.99
2016,3,22,13,30,981.0,89.0,4.5,11.0,845.0,641.05,513.95
2016,3,22,13,45,975.0,87.5,4.55,11.0,819.0,592.83,473.78
2016,3,22,14,0,969.0,86.0,4.6,11.0,793.0,543.05,431.5
2016,3,22,14,15,960.0,84.5,4.6,11.0,759.5,490.65,385.85
2016,3,22,14,30,951.0,83.0,4.6,11.0,726.0,437.41,338.33
2016,3,22,14,45,938.5,81.5,4.7,11.0,686.0,382.41,288.49
2016,3,22,15,0,926.0,80.0,4.8,11.0,646.0,327.4,237.82
2016,3,22,15,15,752.0,118.0,4.7,10.5,555.5,257.21,180.92
2016,3,22,15,30,578.0,156.0,4.6,10.0,465.0,214.75,150.01
2016,3,22,15,45,712.0,113.0,4.6,10.0,458.5,161.51,100.05
2016,3,22,16,0,846.0,70.0,4.6,10.0,452.0,99.91,51.31
2016,3,22,16,15,814.0,66.5,4.35,9.5,398.0,48.22,38.02
2016,3,22,16,30,782.0,63.0,4.1,9.0,344.0,45.04,35.38
2016,3,22,16,45,732.0,59.0,3.9,9.0,288.5,43.65,34.21
2016,3,22,17,0,682.0,55.0,3.7,9.0,233.0,42.29,32.99
2016,3,22,17,15,605.0,48.0,3.3,8.5,179.0,38.16,29.17
2016,3,22,17,30,528.0,41.0,2.9,8.0,125.0,31.01,22.4
2016,3,22,17,45,387.0,31.0,2.55,7.5,79.5,24.2,15.66
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,17.07,4.13
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,10.01,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,158.0,13.0,1.85,4.5,25.0,84.08,0.0
2016,3,23,6,30,316.0,26.0,1.9,5.0,50.0,218.61,166.58
2016,3,23,6,45,435.5,36.0,1.95,5.5,98.5,308.47,257.35
2016,3,23,7,0,555.0,46.0,2.0,6.0,147.0,407.61,345.28
2016,3,23,7,15,624.5,52.5,2.15,6.5,201.5,479.69,407.79
2016,3,23,7,30,694.0,59.0,2.3,7.0,256.0,551.63,467.58
2016,3,23,7,45,741.0,63.5,2.5,8.0,311.5,612.9,514.84
2016,3,23,8,0,788.0,68.0,2.7,9.0,367.0,674.91,560.21
2016,3,23,8,15,818.5,72.0,2.75,9.5,421.0,724.1,594.68
2016,3,23,8,30,849.0,76.0,2.8,10.0,475.0,772.24,627.59
2016,3,23,8,45,870.0,79.0,2.9,10.5,525.0,810.06,652.54
2016,3,23,9,0,891.0,82.0,3.0,11.0,575.0,839.2,670.93
2016,3,23,9,15,907.0,84.0,3.0,11.0,620.0,867.07,688.95
2016,3,23,9,30,923.0,86.0,3.0,11.0,665.0,892.18,704.95
2016,3,23,9,45,933.0,89.0,3.0,11.5,703.5,910.27,714.67
2016,3,23,10,0,943.0,92.0,3.0,12.0,742.0,925.05,722.16
2016,3,23,10,15,951.5,93.5,3.0,12.5,774.5,933.43,725.29
2016,3,23,10,30,960.0,95.0,3.0,13.0,807.0,938.31,726.16
2016,3,23,10,45,965.0,96.0,3.05,13.5,831.0,936.07,722.67
2016,3,23,11,0,970.0,97.0,3.1,14.0,855.0,930.27,716.92
2016,3,23,11,15,974.0,97.5,3.1,14.0,871.0,919.54,708.88
2016,3,23,11,30,978.0,98.0,3.1,14.0,887.0,905.29,698.58
2016,3,23,11,45,981.5,97.5,3.1,14.0,895.5,886.16,685.0
2016,3,23,12,0,985.0,97.0,3.1,14.0,904.0,863.66,669.15
2016,3,23,12,15,984.5,97.0,3.1,14.0,903.0,835.33,649.25
2016,3,23,12,30,984.0,97.0,3.1,14.0,902.0,804.01,627.23
2016,3,23,12,45,833.0,170.5,3.15,14.5,847.0,735.47,574.62
2016,3,23,13,0,682.0,244.0,3.2,15.0,792.0,669.91,522.38
2016,3,23,13,15,826.0,169.0,3.25,15.0,819.0,661.65,517.74
2016,3,23,13,30,970.0,94.0,3.3,15.0,846.0,641.9,502.92
2016,3,23,13,45,963.0,93.5,3.35,15.0,819.5,594.4,464.57
2016,3,23,14,0,956.0,93.0,3.4,15.0,793.0,545.44,424.18
2016,3,23,14,15,946.5,91.5,3.4,14.5,759.5,493.3,380.81
2016,3,23,14,30,937.0,90.0,3.4,14.0,726.0,440.41,335.47
2016,3,23,14,45,921.5,89.0,3.4,14.0,685.5,385.39,286.75
2016,3,23,15,0,906.0,88.0,3.4,14.0,645.0,330.67,237.5
2016,3,23,15,15,889.0,85.5,3.3,13.5,599.0,274.95,187.76
2016,3,23,15,30,872.0,83.0,3.2,13.0,553.0,213.77,134.72
2016,3,23,15,45,844.5,81.0,3.1,13.0,501.5,159.2,90.9
2016,3,23,16,0,817.0,79.0,3.0,13.0,450.0,107.33,57.15
2016,3,23,16,15,783.5,75.0,2.65,12.5,396.5,56.75,45.15
2016,3,23,16,30,750.0,71.0,2.3,12.0,343.0,51.35,40.61
2016,3,23,16,45,697.0,66.0,1.95,11.5,287.5,44.9,35.0
2016,3,23,17,0,644.0,61.0,1.6,11.0,232.0,43.2,33.57
2016,3,23,17,15,565.5,53.0,1.45,10.0,178.5,38.88,29.68
2016,3,23,17,30,487.0,45.0,1.3,9.0,125.0,34.37,25.39
2016,3,23,17,45,348.5,33.5,1.2,8.5,79.5,26.35,17.56
2016,3,23,18,0,210.0,22.0,1.1,8.0,34.0,17.88,5.63
2016,3,23,18,15,105.0,11.0,1.1,7.5,17.0,10.48,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,134.0,14.0,1.1,5.5,25.0,74.7,0.0
2016,3,24,6,30,268.0,28.0,1.3,6.0,50.0,198.93,154.03
2016,3,24,6,45,387.0,39.5,1.5,7.0,97.5,287.97,239.32
2016,3,24,7,0,506.0,51.0,1.7,8.0,145.0,387.25,325.89
2016,3,24,7,15,576.0,58.5,1.8,8.5,198.5,459.48,387.49
2016,3,24,7,30,646.0,66.0,1.9,9.0,252.0,535.49,449.43
2016,3,24,7,45,691.0,71.5,2.05,9.5,306.0,594.57,495.66
2016,3,24,8,0,736.0,77.0,2.2,10.0,360.0,650.8,537.05
