Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,15,766.5,81.5,2.25,10.5,412.5,699.24,570.84
2016,3,24,8,30,797.0,86.0,2.3,11.0,465.0,746.71,603.13
2016,3,24,8,45,816.0,90.5,2.4,12.0,513.0,783.53,626.2
2016,3,24,9,0,835.0,95.0,2.5,13.0,561.0,818.2,647.41
2016,3,24,9,15,851.5,97.5,2.65,13.0,605.0,846.04,666.31
2016,3,24,9,30,868.0,100.0,2.8,13.0,649.0,871.19,683.37
2016,3,24,9,45,876.0,104.0,2.95,13.5,685.5,881.2,688.48
2016,3,24,10,0,884.0,108.0,3.1,14.0,722.0,894.74,696.33
2016,3,24,10,15,893.0,110.0,3.2,14.0,753.5,903.72,701.99
2016,3,24,10,30,902.0,112.0,3.3,14.0,785.0,909.39,705.5
2016,3,24,10,45,900.5,117.5,3.4,14.5,807.0,906.25,701.69
2016,3,24,11,0,899.0,123.0,3.5,15.0,829.0,899.71,695.7
2016,3,24,11,15,903.0,123.5,3.55,15.0,844.5,889.44,688.24
2016,3,24,11,30,907.0,124.0,3.6,15.0,860.0,875.9,678.61
2016,3,24,11,45,907.5,125.5,3.65,15.5,867.0,857.29,664.27
2016,3,24,12,0,908.0,127.0,3.7,16.0,874.0,835.62,647.88
2016,3,24,12,15,908.5,126.5,3.75,16.0,873.5,809.12,629.32
2016,3,24,12,30,909.0,126.0,3.8,16.0,873.0,779.82,608.75
2016,3,24,12,45,926.0,115.0,3.9,16.0,869.0,749.62,587.16
2016,3,24,13,0,943.0,104.0,4.0,16.0,865.0,715.87,561.79
2016,3,24,13,15,939.5,103.5,4.0,16.0,848.0,675.46,530.19
2016,3,24,13,30,936.0,103.0,4.0,16.0,831.0,633.0,496.38
2016,3,24,13,45,930.0,102.0,4.0,16.0,806.0,586.9,459.0
2016,3,24,14,0,924.0,101.0,4.0,16.0,781.0,539.34,419.54
2016,3,24,14,15,915.5,99.5,3.95,15.5,748.5,489.01,377.52
2016,3,24,14,30,907.0,98.0,3.9,15.0,716.0,437.89,333.62
2016,3,24,14,45,897.0,94.5,3.9,15.0,677.5,384.04,285.93
2016,3,24,15,0,887.0,91.0,3.9,15.0,639.0,330.02,237.3
2016,3,24,15,15,870.0,88.5,3.85,14.5,594.0,275.24,188.48
2016,3,24,15,30,853.0,86.0,3.8,14.0,549.0,215.06,136.34
2016,3,24,15,45,829.5,83.0,3.75,14.0,499.0,161.15,92.74
2016,3,24,16,0,806.0,80.0,3.7,14.0,449.0,109.52,58.5
2016,3,24,16,15,773.0,76.0,3.45,13.5,395.5,59.49,47.38
2016,3,24,16,30,740.0,72.0,3.2,13.0,342.0,52.0,41.0
2016,3,24,16,45,681.5,68.0,3.0,12.5,286.5,46.26,36.06
2016,3,24,17,0,623.0,64.0,2.8,12.0,231.0,45.46,35.44
2016,3,24,17,15,546.5,55.5,2.5,11.0,178.0,40.83,31.3
2016,3,24,17,30,470.0,47.0,2.2,10.0,125.0,36.0,26.74
2016,3,24,17,45,342.0,34.5,1.9,9.5,80.0,27.12,18.2
2016,3,24,18,0,214.0,22.0,1.6,9.0,35.0,17.74,6.32
2016,3,24,18,15,107.0,11.0,1.65,9.0,17.5,10.48,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,140.5,15.5,1.95,7.0,27.5,99.18,0.0
2016,3,25,6,30,281.0,31.0,2.0,7.0,55.0,209.65,164.81
2016,3,25,6,45,402.5,42.0,2.1,7.5,104.0,301.05,251.04
2016,3,25,7,0,524.0,53.0,2.2,8.0,153.0,402.47,339.86
2016,3,25,7,15,593.5,60.0,2.2,8.5,207.5,474.82,401.34
2016,3,25,7,30,663.0,67.0,2.2,9.0,262.0,550.78,462.88
2016,3,25,7,45,706.0,73.5,2.2,9.5,316.5,610.48,508.55
2016,3,25,8,0,749.0,80.0,2.2,10.0,371.0,666.86,549.03
2016,3,25,8,15,779.5,84.0,2.25,10.5,424.0,715.19,582.49
2016,3,25,8,30,810.0,88.0,2.3,11.0,477.0,762.46,614.41
2016,3,25,8,45,830.5,92.0,2.35,11.5,526.0,800.2,638.77
2016,3,25,9,0,851.0,96.0,2.4,12.0,575.0,835.81,661.33
2016,3,25,9,15,867.0,98.5,2.45,12.0,619.0,863.46,679.26
2016,3,25,9,30,883.0,101.0,2.5,12.0,663.0,888.35,695.3
2016,3,25,9,45,898.0,101.5,2.65,12.5,701.5,900.54,702.03
2016,3,25,10,0,913.0,102.0,2.8,13.0,740.0,916.46,711.58
2016,3,25,10,15,921.5,103.5,2.9,13.0,771.5,924.56,716.64
2016,3,25,10,30,930.0,105.0,3.0,13.0,803.0,929.26,719.54
2016,3,25,10,45,936.0,105.5,3.1,13.5,826.5,927.27,716.62
2016,3,25,11,0,942.0,106.0,3.2,14.0,850.0,921.82,711.48
2016,3,25,11,15,945.5,106.5,3.25,14.0,865.5,910.79,703.57
2016,3,25,11,30,949.0,107.0,3.3,14.0,881.0,896.35,693.43
2016,3,25,11,45,950.0,107.5,3.4,14.5,888.0,876.55,678.66
2016,3,25,12,0,951.0,108.0,3.5,15.0,895.0,853.55,661.72
2016,3,25,12,15,950.5,108.0,3.55,15.0,893.5,825.86,642.43
2016,3,25,12,30,950.0,108.0,3.6,15.0,892.0,795.28,621.04
2016,3,25,12,45,954.5,103.5,3.65,15.0,884.0,761.23,597.06
2016,3,25,13,0,959.0,99.0,3.7,15.0,876.0,724.31,569.17
2016,3,25,13,15,954.5,98.0,3.7,15.0,858.0,682.25,536.43
2016,3,25,13,30,950.0,97.0,3.7,15.0,840.0,638.19,501.48
2016,3,25,13,45,947.0,94.0,3.75,15.0,815.0,591.36,463.73
2016,3,25,14,0,944.0,91.0,3.8,15.0,790.0,542.83,423.6
2016,3,25,14,15,935.0,89.5,3.8,15.0,756.5,491.43,380.01
2016,3,25,14,30,926.0,88.0,3.8,15.0,723.0,439.25,334.63
2016,3,25,14,45,916.0,85.0,3.8,15.0,683.5,384.94,286.51
2016,3,25,15,0,906.0,82.0,3.8,15.0,644.0,330.45,237.37
2016,3,25,15,15,890.0,79.5,3.75,14.5,599.0,274.98,187.79
2016,3,25,15,30,874.0,77.0,3.7,14.0,554.0,220.4,139.92
2016,3,25,15,45,852.5,74.0,3.65,14.0,504.0,165.83,95.46
2016,3,25,16,0,831.0,71.0,3.6,14.0,454.0,106.27,54.26
2016,3,25,16,15,800.5,67.5,3.4,13.5,401.0,55.23,34.59
2016,3,25,16,30,770.0,64.0,3.2,13.0,348.0,45.42,35.12
2016,3,25,16,45,722.0,59.5,3.0,12.5,293.0,43.65,33.72
2016,3,25,17,0,674.0,55.0,2.8,12.0,238.0,41.86,32.21
2016,3,25,17,15,602.0,48.5,2.6,11.0,184.5,38.19,28.93
2016,3,25,17,30,530.0,42.0,2.4,10.0,131.0,31.48,22.71
2016,3,25,17,45,390.5,32.0,2.2,9.5,84.5,24.72,16.14
2016,3,25,18,0,251.0,22.0,2.0,9.0,38.0,17.62,6.9
2016,3,25,18,15,125.5,11.0,2.0,8.5,19.0,10.48,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,197.0,13.5,1.9,7.5,31.5,124.82,2.42
2016,3,26,6,30,394.0,27.0,1.9,8.0,63.0,264.14,209.78
2016,3,26,6,45,504.0,34.5,1.95,8.5,113.0,344.84,286.8
2016,3,26,7,0,614.0,42.0,2.0,9.0,163.0,440.21,369.85
2016,3,26,7,15,674.0,47.5,2.1,9.5,217.5,508.68,427.75
2016,3,26,7,30,734.0,53.0,2.2,10.0,272.0,579.89,484.88
2016,3,26,7,45,774.0,56.5,2.35,10.5,326.5,636.53,527.25
2016,3,26,8,0,814.0,60.0,2.5,11.0,381.0,693.49,568.56
2016,3,26,8,15,840.0,63.0,2.6,11.5,433.5,732.56,595.06
2016,3,26,8,30,866.0,66.0,2.7,12.0,486.0,776.63,624.88
2016,3,26,8,45,884.5,68.5,2.8,12.5,534.5,812.37,648.06
2016,3,26,9,0,903.0,71.0,2.9,13.0,583.0,845.87,669.44
2016,3,26,9,15,916.5,73.0,2.95,13.5,627.0,872.01,685.06
2016,3,26,9,30,930.0,75.0,3.0,14.0,671.0,895.27,698.65
2016,3,26,9,45,939.5,76.5,3.15,14.5,708.5,911.38,707.97
2016,3,26,10,0,949.0,78.0,3.3,15.0,746.0,924.2,715.11
2016,3,26,10,15,956.5,79.5,3.3,15.0,777.0,931.85,719.1
2016,3,26,10,30,964.0,81.0,3.3,15.0,808.0,935.98,720.83
2016,3,26,10,45,967.5,82.5,3.35,15.5,831.5,933.05,716.85
2016,3,26,11,0,971.0,84.0,3.4,16.0,855.0,926.55,710.62
2016,3,26,11,15,974.5,84.5,3.4,16.0,870.5,915.45,702.37
2016,3,26,11,30,978.0,85.0,3.4,16.0,886.0,900.86,691.86
2016,3,26,11,45,977.0,87.0,3.4,16.0,893.0,880.67,677.57
2016,3,26,12,0,976.0,89.0,3.4,16.0,900.0,857.25,661.12
2016,3,26,12,15,975.5,89.0,3.4,16.0,898.5,829.13,641.4
2016,3,26,12,30,975.0,89.0,3.4,16.0,897.0,798.04,619.58
2016,3,26,12,45,969.5,90.5,3.4,16.0,887.0,762.06,594.19
2016,3,26,13,0,964.0,92.0,3.4,16.0,877.0,723.7,565.67
2016,3,26,13,15,959.5,91.0,3.4,16.0,859.0,681.5,533.09
2016,3,26,13,30,955.0,90.0,3.4,16.0,841.0,637.29,498.3
2016,3,26,13,45,949.5,88.5,3.4,16.0,815.5,590.28,460.54
2016,3,26,14,0,944.0,87.0,3.4,16.0,790.0,541.76,420.6
2016,3,26,14,15,935.5,86.0,3.35,16.0,756.5,491.02,377.76
2016,3,26,14,30,927.0,85.0,3.3,16.0,723.0,439.46,333.12
2016,3,26,14,45,913.5,83.5,3.3,16.0,683.0,385.16,285.44
2016,3,26,15,0,900.0,82.0,3.3,16.0,643.0,331.01,237.02
2016,3,26,15,15,883.5,79.5,3.15,15.5,598.0,275.72,187.86
2016,3,26,15,30,867.0,77.0,3.0,15.0,553.0,221.37,140.4
2016,3,26,15,45,840.5,75.5,2.95,15.0,502.0,160.88,91.33
2016,3,26,16,0,814.0,74.0,2.9,15.0,451.0,109.53,56.75
2016,3,26,16,15,603.0,101.0,2.6,14.5,362.5,74.27,50.99
2016,3,26,16,30,392.0,128.0,2.3,14.0,274.0,88.37,72.97
2016,3,26,16,45,361.0,112.0,2.05,13.5,230.0,79.22,65.19
2016,3,26,17,0,330.0,96.0,1.8,13.0,186.0,69.56,56.8
2016,3,26,17,15,414.0,70.5,1.6,12.0,158.0,52.26,41.44
2016,3,26,17,30,498.0,45.0,1.4,11.0,130.0,33.93,24.84
2016,3,26,17,45,362.0,34.5,1.25,10.5,84.5,26.84,18.0
2016,3,26,18,0,226.0,24.0,1.1,10.0,39.0,19.4,8.72
2016,3,26,18,15,113.0,12.0,1.1,9.5,19.5,11.44,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,134.5,16.5,1.65,8.0,30.0,98.85,25.05
2016,3,27,6,30,269.0,33.0,1.7,8.0,60.0,208.04,166.46
2016,3,27,6,45,380.0,44.5,1.8,8.5,107.5,294.77,245.86
2016,3,27,7,0,491.0,56.0,1.9,9.0,155.0,390.58,329.04
2016,3,27,7,15,558.0,63.5,1.85,9.5,208.0,461.22,388.17
2016,3,27,7,30,625.0,71.0,1.8,10.0,261.0,535.34,447.28
2016,3,27,7,45,680.5,74.5,1.75,10.5,316.5,599.12,495.39
2016,3,27,8,0,736.0,78.0,1.7,11.0,372.0,660.83,539.0
2016,3,27,8,15,767.0,82.0,1.65,11.5,424.0,709.24,571.19
2016,3,27,8,30,798.0,86.0,1.6,12.0,476.0,756.68,601.83
2016,3,27,8,45,829.5,85.5,1.55,12.5,527.0,797.84,627.16
2016,3,27,9,0,861.0,85.0,1.5,13.0,578.0,830.65,646.13
2016,3,27,9,15,877.0,87.5,1.55,13.5,622.0,858.59,662.74
2016,3,27,9,30,893.0,90.0,1.6,14.0,666.0,883.84,677.47
2016,3,27,9,45,906.5,91.0,1.7,14.5,705.0,902.28,688.18
2016,3,27,10,0,920.0,92.0,1.8,15.0,744.0,917.61,696.93
2016,3,27,10,15,928.5,93.5,2.0,15.0,775.0,925.81,703.41
2016,3,27,10,30,937.0,95.0,2.2,15.0,806.0,930.6,707.66
2016,3,27,10,45,942.0,96.5,2.45,15.5,830.0,928.83,706.64
2016,3,27,11,0,947.0,98.0,2.7,16.0,854.0,923.56,703.21
2016,3,27,11,15,950.5,98.5,2.9,16.0,869.5,912.49,696.67
2016,3,27,11,30,954.0,99.0,3.1,16.0,885.0,898.01,687.77
2016,3,27,11,45,954.0,100.5,3.3,16.0,892.0,878.31,675.18
2016,3,27,12,0,954.0,102.0,3.5,16.0,899.0,855.42,660.28
2016,3,27,12,15,954.0,102.0,3.6,15.5,898.0,828.02,642.74
2016,3,27,12,30,954.0,102.0,3.7,15.0,897.0,797.69,622.98
2016,3,27,12,45,955.0,100.0,3.8,15.0,888.5,763.42,599.03
2016,3,27,13,0,956.0,98.0,3.9,15.0,880.0,726.47,571.59
2016,3,27,13,15,953.0,97.5,3.95,15.0,863.0,685.83,540.05
2016,3,27,13,30,950.0,97.0,4.0,15.0,846.0,643.08,506.17
2016,3,27,13,45,945.0,95.5,4.05,15.0,821.0,596.44,468.5
2016,3,27,14,0,940.0,94.0,4.1,15.0,796.0,548.25,428.61
2016,3,27,14,15,932.0,92.5,4.1,14.5,763.5,497.38,386.17
2016,3,27,14,30,924.0,91.0,4.1,14.0,731.0,445.65,341.73
2016,3,27,14,45,911.5,90.0,4.2,14.0,692.0,392.15,294.28
2016,3,27,15,0,899.0,89.0,4.3,14.0,653.0,338.68,245.93
2016,3,27,15,15,884.0,86.5,4.25,13.5,608.0,283.66,196.44
2016,3,27,15,30,869.0,84.0,4.2,13.0,563.0,222.93,143.15
2016,3,27,15,45,844.5,82.0,4.2,12.5,512.5,168.69,98.58
2016,3,27,16,0,820.0,80.0,4.2,12.0,462.0,116.82,62.82
2016,3,27,16,15,789.5,76.0,4.05,11.5,409.0,65.87,40.97
2016,3,27,16,30,759.0,72.0,3.9,11.0,356.0,51.6,40.95
2016,3,27,16,45,711.0,67.0,3.8,10.5,300.5,49.71,39.46
2016,3,27,17,0,663.0,62.0,3.7,10.0,245.0,43.47,33.93
2016,3,27,17,15,590.0,55.0,3.4,9.5,191.5,40.03,30.8
2016,3,27,17,30,517.0,48.0,3.1,9.0,138.0,36.49,27.36
2016,3,27,17,45,376.5,37.0,2.8,8.5,90.5,29.03,20.13
2016,3,27,18,0,236.0,26.0,2.5,8.0,43.0,21.21,10.68
2016,3,27,18,15,118.0,13.0,2.45,7.5,21.5,12.39,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,162.5,17.5,3.85,5.0,34.5,118.34,51.29
2016,3,28,6,30,325.0,35.0,4.1,5.0,69.0,240.41,197.26
2016,3,28,6,45,445.0,44.5,4.35,5.5,120.0,333.09,283.71
2016,3,28,7,0,565.0,54.0,4.6,6.0,171.0,435.1,374.77
2016,3,28,7,15,631.5,60.5,4.7,6.0,226.5,507.18,438.27
2016,3,28,7,30,698.0,67.0,4.8,6.0,282.0,582.59,502.2
2016,3,28,7,45,465.0,116.5,4.95,6.5,271.0,492.92,423.76
2016,3,28,8,0,232.0,166.0,5.1,7.0,260.0,377.86,322.36
2016,3,28,8,15,346.0,169.5,5.1,7.0,330.0,473.18,403.2
2016,3,28,8,30,460.0,173.0,5.1,7.0,400.0,587.96,496.78
2016,3,28,8,45,682.0,129.0,5.15,7.5,503.0,734.25,613.38
2016,3,28,9,0,904.0,85.0,5.2,8.0,606.0,869.97,714.27
2016,3,28,9,15,918.5,87.0,5.25,8.0,651.0,896.69,731.95
2016,3,28,9,30,933.0,89.0,5.3,8.0,696.0,920.54,748.14
2016,3,28,9,45,484.5,192.0,5.35,8.5,508.5,651.42,537.35
2016,3,28,10,0,36.0,295.0,5.4,9.0,321.0,330.44,268.14
2016,3,28,10,15,333.0,271.5,5.45,9.0,525.0,586.98,481.86
2016,3,28,10,30,630.0,248.0,5.5,9.0,729.0,833.09,675.26
2016,3,28,10,45,560.0,283.5,5.55,9.0,720.5,797.37,644.29
2016,3,28,11,0,490.0,319.0,5.6,9.0,712.0,761.95,614.91
2016,3,28,11,15,739.5,208.5,5.6,9.0,814.0,855.22,691.45
2016,3,28,11,30,989.0,98.0,5.6,9.0,916.0,928.92,745.43
2016,3,28,11,45,745.0,220.5,5.7,9.0,840.0,834.65,674.11
2016,3,28,12,0,501.0,343.0,5.8,9.0,764.0,734.07,591.49
2016,3,28,12,15,743.5,222.0,5.8,9.0,845.0,787.56,638.28
2016,3,28,12,30,986.0,101.0,5.8,9.0,926.0,822.73,667.01
2016,3,28,12,45,762.5,210.5,5.8,9.0,844.5,733.86,595.44
2016,3,28,13,0,539.0,320.0,5.8,9.0,763.0,651.27,526.47
2016,3,28,13,15,371.0,359.5,5.7,9.0,661.5,555.01,448.32
2016,3,28,13,30,203.0,399.0,5.6,9.0,560.0,472.02,380.32
2016,3,28,13,45,567.0,255.0,5.6,9.0,684.5,528.36,427.97
2016,3,28,14,0,931.0,111.0,5.6,9.0,809.0,560.72,452.08
2016,3,28,14,15,660.0,205.0,5.5,8.5,689.5,466.12,373.85
2016,3,28,14,30,389.0,299.0,5.4,8.0,570.0,402.97,322.69
2016,3,28,14,45,637.0,201.0,5.35,8.0,615.0,381.88,299.16
2016,3,28,15,0,885.0,103.0,5.3,8.0,660.0,342.52,256.13
2016,3,28,15,15,658.5,156.0,5.2,8.0,554.5,276.65,203.4
2016,3,28,15,30,432.0,209.0,5.1,8.0,449.0,237.1,176.43
2016,3,28,15,45,290.5,208.0,5.0,8.0,363.0,196.14,148.19
2016,3,28,16,0,149.0,207.0,4.9,8.0,277.0,170.56,134.62
2016,3,28,16,15,440.5,143.5,4.65,7.5,316.5,106.41,80.05
2016,3,28,16,30,732.0,80.0,4.4,7.0,356.0,52.43,42.33
2016,3,28,16,45,682.5,74.0,4.15,7.0,300.5,50.33,40.58
2016,3,28,17,0,633.0,68.0,3.9,7.0,245.0,48.14,38.62
2016,3,28,17,15,555.5,60.0,3.45,6.5,191.0,44.09,34.91
2016,3,28,17,30,478.0,52.0,3.0,6.0,137.0,39.89,30.84
2016,3,28,17,45,350.5,40.0,2.65,5.5,90.5,31.68,22.82
2016,3,28,18,0,223.0,28.0,2.3,5.0,44.0,22.05,11.96
2016,3,28,18,15,111.5,14.0,2.2,4.5,22.0,13.34,0.0
2016,3,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,18.5,2.4,5.0,36.0,122.08,66.74
2016,3,29,6,30,326.0,37.0,2.4,5.0,72.0,244.39,201.08
2016,3,29,6,45,433.0,47.5,2.4,5.5,122.0,331.57,281.08
2016,3,29,7,0,540.0,58.0,2.4,6.0,172.0,426.95,364.45
2016,3,29,7,15,605.0,65.0,2.35,6.5,226.5,498.1,424.34
2016,3,29,7,30,670.0,72.0,2.3,7.0,281.0,572.43,483.97
2016,3,29,7,45,722.0,75.0,2.3,7.5,337.5,634.93,531.11
2016,3,29,8,0,774.0,78.0,2.3,8.0,394.0,695.16,574.32
2016,3,29,8,15,803.0,81.5,2.25,8.5,447.5,742.58,606.21
2016,3,29,8,30,832.0,85.0,2.2,9.0,501.0,788.83,636.46
2016,3,29,8,45,856.0,87.0,2.15,9.5,551.0,827.61,660.57
2016,3,29,9,0,880.0,89.0,2.1,10.0,601.0,857.53,677.94
2016,3,29,9,15,895.0,91.5,2.05,10.0,645.0,884.81,694.58
2016,3,29,9,30,910.0,94.0,2.0,10.0,689.0,909.31,709.18
2016,3,29,9,45,921.0,96.0,1.95,10.5,727.5,926.7,717.53
2016,3,29,10,0,932.0,98.0,1.9,11.0,766.0,940.87,723.76
2016,3,29,10,15,940.5,99.0,1.9,11.0,797.5,948.35,727.47
2016,3,29,10,30,949.0,100.0,1.9,11.0,829.0,952.39,729.07
2016,3,29,10,45,736.5,207.0,1.95,11.0,783.0,879.16,678.42
2016,3,29,11,0,524.0,314.0,2.0,11.0,737.0,787.91,609.57
2016,3,29,11,15,453.0,346.0,2.05,11.0,716.5,746.04,578.49
2016,3,29,11,30,382.0,378.0,2.1,11.0,696.0,698.63,542.76
2016,3,29,11,45,198.0,316.5,2.15,11.5,481.5,475.27,374.63
2016,3,29,12,0,14.0,255.0,2.2,12.0,267.0,249.94,196.71
2016,3,29,12,15,14.0,254.5,2.25,12.0,266.5,248.38,196.23
2016,3,29,12,30,14.0,254.0,2.3,12.0,266.0,246.77,195.0
2016,3,29,12,45,7.0,179.0,2.35,12.0,185.0,171.53,135.07
2016,3,29,13,0,0.0,104.0,2.4,12.0,104.0,97.06,74.71
2016,3,29,13,15,0.0,109.5,2.45,11.5,109.5,102.1,79.16
2016,3,29,13,30,0.0,115.0,2.5,11.0,115.0,107.12,83.51
2016,3,29,13,45,8.5,189.0,2.55,11.0,195.5,178.9,142.27
2016,3,29,14,0,17.0,263.0,2.6,11.0,276.0,247.51,197.38
2016,3,29,14,15,8.5,198.5,2.6,11.0,205.0,185.45,147.6
2016,3,29,14,30,0.0,134.0,2.6,11.0,134.0,123.9,97.77
2016,3,29,14,45,192.0,199.0,2.65,11.0,320.5,232.3,183.17
2016,3,29,15,0,384.0,264.0,2.7,11.0,507.0,326.23,251.6
2016,3,29,15,15,222.0,251.5,2.65,10.5,390.0,259.27,201.22
2016,3,29,15,30,60.0,239.0,2.6,10.0,273.0,209.73,167.33
2016,3,29,15,45,431.5,162.5,2.6,10.0,369.0,175.89,123.47
2016,3,29,16,0,803.0,86.0,2.6,10.0,465.0,124.48,69.28
2016,3,29,16,15,770.0,81.5,2.4,9.5,411.0,73.91,45.66
2016,3,29,16,30,737.0,77.0,2.2,9.0,357.0,55.37,44.67
2016,3,29,16,45,690.5,71.0,2.0,9.0,302.0,47.87,38.03
2016,3,29,17,0,644.0,65.0,1.8,9.0,247.0,45.55,35.99
2016,3,29,17,15,570.0,57.5,1.6,8.5,193.0,41.81,32.6
2016,3,29,17,30,496.0,50.0,1.4,8.0,139.0,37.93,28.86
2016,3,29,17,45,377.0,38.5,1.25,7.5,92.5,30.12,21.31
2016,3,29,18,0,258.0,27.0,1.1,7.0,46.0,21.89,12.08
2016,3,29,18,15,129.0,13.5,1.1,6.5,23.0,12.87,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,200.5,16.5,0.85,4.5,39.0,139.33,87.63
2016,3,30,6,30,401.0,33.0,1.0,5.0,78.0,281.19,231.14
2016,3,30,6,45,500.0,41.5,1.2,6.0,129.0,364.41,306.14
2016,3,30,7,0,599.0,50.0,1.4,7.0,180.0,455.35,384.0
2016,3,30,7,15,659.0,56.0,1.4,7.5,235.5,520.2,437.41
2016,3,30,7,30,719.0,62.0,1.4,8.0,291.0,592.4,493.38
2016,3,30,7,45,758.0,66.5,1.4,8.5,346.0,649.61,534.34
2016,3,30,8,0,797.0,71.0,1.4,9.0,401.0,707.01,574.01
2016,3,30,8,15,824.5,74.5,1.4,9.5,454.0,753.9,604.73
2016,3,30,8,30,852.0,78.0,1.4,10.0,507.0,799.52,633.85
2016,3,30,8,45,871.0,81.0,1.4,10.5,556.5,829.1,651.04
2016,3,30,9,0,890.0,84.0,1.4,11.0,606.0,863.15,671.32
2016,3,30,9,15,904.0,86.5,1.5,11.0,650.0,889.8,688.81
2016,3,30,9,30,918.0,89.0,1.6,11.0,694.0,913.6,704.47
2016,3,30,9,45,928.0,91.0,1.7,11.5,732.0,930.23,714.01
2016,3,30,10,0,938.0,93.0,1.8,12.0,770.0,943.6,721.5
2016,3,30,10,15,654.0,221.0,1.95,12.0,702.0,836.96,647.61
2016,3,30,10,30,370.0,349.0,2.1,12.0,634.0,698.66,542.72
2016,3,30,10,45,288.0,379.0,2.25,12.5,605.5,650.07,505.5
2016,3,30,11,0,206.0,409.0,2.4,13.0,577.0,592.14,460.34
2016,3,30,11,15,315.5,384.0,2.45,13.0,645.5,660.76,513.62
2016,3,30,11,30,425.0,359.0,2.5,13.0,714.0,722.54,560.1
2016,3,30,11,45,410.5,369.0,2.65,13.0,714.0,700.78,543.87
2016,3,30,12,0,396.0,379.0,2.8,13.0,714.0,683.42,531.23
2016,3,30,12,15,281.0,406.5,2.9,13.0,644.0,604.22,470.71
2016,3,30,12,30,166.0,434.0,3.0,13.0,574.0,528.01,411.86
2016,3,30,12,45,215.5,423.0,3.1,13.5,603.0,542.06,423.16
2016,3,30,13,0,265.0,412.0,3.2,14.0,632.0,551.79,430.44
2016,3,30,13,15,609.0,255.5,3.25,13.5,746.0,614.93,484.02
2016,3,30,13,30,953.0,99.0,3.3,13.0,860.0,653.73,516.39
2016,3,30,13,45,945.0,98.5,3.35,13.0,833.0,606.09,477.68
2016,3,30,14,0,937.0,98.0,3.4,13.0,806.0,557.16,437.45
2016,3,30,14,15,927.5,96.5,3.4,13.0,772.5,505.63,393.98
2016,3,30,14,30,918.0,95.0,3.4,13.0,739.0,453.41,348.77
2016,3,30,14,45,905.0,93.0,3.4,13.0,698.5,399.09,300.82
2016,3,30,15,0,892.0,91.0,3.4,13.0,658.0,344.9,252.06
2016,3,30,15,15,875.0,88.5,3.4,12.5,612.0,289.67,202.62
2016,3,30,15,30,858.0,86.0,3.4,12.0,566.0,228.97,149.31
2016,3,30,15,45,834.0,83.0,3.4,12.0,515.5,174.46,103.7
2016,3,30,16,0,810.0,80.0,3.4,12.0,465.0,122.31,66.24
2016,3,30,16,15,778.5,76.0,3.25,11.5,411.5,71.73,42.07
2016,3,30,16,30,747.0,72.0,3.1,11.0,358.0,51.12,40.49
2016,3,30,16,45,700.5,67.0,3.0,10.5,303.0,49.24,39.02
2016,3,30,17,0,654.0,62.0,2.9,10.0,248.0,43.03,33.54
2016,3,30,17,15,583.5,54.5,2.65,9.5,194.5,39.17,30.05
2016,3,30,17,30,513.0,47.0,2.4,9.0,141.0,35.14,26.22
2016,3,30,17,45,393.0,36.5,2.15,8.5,94.5,28.14,19.48
2016,3,30,18,0,273.0,26.0,1.9,8.0,48.0,20.78,11.39
2016,3,30,18,15,136.5,13.0,1.85,7.5,24.0,12.39,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,198.5,17.5,1.2,6.0,40.5,142.08,96.48
2016,3,31,6,30,397.0,35.0,1.2,6.0,81.0,283.0,233.12
2016,3,31,6,45,494.0,43.5,1.2,6.5,132.0,365.45,306.95
2016,3,31,7,0,591.0,52.0,1.2,7.0,183.0,455.32,383.36
2016,3,31,7,15,649.5,58.0,1.15,7.5,238.0,523.06,438.13
2016,3,31,7,30,708.0,64.0,1.1,8.0,293.0,589.96,489.1
2016,3,31,7,45,749.0,68.0,1.1,8.5,348.0,647.77,530.12
2016,3,31,8,0,790.0,72.0,1.1,9.0,403.0,705.88,569.89
2016,3,31,8,15,817.0,75.5,1.15,9.5,456.0,752.22,600.45
2016,3,31,8,30,844.0,79.0,1.2,10.0,509.0,797.27,629.57
2016,3,31,8,45,866.0,81.0,1.25,10.5,558.5,827.93,648.07
2016,3,31,9,0,888.0,83.0,1.3,11.0,608.0,863.27,669.83
2016,3,31,9,15,902.5,85.0,1.4,11.5,652.0,889.75,685.94
2016,3,31,9,30,917.0,87.0,1.5,12.0,696.0,913.4,700.2
2016,3,31,9,45,929.0,88.5,1.6,12.5,734.0,931.24,710.56
2016,3,31,10,0,941.0,90.0,1.7,13.0,772.0,945.85,718.87
2016,3,31,10,15,948.5,91.0,1.85,13.0,803.0,952.5,723.92
2016,3,31,10,30,956.0,92.0,2.0,13.0,834.0,955.69,726.78
2016,3,31,10,45,962.0,92.5,2.2,13.5,857.5,953.47,725.29
2016,3,31,11,0,968.0,93.0,2.4,14.0,881.0,947.71,721.4
2016,3,31,11,15,971.0,94.0,2.55,14.0,896.5,936.32,714.54
2016,3,31,11,30,974.0,95.0,2.7,14.0,912.0,921.46,705.33
2016,3,31,11,45,976.0,95.0,2.85,14.5,919.0,901.35,691.2
2016,3,31,12,0,978.0,95.0,3.0,15.0,926.0,877.96,674.78
2016,3,31,12,15,977.5,95.0,3.1,15.0,924.5,849.45,655.63
2016,3,31,12,30,977.0,95.0,3.2,15.0,923.0,817.99,634.31
2016,3,31,12,45,975.5,94.0,3.35,15.0,913.0,782.09,609.89
2016,3,31,13,0,974.0,93.0,3.5,15.0,903.0,743.61,582.76
2016,3,31,13,15,970.0,92.5,3.6,15.0,884.5,701.59,550.78
2016,3,31,13,30,966.0,92.0,3.7,15.0,866.0,657.51,516.44
2016,3,31,13,45,960.5,90.5,3.85,15.0,840.0,609.85,478.62
2016,3,31,14,0,955.0,89.0,4.0,15.0,814.0,560.68,438.48
2016,3,31,14,15,946.5,87.5,4.05,14.5,781.0,508.84,395.62
2016,3,31,14,30,938.0,86.0,4.1,14.0,748.0,456.18,350.72
2016,3,31,14,45,926.5,84.5,4.15,14.0,708.0,401.88,302.67
2016,3,31,15,0,915.0,83.0,4.2,14.0,668.0,347.53,253.59
2016,3,31,15,15,900.0,80.5,4.15,13.5,622.0,291.68,203.32
2016,3,31,15,30,885.0,78.0,4.1,13.0,576.0,236.62,154.27
2016,3,31,15,45,863.5,75.5,4.1,13.0,526.0,181.64,108.01
2016,3,31,16,0,842.0,73.0,4.1,13.0,476.0,121.61,63.72
2016,3,31,16,15,812.5,69.5,3.95,12.5,422.0,69.68,38.34
2016,3,31,16,30,783.0,66.0,3.8,12.0,368.0,46.32,36.01
2016,3,31,16,45,738.5,62.0,3.65,11.5,313.0,45.02,35.06
2016,3,31,17,0,694.0,58.0,3.5,11.0,258.0,43.74,34.03
2016,3,31,17,15,627.5,51.5,3.2,10.0,203.5,40.17,30.89
2016,3,31,17,30,561.0,45.0,2.9,9.0,149.0,33.35,24.61
2016,3,31,17,45,445.0,35.5,2.6,8.5,101.0,27.16,18.64
2016,3,31,18,0,329.0,26.0,2.3,8.0,53.0,20.68,11.53
2016,3,31,18,15,164.5,13.0,2.15,7.5,26.5,12.39,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.5,18.5,1.75,6.0,42.5,144.38,103.55
2016,4,1,6,30,391.0,37.0,1.8,6.0,85.0,283.66,235.31
2016,4,1,6,45,487.0,46.0,1.85,6.5,136.0,366.44,309.81
2016,4,1,7,0,583.0,55.0,1.9,7.0,187.0,456.46,387.16
2016,4,1,7,15,640.5,61.5,1.85,7.5,241.5,524.14,442.64
2016,4,1,7,30,698.0,68.0,1.8,8.0,296.0,594.48,497.28
2016,4,1,7,45,740.0,72.0,1.8,8.5,351.5,648.83,536.36
2016,4,1,8,0,782.0,76.0,1.8,9.0,407.0,707.56,577.47
2016,4,1,8,15,809.0,79.5,1.75,9.5,459.5,753.71,607.56
2016,4,1,8,30,836.0,83.0,1.7,10.0,512.0,798.59,636.0
2016,4,1,8,45,857.0,85.0,1.7,11.0,560.5,835.0,657.08
2016,4,1,9,0,878.0,87.0,1.7,12.0,609.0,862.39,671.52
2016,4,1,9,15,892.0,89.5,1.7,12.0,652.5,888.78,687.7
2016,4,1,9,30,906.0,92.0,1.7,12.0,696.0,912.35,701.93
2016,4,1,9,45,917.0,93.5,1.7,12.5,734.0,929.09,710.25
2016,4,1,10,0,928.0,95.0,1.7,13.0,772.0,942.64,716.55
2016,4,1,10,15,935.5,96.0,1.7,13.5,802.5,949.16,718.25
2016,4,1,10,30,943.0,97.0,1.7,14.0,833.0,952.25,717.9
2016,4,1,10,45,948.5,98.0,1.7,14.5,856.0,950.08,714.22
2016,4,1,11,0,954.0,99.0,1.7,15.0,879.0,944.4,708.44
2016,4,1,11,15,957.0,99.5,1.7,15.0,894.0,932.54,700.05
2016,4,1,11,30,960.0,100.0,1.7,15.0,909.0,917.27,689.57
2016,4,1,11,45,961.0,100.5,1.75,15.5,915.5,896.99,675.2
2016,4,1,12,0,962.0,101.0,1.8,16.0,922.0,873.52,658.77
2016,4,1,12,15,962.0,100.5,1.85,16.0,920.5,845.21,640.28
2016,4,1,12,30,962.0,100.0,1.9,16.0,919.0,814.0,619.73
2016,4,1,12,45,962.5,98.0,1.95,16.0,909.5,778.98,596.39
2016,4,1,13,0,963.0,96.0,2.0,16.0,900.0,741.32,570.45
2016,4,1,13,15,959.0,95.5,2.0,16.0,881.5,699.65,539.37
2016,4,1,13,30,955.0,95.0,2.0,16.0,863.0,655.96,506.11
2016,4,1,13,45,949.0,93.5,2.05,16.5,837.0,608.45,468.57
2016,4,1,14,0,943.0,92.0,2.1,17.0,811.0,559.5,428.99
2016,4,1,14,15,934.0,90.5,2.15,16.5,777.5,507.95,387.83
2016,4,1,14,30,925.0,89.0,2.2,16.0,744.0,455.66,344.63
2016,4,1,14,45,913.5,87.5,2.25,16.0,704.5,401.96,298.37
2016,4,1,15,0,902.0,86.0,2.3,16.0,665.0,348.24,250.99
2016,4,1,15,15,886.5,83.5,2.3,15.5,619.5,292.89,202.26
2016,4,1,15,30,871.0,81.0,2.3,15.0,574.0,238.41,154.59
2016,4,1,15,45,850.0,78.0,2.3,15.0,524.0,183.82,109.17
2016,4,1,16,0,829.0,75.0,2.3,15.0,474.0,124.17,65.31
2016,4,1,16,15,799.5,71.0,2.15,14.5,420.5,72.53,39.48
2016,4,1,16,30,770.0,67.0,2.0,14.0,367.0,46.94,36.27
2016,4,1,16,45,728.0,62.5,1.85,13.5,312.0,45.28,35.01
2016,4,1,17,0,686.0,58.0,1.7,13.0,257.0,43.58,33.64
2016,4,1,17,15,621.0,51.5,1.55,12.0,203.5,40.02,30.53
2016,4,1,17,30,556.0,45.0,1.4,11.0,150.0,33.21,24.33
2016,4,1,17,45,446.0,35.5,1.3,10.5,102.0,27.04,18.42
2016,4,1,18,0,336.0,26.0,1.2,10.0,54.0,20.55,11.52
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.0,12.39,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,39.5,5.5,0.9,6.5,6.5,0.0,0.0
2016,4,2,6,0,79.0,11.0,1.1,7.0,13.0,46.03,0.0
2016,4,2,6,15,228.0,25.5,1.2,7.5,50.5,172.59,127.98
2016,4,2,6,30,377.0,40.0,1.3,8.0,88.0,280.98,231.44
2016,4,2,6,45,463.5,50.5,1.4,8.5,138.0,360.01,301.66
2016,4,2,7,0,550.0,61.0,1.5,9.0,188.0,445.43,374.15
2016,4,2,7,15,608.5,68.0,1.5,9.5,242.5,513.49,429.22
2016,4,2,7,30,667.0,75.0,1.5,10.0,297.0,584.22,483.84
2016,4,2,7,45,699.5,82.5,1.5,11.0,350.0,638.56,521.57
2016,4,2,8,0,732.0,90.0,1.5,12.0,403.0,692.82,557.77
2016,4,2,8,15,760.5,94.5,1.6,12.5,455.5,735.71,586.45
2016,4,2,8,30,789.0,99.0,1.7,13.0,508.0,781.84,617.06
2016,4,2,8,45,802.5,106.0,1.8,14.0,555.0,816.71,637.99
2016,4,2,9,0,816.0,113.0,1.9,15.0,602.0,849.15,657.05
2016,4,2,9,15,832.0,116.0,1.95,15.5,645.5,876.66,673.26
2016,4,2,9,30,848.0,119.0,2.0,16.0,689.0,901.48,687.59
2016,4,2,9,45,856.5,123.5,2.1,16.5,725.5,918.34,697.08
2016,4,2,10,0,865.0,128.0,2.2,17.0,762.0,932.02,704.55
2016,4,2,10,15,873.5,130.0,2.2,17.0,792.5,939.69,708.41
2016,4,2,10,30,882.0,132.0,2.2,17.0,823.0,944.03,710.25
2016,4,2,10,45,887.0,134.0,2.2,17.5,845.5,935.32,702.19
2016,4,2,11,0,892.0,136.0,2.2,18.0,868.0,930.19,696.83
2016,4,2,11,15,895.5,136.5,2.15,18.0,883.0,918.96,688.32
2016,4,2,11,30,899.0,137.0,2.1,18.0,898.0,904.53,677.85
2016,4,2,11,45,901.5,137.0,2.05,18.0,904.5,885.63,664.52
2016,4,2,12,0,904.0,137.0,2.0,18.0,911.0,863.7,649.26
2016,4,2,12,15,903.0,136.5,1.95,18.0,909.0,835.62,629.93
2016,4,2,12,30,902.0,136.0,1.9,18.0,907.0,804.9,608.84
2016,4,2,12,45,916.0,125.5,1.85,18.0,900.5,773.37,587.19
2016,4,2,13,0,930.0,115.0,1.8,18.0,894.0,738.55,562.12
2016,4,2,13,15,925.0,114.0,1.8,18.0,875.5,696.8,531.44
2016,4,2,13,30,920.0,113.0,1.8,18.0,857.0,653.21,498.77
2016,4,2,13,45,910.5,113.0,1.85,18.0,830.0,606.34,463.13
2016,4,2,14,0,901.0,113.0,1.9,18.0,803.0,558.4,425.64
2016,4,2,14,15,891.0,111.5,1.9,17.5,769.5,508.11,385.8
2016,4,2,14,30,881.0,110.0,1.9,17.0,736.0,457.25,344.21
2016,4,2,14,45,861.5,110.5,1.95,17.0,695.0,399.22,295.59
2016,4,2,15,0,842.0,111.0,2.0,17.0,654.0,346.71,250.12
2016,4,2,15,15,642.5,162.0,2.0,16.5,559.5,285.47,203.41
2016,4,2,15,30,443.0,213.0,2.0,16.0,465.0,247.92,178.31
2016,4,2,15,45,594.0,157.0,2.0,16.0,463.0,199.7,132.46
2016,4,2,16,0,745.0,101.0,2.0,16.0,461.0,133.7,75.76
2016,4,2,16,15,711.5,96.0,1.9,15.5,408.5,85.3,50.75
2016,4,2,16,30,678.0,91.0,1.8,15.0,356.0,59.72,47.39
2016,4,2,16,45,626.0,85.0,1.7,14.5,301.5,58.05,46.19
2016,4,2,17,0,574.0,79.0,1.6,14.0,247.0,56.32,44.83
2016,4,2,17,15,503.5,69.5,1.45,13.0,195.0,51.42,40.6
2016,4,2,17,30,433.0,60.0,1.3,12.0,143.0,46.28,35.91
2016,4,2,17,45,322.5,46.5,1.2,11.5,97.0,35.69,26.01
2016,4,2,18,0,212.0,33.0,1.1,11.0,51.0,25.86,16.06
2016,4,2,18,15,106.0,16.5,1.0,10.5,25.5,15.73,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,6.5,0.9,7.5,7.5,0.0,0.0
2016,4,3,6,0,65.0,13.0,1.0,8.0,15.0,41.89,0.0
2016,4,3,6,15,201.0,29.5,1.0,8.0,52.5,165.48,125.4
2016,4,3,6,30,337.0,46.0,1.0,8.0,90.0,266.69,219.88
2016,4,3,6,45,427.0,57.5,1.05,8.5,140.5,348.13,291.25
2016,4,3,7,0,517.0,69.0,1.1,9.0,191.0,435.99,364.87
2016,4,3,7,15,576.5,77.5,1.05,9.5,245.5,505.76,420.26
2016,4,3,7,30,636.0,86.0,1.0,10.0,300.0,578.19,475.0
2016,4,3,7,45,675.5,92.5,1.0,11.0,354.0,635.58,514.94
2016,4,3,8,0,715.0,99.0,1.0,12.0,408.0,693.33,553.02
2016,4,3,8,15,744.5,104.0,1.05,12.5,460.5,741.19,584.36
2016,4,3,8,30,774.0,109.0,1.1,13.0,513.0,788.04,614.42
2016,4,3,8,45,794.5,113.5,1.15,13.5,561.0,821.11,634.4
2016,4,3,9,0,815.0,118.0,1.2,14.0,609.0,856.58,655.98
2016,4,3,9,15,831.0,121.0,1.25,14.0,652.5,884.05,673.14
2016,4,3,9,30,847.0,124.0,1.3,14.0,696.0,908.8,688.58
2016,4,3,9,45,857.0,127.0,1.4,14.5,733.0,925.26,698.01
2016,4,3,10,0,867.0,130.0,1.5,15.0,770.0,938.57,705.5
2016,4,3,10,15,875.5,132.0,1.55,15.0,800.5,946.17,709.95
2016,4,3,10,30,884.0,134.0,1.6,15.0,831.0,950.45,712.39
2016,4,3,10,45,891.5,134.5,1.65,15.5,854.0,942.25,705.42
2016,4,3,11,0,899.0,135.0,1.7,16.0,877.0,937.73,701.18
2016,4,3,11,15,902.5,136.0,1.7,16.0,891.5,926.87,693.48
2016,4,3,11,30,906.0,137.0,1.7,16.0,906.0,912.77,683.81
2016,4,3,11,45,778.0,213.0,1.7,16.5,877.5,866.41,651.34
2016,4,3,12,0,650.0,289.0,1.7,17.0,849.0,811.08,609.19
