Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,15,778.5,213.0,1.7,17.0,882.0,817.47,616.89
2016,4,3,12,30,907.0,137.0,1.7,17.0,915.0,811.69,613.99
2016,4,3,12,45,907.0,135.0,1.7,17.0,905.5,777.63,590.84
2016,4,3,13,0,907.0,133.0,1.7,17.0,896.0,741.14,564.6
2016,4,3,13,15,700.0,227.5,1.75,17.0,809.0,654.05,499.14
2016,4,3,13,30,493.0,322.0,1.8,17.0,722.0,578.68,441.72
2016,4,3,13,45,450.0,325.5,1.85,17.0,682.5,530.75,406.15
2016,4,3,14,0,407.0,329.0,1.9,17.0,643.0,489.26,374.57
2016,4,3,14,15,512.5,276.5,2.0,16.5,654.0,467.03,357.81
2016,4,3,14,30,618.0,224.0,2.1,16.0,665.0,437.98,333.79
2016,4,3,14,45,737.5,166.0,2.25,16.0,664.0,398.01,298.47
2016,4,3,15,0,857.0,108.0,2.4,16.0,663.0,350.86,254.76
2016,4,3,15,15,839.5,104.5,2.5,15.5,617.0,295.95,206.84
2016,4,3,15,30,822.0,101.0,2.6,15.0,571.0,242.3,160.13
2016,4,3,15,45,804.5,95.5,2.75,15.0,522.0,188.5,115.04
2016,4,3,16,0,787.0,90.0,2.9,15.0,473.0,136.42,76.4
2016,4,3,16,15,755.5,85.5,2.85,14.5,420.0,86.54,50.07
2016,4,3,16,30,724.0,81.0,2.8,14.0,367.0,52.21,40.92
2016,4,3,16,45,677.5,75.5,2.8,13.5,312.0,50.55,39.69
2016,4,3,17,0,631.0,70.0,2.8,13.0,257.0,48.81,38.29
2016,4,3,17,15,563.5,62.0,2.55,12.0,204.0,44.84,34.86
2016,4,3,17,30,496.0,54.0,2.3,11.0,151.0,40.69,31.06
2016,4,3,17,45,375.0,43.0,2.1,10.5,103.0,33.5,24.2
2016,4,3,18,0,254.0,32.0,1.9,10.0,55.0,25.96,16.38
2016,4,3,18,15,127.0,16.0,1.85,9.5,27.5,12.65,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,60.0,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,120.0,14.0,1.7,8.0,18.0,68.26,0.0
2016,4,4,6,15,271.5,27.0,1.85,8.5,58.0,199.71,154.85
2016,4,4,6,30,423.0,40.0,2.0,9.0,98.0,309.31,256.08
2016,4,4,6,45,511.0,48.5,2.2,9.5,149.5,389.31,327.19
2016,4,4,7,0,599.0,57.0,2.4,10.0,201.0,475.69,400.67
2016,4,4,7,15,655.0,63.0,2.45,10.5,256.0,542.9,455.32
2016,4,4,7,30,711.0,69.0,2.5,11.0,311.0,608.72,505.87
2016,4,4,7,45,749.0,73.0,2.6,11.5,366.5,664.84,546.62
2016,4,4,8,0,787.0,77.0,2.7,12.0,422.0,721.0,586.28
2016,4,4,8,15,814.0,81.0,2.7,12.5,474.5,768.0,617.58
2016,4,4,8,30,841.0,85.0,2.7,13.0,527.0,813.68,647.3
2016,4,4,8,45,862.5,87.0,2.75,13.5,576.5,850.63,670.55
2016,4,4,9,0,884.0,89.0,2.8,14.0,626.0,878.44,687.13
2016,4,4,9,15,899.0,91.5,2.85,14.0,670.5,905.71,704.64
2016,4,4,9,30,914.0,94.0,2.9,14.0,715.0,930.15,720.19
2016,4,4,9,45,924.5,96.0,2.95,14.5,753.0,946.95,729.14
2016,4,4,10,0,935.0,98.0,3.0,15.0,791.0,960.48,736.0
2016,4,4,10,15,943.5,99.5,3.05,15.0,822.5,968.28,740.44
2016,4,4,10,30,952.0,101.0,3.1,15.0,854.0,972.6,742.71
2016,4,4,10,45,955.5,103.5,3.2,15.5,877.5,969.95,739.38
2016,4,4,11,0,959.0,106.0,3.3,16.0,901.0,963.74,733.82
2016,4,4,11,15,963.0,107.0,3.35,16.0,916.5,952.93,726.26
2016,4,4,11,30,967.0,108.0,3.4,16.0,932.0,938.65,716.46
2016,4,4,11,45,967.0,109.5,3.45,16.0,939.0,918.1,702.44
2016,4,4,12,0,967.0,111.0,3.5,16.0,946.0,894.37,686.27
2016,4,4,12,15,967.0,111.0,3.55,16.0,945.0,866.14,666.96
2016,4,4,12,30,967.0,111.0,3.6,16.0,944.0,834.99,645.56
2016,4,4,12,45,965.5,110.5,3.7,16.5,934.5,799.53,620.06
2016,4,4,13,0,964.0,110.0,3.8,17.0,925.0,761.55,592.06
2016,4,4,13,15,961.0,109.5,3.85,16.5,907.0,720.22,561.81
2016,4,4,13,30,958.0,109.0,3.9,16.0,889.0,676.81,529.17
2016,4,4,13,45,952.5,107.5,4.0,16.0,863.0,629.23,491.65
2016,4,4,14,0,947.0,106.0,4.1,16.0,837.0,580.17,451.95
2016,4,4,14,15,939.0,104.0,4.1,16.0,803.5,528.25,408.72
2016,4,4,14,30,931.0,102.0,4.1,16.0,770.0,475.52,363.68
2016,4,4,14,45,923.0,98.5,4.1,16.0,730.0,420.97,316.05
2016,4,4,15,0,915.0,95.0,4.1,16.0,690.0,366.06,267.09
2016,4,4,15,15,899.0,92.5,4.05,15.5,644.0,309.75,217.08
2016,4,4,15,30,883.0,90.0,4.0,15.0,598.0,247.85,162.91
2016,4,4,15,45,863.5,86.5,4.0,14.5,547.0,192.09,115.87
2016,4,4,16,0,844.0,83.0,4.0,14.0,496.0,138.19,75.59
2016,4,4,16,15,813.5,79.0,3.8,13.5,441.0,85.56,47.08
2016,4,4,16,30,783.0,75.0,3.6,13.0,386.0,52.99,41.76
2016,4,4,16,45,737.0,70.5,3.45,12.5,329.5,51.61,40.78
2016,4,4,17,0,691.0,66.0,3.3,12.0,273.0,45.62,35.58
2016,4,4,17,15,622.5,59.0,2.9,11.0,217.0,42.31,32.72
2016,4,4,17,30,554.0,52.0,2.5,10.0,161.0,38.86,29.56
2016,4,4,17,45,433.0,42.0,2.1,9.5,111.0,32.49,23.44
2016,4,4,18,0,312.0,32.0,1.7,9.0,61.0,25.84,16.5
2016,4,4,18,15,156.0,16.0,1.6,8.5,30.5,12.79,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,92.0,7.5,1.2,6.5,11.0,7.15,0.0
2016,4,5,6,0,184.0,15.0,1.2,7.0,22.0,119.18,0.0
2016,4,5,6,15,340.5,26.0,1.35,7.5,65.0,234.29,184.73
2016,4,5,6,30,497.0,37.0,1.5,8.0,108.0,348.1,288.61
2016,4,5,6,45,584.0,44.0,1.65,9.0,162.0,424.31,355.64
2016,4,5,7,0,671.0,51.0,1.8,10.0,216.0,512.0,428.42
2016,4,5,7,15,722.5,56.0,1.8,10.5,272.5,578.36,480.87
2016,4,5,7,30,774.0,61.0,1.8,11.0,329.0,646.54,530.9
2016,4,5,7,45,809.5,64.5,1.85,12.0,385.5,702.2,568.84
2016,4,5,8,0,845.0,68.0,1.9,13.0,442.0,757.69,605.38
2016,4,5,8,15,869.0,71.0,2.0,13.5,495.0,796.0,630.08
2016,4,5,8,30,893.0,74.0,2.1,14.0,548.0,839.35,658.15
2016,4,5,8,45,911.0,76.5,2.25,15.0,597.5,875.15,679.66
2016,4,5,9,0,929.0,79.0,2.4,16.0,647.0,908.55,699.31
2016,4,5,9,15,941.5,80.5,2.45,16.5,691.0,933.26,713.25
2016,4,5,9,30,954.0,82.0,2.5,17.0,735.0,954.97,725.21
2016,4,5,9,45,963.5,83.5,2.55,17.5,772.5,970.77,733.25
2016,4,5,10,0,973.0,85.0,2.6,18.0,810.0,983.19,739.16
2016,4,5,10,15,979.5,86.0,2.55,18.0,840.5,988.83,741.13
2016,4,5,10,30,986.0,87.0,2.5,18.0,871.0,990.88,740.92
2016,4,5,10,45,989.5,88.5,2.45,18.5,893.5,987.15,735.66
2016,4,5,11,0,993.0,90.0,2.4,19.0,916.0,979.79,728.22
2016,4,5,11,15,995.5,90.5,2.4,19.0,930.5,966.91,719.23
2016,4,5,11,30,998.0,91.0,2.4,19.0,945.0,950.52,708.07
2016,4,5,11,45,998.5,91.0,2.45,19.5,951.0,928.51,692.42
2016,4,5,12,0,999.0,91.0,2.5,20.0,957.0,903.24,674.68
2016,4,5,12,15,998.0,91.0,2.6,20.0,954.5,873.62,655.7
2016,4,5,12,30,997.0,91.0,2.7,20.0,952.0,841.06,634.57
2016,4,5,12,45,992.5,91.5,2.8,20.5,941.0,803.63,608.71
2016,4,5,13,0,988.0,92.0,2.9,21.0,930.0,763.77,580.99
2016,4,5,13,15,984.0,91.5,2.9,21.0,911.0,721.1,549.61
2016,4,5,13,30,980.0,91.0,2.9,21.0,892.0,676.35,515.86
2016,4,5,13,45,973.5,90.0,2.95,21.0,865.0,627.89,478.77
2016,4,5,14,0,967.0,89.0,3.0,21.0,838.0,577.99,439.54
2016,4,5,14,15,959.0,87.5,2.95,21.0,804.0,525.74,397.14
2016,4,5,14,30,951.0,86.0,2.9,21.0,770.0,472.64,352.91
2016,4,5,14,45,939.0,84.5,2.85,21.0,729.5,417.45,305.97
2016,4,5,15,0,927.0,83.0,2.8,21.0,689.0,362.26,258.02
2016,4,5,15,15,912.5,81.0,2.65,20.5,643.0,306.26,209.26
2016,4,5,15,30,898.0,79.0,2.5,20.0,597.0,250.99,161.32
2016,4,5,15,45,877.0,76.0,2.35,20.0,546.0,194.91,114.78
2016,4,5,16,0,856.0,73.0,2.2,20.0,495.0,140.73,74.89
2016,4,5,16,15,828.0,70.0,2.0,19.0,441.0,81.24,41.07
2016,4,5,16,30,800.0,67.0,1.8,18.0,387.0,46.57,35.3
2016,4,5,16,45,758.5,62.5,1.6,17.5,331.0,44.9,34.07
2016,4,5,17,0,717.0,58.0,1.4,17.0,275.0,43.17,32.7
2016,4,5,17,15,654.0,52.0,1.3,16.0,220.0,40.02,30.04
2016,4,5,17,30,591.0,46.0,1.2,15.0,165.0,36.8,27.14
2016,4,5,17,45,482.5,37.5,1.2,14.5,115.0,28.36,19.36
2016,4,5,18,0,374.0,29.0,1.2,14.0,65.0,22.87,13.74
2016,4,5,18,15,187.0,14.5,1.2,13.5,32.5,11.32,0.0
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,77.5,8.5,1.15,11.5,12.0,40.71,0.0
2016,4,6,6,0,155.0,17.0,1.1,12.0,24.0,110.11,14.05
2016,4,6,6,15,305.0,29.5,1.1,13.0,66.5,221.54,172.7
2016,4,6,6,30,455.0,42.0,1.1,14.0,109.0,332.7,269.81
2016,4,6,6,45,538.0,50.5,1.15,15.0,162.0,411.77,336.38
2016,4,6,7,0,621.0,59.0,1.2,16.0,215.0,496.69,404.16
2016,4,6,7,15,675.0,65.5,1.3,16.5,271.0,564.4,456.5
2016,4,6,7,30,729.0,72.0,1.4,17.0,327.0,630.31,504.45
2016,4,6,7,45,761.0,77.5,1.55,17.5,382.0,684.5,542.14
2016,4,6,8,0,793.0,83.0,1.7,18.0,437.0,738.3,578.66
2016,4,6,8,15,818.5,87.0,1.75,18.5,490.0,784.31,607.98
2016,4,6,8,30,844.0,91.0,1.8,19.0,543.0,828.88,635.78
2016,4,6,8,45,622.0,169.5,1.85,20.0,519.0,748.92,575.6
2016,4,6,9,0,400.0,248.0,1.9,21.0,495.0,633.29,486.13
2016,4,6,9,15,650.0,177.0,1.95,21.5,610.0,797.98,605.94
2016,4,6,9,30,900.0,106.0,2.0,22.0,725.0,936.48,695.48
2016,4,6,9,45,740.0,181.0,2.05,22.5,708.0,890.34,661.17
2016,4,6,10,0,580.0,256.0,2.1,23.0,691.0,819.41,609.64
2016,4,6,10,15,562.5,277.5,2.05,23.0,713.0,822.2,609.96
2016,4,6,10,30,545.0,299.0,2.0,23.0,735.0,822.18,607.79
2016,4,6,10,45,579.5,296.0,1.95,23.5,770.5,841.61,619.03
2016,4,6,11,0,614.0,293.0,1.9,24.0,806.0,858.24,628.08
2016,4,6,11,15,546.5,326.0,1.85,24.0,788.5,817.88,598.27
2016,4,6,11,30,479.0,359.0,1.8,24.0,771.0,776.34,568.17
2016,4,6,11,45,493.0,360.5,1.8,24.5,787.0,773.19,565.08
2016,4,6,12,0,507.0,362.0,1.8,25.0,803.0,767.63,560.03
2016,4,6,12,15,722.0,243.0,1.7,25.0,870.0,806.51,590.06
2016,4,6,12,30,937.0,124.0,1.6,25.0,937.0,828.77,605.59
2016,4,6,12,45,752.0,224.5,1.55,25.0,872.0,755.24,553.16
2016,4,6,13,0,567.0,325.0,1.5,25.0,807.0,686.09,502.15
2016,4,6,13,15,584.5,307.5,1.4,25.0,795.5,654.54,480.12
2016,4,6,13,30,602.0,290.0,1.3,25.0,784.0,620.69,455.71
2016,4,6,13,45,749.5,206.5,1.25,25.0,802.0,600.37,441.88
2016,4,6,14,0,897.0,123.0,1.2,25.0,820.0,572.98,421.23
2016,4,6,14,15,887.0,121.0,1.05,25.0,786.0,522.3,381.34
2016,4,6,14,30,877.0,119.0,0.9,25.0,752.0,466.74,337.27
2016,4,6,14,45,757.0,153.0,0.8,25.0,678.5,399.63,285.57
2016,4,6,15,0,637.0,187.0,0.7,25.0,605.0,347.29,245.08
2016,4,6,15,15,606.5,179.5,0.6,24.5,555.5,296.47,204.73
2016,4,6,15,30,576.0,172.0,0.5,24.0,506.0,249.16,167.22
2016,4,6,15,45,640.5,137.0,0.4,23.5,478.5,196.38,122.81
2016,4,6,16,0,705.0,102.0,0.3,23.0,451.0,138.06,76.91
2016,4,6,16,15,481.0,131.5,0.3,22.0,358.0,110.72,72.08
2016,4,6,16,30,257.0,161.0,0.3,21.0,265.0,115.99,93.79
2016,4,6,16,45,230.5,142.5,0.3,20.5,225.5,104.59,84.64
2016,4,6,17,0,204.0,124.0,0.3,20.0,186.0,92.66,74.87
2016,4,6,17,15,179.0,101.0,0.4,19.0,148.0,77.1,61.85
2016,4,6,17,30,154.0,78.0,0.5,18.0,110.0,60.88,47.79
2016,4,6,17,45,112.0,56.5,0.6,17.5,76.0,45.05,33.58
2016,4,6,18,0,70.0,35.0,0.7,17.0,42.0,29.92,19.54
2016,4,6,18,15,35.0,17.5,0.7,16.5,21.0,15.42,0.0
2016,4,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,1.5,10.0,7.0,6.67,0.0
2016,4,7,6,0,0.0,14.0,1.6,10.0,14.0,12.99,0.0
2016,4,7,6,15,25.0,34.5,1.8,10.5,38.5,53.27,38.59
2016,4,7,6,30,50.0,55.0,2.0,11.0,63.0,100.62,80.55
2016,4,7,6,45,68.0,78.0,2.25,11.5,93.0,140.19,115.4
2016,4,7,7,0,86.0,101.0,2.5,12.0,123.0,180.09,149.81
2016,4,7,7,15,101.5,123.5,2.65,12.0,155.0,218.19,182.11
2016,4,7,7,30,117.0,146.0,2.8,12.0,187.0,256.79,214.12
2016,4,7,7,45,81.0,163.0,2.95,12.5,194.0,238.08,196.77
2016,4,7,8,0,45.0,180.0,3.1,13.0,201.0,228.28,186.63
2016,4,7,8,15,130.0,210.5,3.1,13.0,279.0,343.73,281.83
2016,4,7,8,30,215.0,241.0,3.1,13.0,357.0,450.3,366.77
2016,4,7,8,45,245.5,260.0,3.15,13.5,404.0,512.37,412.96
2016,4,7,9,0,276.0,279.0,3.2,14.0,451.0,561.19,448.56
2016,4,7,9,15,242.5,305.5,3.15,14.0,464.0,547.89,435.91
2016,4,7,9,30,209.0,332.0,3.1,14.0,477.0,545.71,431.87
2016,4,7,9,45,194.0,352.5,3.1,14.5,492.5,551.76,434.01
2016,4,7,10,0,179.0,373.0,3.1,15.0,508.0,556.51,435.18
2016,4,7,10,15,147.0,386.0,3.0,15.0,500.0,536.51,418.18
2016,4,7,10,30,115.0,399.0,2.9,15.0,492.0,505.24,393.12
2016,4,7,10,45,125.5,412.5,2.8,15.5,516.0,533.6,412.93
2016,4,7,11,0,136.0,426.0,2.7,16.0,540.0,550.37,423.77
2016,4,7,11,15,133.5,433.5,2.6,16.0,547.0,548.56,421.5
2016,4,7,11,30,131.0,441.0,2.5,16.0,554.0,546.11,418.94
2016,4,7,11,45,136.5,439.5,2.45,16.5,558.0,541.12,414.29
2016,4,7,12,0,142.0,438.0,2.4,17.0,562.0,535.45,409.23
2016,4,7,12,15,135.5,441.5,2.35,17.0,560.0,524.24,400.55
2016,4,7,12,30,129.0,445.0,2.3,17.0,558.0,512.82,391.79
2016,4,7,12,45,137.5,441.0,2.3,17.0,560.0,505.48,386.61
2016,4,7,13,0,146.0,437.0,2.3,17.0,562.0,497.25,380.72
2016,4,7,13,15,178.0,426.5,2.3,17.0,575.5,497.78,381.65
2016,4,7,13,30,210.0,416.0,2.3,17.0,589.0,495.58,380.28
2016,4,7,13,45,247.5,395.5,2.35,17.0,593.5,485.34,372.96
2016,4,7,14,0,285.0,375.0,2.4,17.0,598.0,467.2,359.36
2016,4,7,14,15,191.0,360.5,2.45,16.5,507.0,397.37,306.97
2016,4,7,14,30,97.0,346.0,2.5,16.0,416.0,337.89,262.51
2016,4,7,14,45,85.0,322.0,2.55,16.0,381.5,305.69,237.98
2016,4,7,15,0,73.0,298.0,2.6,16.0,347.0,275.0,214.39
2016,4,7,15,15,77.0,279.0,2.6,15.5,327.0,253.76,198.03
2016,4,7,15,30,81.0,260.0,2.6,15.0,307.0,232.17,181.17
2016,4,7,15,45,190.5,232.5,2.65,15.0,331.0,213.73,161.98
2016,4,7,16,0,300.0,205.0,2.7,15.0,355.0,183.22,133.72
2016,4,7,16,15,411.0,161.5,2.65,14.5,342.0,130.23,92.23
2016,4,7,16,30,522.0,118.0,2.6,14.0,329.0,79.91,65.29
2016,4,7,16,45,470.5,110.5,2.55,14.0,280.5,76.79,62.82
2016,4,7,17,0,419.0,103.0,2.5,14.0,232.0,73.49,60.05
2016,4,7,17,15,367.0,88.0,2.3,13.5,185.0,64.29,52.0
2016,4,7,17,30,315.0,73.0,2.1,13.0,138.0,54.6,43.25
2016,4,7,17,45,236.5,55.5,1.95,12.5,96.0,42.37,31.96
2016,4,7,18,0,158.0,38.0,1.8,12.0,54.0,29.57,19.78
2016,4,7,18,15,79.0,19.0,1.8,11.5,27.0,15.91,0.93
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.2,9.5,4.5,4.29,0.0
2016,4,8,6,0,0.0,9.0,1.4,10.0,9.0,8.33,0.0
2016,4,8,6,15,0.0,24.5,1.5,10.0,24.5,22.74,13.33
2016,4,8,6,30,0.0,40.0,1.6,10.0,40.0,37.83,26.86
2016,4,8,6,45,0.0,58.5,1.7,10.5,58.5,56.95,43.63
2016,4,8,7,0,0.0,77.0,1.8,11.0,77.0,75.65,59.77
2016,4,8,7,15,0.0,98.0,1.75,11.0,98.0,96.97,77.91
2016,4,8,7,30,0.0,119.0,1.7,11.0,119.0,118.01,95.48
2016,4,8,7,45,0.0,88.0,1.7,11.0,88.0,82.87,65.43
2016,4,8,8,0,0.0,57.0,1.7,11.0,57.0,53.0,39.85
2016,4,8,8,15,0.0,97.0,1.65,11.0,97.0,90.99,71.85
2016,4,8,8,30,0.0,137.0,1.6,11.0,137.0,130.85,104.75
2016,4,8,8,45,2.5,158.0,1.55,11.5,160.0,153.64,122.94
2016,4,8,9,0,5.0,179.0,1.5,12.0,183.0,176.43,140.88
2016,4,8,9,15,2.5,107.0,1.5,12.0,109.0,102.42,79.98
2016,4,8,9,30,0.0,35.0,1.5,12.0,35.0,32.59,21.79
2016,4,8,9,45,20.0,178.5,1.55,12.0,194.0,194.92,155.85
2016,4,8,10,0,40.0,322.0,1.6,12.0,353.0,362.33,286.62
2016,4,8,10,15,63.0,356.0,1.65,12.0,406.5,416.37,327.14
2016,4,8,10,30,86.0,390.0,1.7,12.0,460.0,469.4,366.89
2016,4,8,10,45,89.5,403.0,1.75,12.0,477.5,481.63,375.37
2016,4,8,11,0,93.0,416.0,1.8,12.0,495.0,493.21,383.69
2016,4,8,11,15,121.0,431.0,1.8,12.0,535.0,535.27,415.0
2016,4,8,11,30,149.0,446.0,1.8,12.0,575.0,566.76,438.1
2016,4,8,11,45,97.0,419.5,1.85,12.5,504.0,483.54,374.7
2016,4,8,12,0,45.0,393.0,1.9,13.0,433.0,409.63,317.97
2016,4,8,12,15,60.5,409.0,1.95,13.0,462.0,432.2,335.78
2016,4,8,12,30,76.0,425.0,2.0,13.0,491.0,453.14,351.71
2016,4,8,12,45,76.5,420.0,2.05,13.0,486.5,442.46,343.75
2016,4,8,13,0,77.0,415.0,2.1,13.0,482.0,431.62,335.83
2016,4,8,13,15,38.5,268.5,2.1,13.0,302.0,270.83,212.71
2016,4,8,13,30,0.0,122.0,2.1,13.0,122.0,113.58,87.67
2016,4,8,13,45,5.5,171.5,2.1,13.0,176.0,161.71,127.02
2016,4,8,14,0,11.0,221.0,2.1,13.0,230.0,208.19,164.25
2016,4,8,14,15,5.5,135.5,2.1,13.0,140.0,128.14,100.0
2016,4,8,14,30,0.0,50.0,2.1,13.0,50.0,46.59,33.27
2016,4,8,14,45,0.0,79.5,2.1,13.0,79.5,74.13,56.29
2016,4,8,15,0,0.0,109.0,2.1,13.0,109.0,101.2,78.78
2016,4,8,15,15,0.0,60.0,2.05,12.5,60.0,55.87,41.41
2016,4,8,15,30,0.0,11.0,2.0,12.0,11.0,10.22,3.04
2016,4,8,15,45,0.0,66.0,1.95,12.0,66.0,61.43,46.56
2016,4,8,16,0,0.0,121.0,1.9,12.0,121.0,110.15,87.61
2016,4,8,16,15,0.0,63.5,1.75,12.0,63.5,59.07,44.82
2016,4,8,16,30,0.0,6.0,1.6,12.0,6.0,5.56,0.0
2016,4,8,16,45,0.0,5.0,1.5,12.0,5.0,4.63,0.0
2016,4,8,17,0,0.0,4.0,1.4,12.0,4.0,3.7,0.0
2016,4,8,17,15,0.0,3.0,1.25,11.5,3.0,2.78,0.0
2016,4,8,17,30,0.0,2.0,1.1,11.0,2.0,1.85,0.0
2016,4,8,17,45,0.0,1.5,1.0,11.0,1.5,1.39,0.0
2016,4,8,18,0,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,4,8,18,15,0.0,0.5,0.9,10.5,0.5,0.46,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.0,0.75,8.5,6.0,5.72,0.0
2016,4,9,6,0,0.0,12.0,0.8,9.0,12.0,11.12,1.12
2016,4,9,6,15,0.0,30.0,0.95,9.0,30.0,28.5,18.35
2016,4,9,6,30,0.0,48.0,1.1,9.0,48.0,47.48,35.32
2016,4,9,6,45,1.5,69.5,1.25,9.5,70.0,71.04,56.0
2016,4,9,7,0,3.0,91.0,1.4,10.0,92.0,94.09,75.87
2016,4,9,7,15,10.0,111.0,1.45,10.0,115.0,118.86,97.1
2016,4,9,7,30,17.0,131.0,1.5,10.0,138.0,143.95,118.21
2016,4,9,7,45,102.0,164.5,1.55,10.5,211.0,267.51,222.28
2016,4,9,8,0,187.0,198.0,1.6,11.0,284.0,374.98,309.0
2016,4,9,8,15,181.0,223.0,1.6,11.0,314.0,400.94,327.36
2016,4,9,8,30,175.0,248.0,1.6,11.0,344.0,425.59,344.91
2016,4,9,8,45,221.0,266.5,1.6,11.5,398.5,486.31,390.78
2016,4,9,9,0,267.0,285.0,1.6,12.0,453.0,561.35,445.66
2016,4,9,9,15,324.5,292.5,1.55,12.0,510.5,621.0,488.97
2016,4,9,9,30,382.0,300.0,1.5,12.0,568.0,680.91,531.58
2016,4,9,9,45,318.5,334.0,1.5,12.0,565.5,658.65,511.76
2016,4,9,10,0,255.0,368.0,1.5,12.0,563.0,633.51,490.73
2016,4,9,10,15,160.0,373.0,1.4,12.0,497.0,535.03,415.47
2016,4,9,10,30,65.0,378.0,1.3,12.0,431.0,437.63,340.09
2016,4,9,10,45,91.0,402.5,1.25,12.5,478.5,482.55,373.52
2016,4,9,11,0,117.0,427.0,1.2,13.0,526.0,534.75,410.36
2016,4,9,11,15,113.0,433.0,1.1,13.0,530.5,522.79,400.17
2016,4,9,11,30,109.0,439.0,1.0,13.0,535.0,519.14,396.52
2016,4,9,11,45,195.5,439.5,0.95,13.0,611.5,591.43,450.0
2016,4,9,12,0,282.0,440.0,0.9,13.0,688.0,656.46,496.12
2016,4,9,12,15,238.0,446.0,0.8,13.0,655.5,610.18,460.72
2016,4,9,12,30,194.0,452.0,0.7,13.0,623.0,569.21,430.13
2016,4,9,12,45,190.5,446.5,0.6,13.5,612.5,549.55,414.78
2016,4,9,13,0,187.0,441.0,0.5,14.0,602.0,529.75,399.1
2016,4,9,13,15,213.0,428.0,0.55,14.0,607.5,522.75,395.14
2016,4,9,13,30,239.0,415.0,0.6,14.0,613.0,513.49,389.17
2016,4,9,13,45,185.5,403.0,0.65,14.0,554.0,457.39,348.37
2016,4,9,14,0,132.0,391.0,0.7,14.0,495.0,405.92,310.9
2016,4,9,14,15,158.0,374.5,0.85,14.0,494.0,393.67,302.83
2016,4,9,14,30,184.0,358.0,1.0,14.0,493.0,378.94,291.93
2016,4,9,14,45,276.0,321.0,1.15,14.0,510.5,364.66,279.91
2016,4,9,15,0,368.0,284.0,1.3,14.0,528.0,347.11,263.58
2016,4,9,15,15,213.5,268.5,1.4,13.5,408.5,276.83,212.14
2016,4,9,15,30,59.0,253.0,1.5,13.0,289.0,223.23,175.37
2016,4,9,15,45,108.5,238.0,1.6,13.0,296.0,212.84,165.46
2016,4,9,16,0,158.0,223.0,1.7,13.0,303.0,189.42,145.21
2016,4,9,16,15,79.0,163.5,1.7,12.5,203.5,139.59,109.56
2016,4,9,16,30,0.0,104.0,1.7,12.0,104.0,94.16,78.3
2016,4,9,16,45,0.0,89.0,1.7,12.0,89.0,81.1,67.08
2016,4,9,17,0,0.0,74.0,1.7,12.0,74.0,67.91,55.52
2016,4,9,17,15,0.0,59.5,1.55,11.5,59.5,55.02,44.11
2016,4,9,17,30,0.0,45.0,1.4,11.0,45.0,41.82,32.18
2016,4,9,17,45,0.0,31.5,1.25,11.0,31.5,29.24,20.56
2016,4,9,18,0,0.0,18.0,1.1,11.0,18.0,16.69,8.89
2016,4,9,18,15,0.0,9.0,1.1,10.5,9.0,8.33,0.0
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,1.05,8.0,6.0,5.72,0.0
2016,4,10,6,0,0.0,12.0,1.2,8.0,12.0,11.12,1.86
2016,4,10,6,15,0.0,27.5,1.3,8.0,27.5,25.54,16.01
2016,4,10,6,30,0.0,43.0,1.4,8.0,43.0,40.92,29.85
2016,4,10,6,45,0.0,61.5,1.5,8.5,61.5,59.96,46.64
2016,4,10,7,0,0.0,80.0,1.6,9.0,80.0,78.61,62.79
2016,4,10,7,15,0.0,99.5,1.6,9.0,99.5,98.16,79.5
2016,4,10,7,30,0.0,119.0,1.6,9.0,119.0,117.5,95.71
2016,4,10,7,45,6.0,140.5,1.65,9.5,143.5,143.51,117.28
2016,4,10,8,0,12.0,162.0,1.7,10.0,168.0,169.71,138.6
2016,4,10,8,15,6.0,149.0,1.75,10.0,152.0,149.13,120.76
2016,4,10,8,30,0.0,136.0,1.8,10.0,136.0,129.7,104.03
2016,4,10,8,45,1.0,150.0,1.85,10.5,151.0,144.08,115.46
2016,4,10,9,0,2.0,164.0,1.9,11.0,166.0,158.45,126.7
2016,4,10,9,15,5.0,182.5,1.95,11.0,187.0,179.12,143.3
2016,4,10,9,30,8.0,201.0,2.0,11.0,208.0,199.75,159.72
2016,4,10,9,45,7.0,188.0,2.15,11.5,194.0,185.32,147.45
2016,4,10,10,0,6.0,175.0,2.3,12.0,180.0,171.26,135.63
2016,4,10,10,15,7.0,180.5,2.4,12.0,186.5,177.21,140.3
2016,4,10,10,30,8.0,186.0,2.5,12.0,193.0,183.12,144.91
2016,4,10,10,45,9.5,203.5,2.65,12.0,211.5,200.96,159.12
2016,4,10,11,0,11.0,221.0,2.8,12.0,230.0,218.62,173.09
2016,4,10,11,15,9.0,198.5,2.85,12.0,206.5,194.77,153.85
2016,4,10,11,30,7.0,176.0,2.9,12.0,183.0,171.25,134.9
2016,4,10,11,45,8.5,190.0,3.0,12.0,198.0,185.31,146.25
2016,4,10,12,0,10.0,204.0,3.1,12.0,213.0,199.16,157.33
2016,4,10,12,15,9.0,190.5,3.15,12.0,198.5,185.11,146.03
2016,4,10,12,30,8.0,177.0,3.2,12.0,184.0,171.21,134.88
2016,4,10,12,45,4.0,132.5,3.25,12.0,136.0,126.52,98.7
2016,4,10,13,0,0.0,88.0,3.3,12.0,88.0,82.22,62.48
2016,4,10,13,15,2.0,120.0,3.35,12.0,121.5,113.14,87.97
2016,4,10,13,30,4.0,152.0,3.4,12.0,155.0,143.57,112.84
2016,4,10,13,45,4.0,155.0,3.45,12.0,158.0,145.92,114.82
2016,4,10,14,0,4.0,158.0,3.5,12.0,161.0,148.21,116.83
2016,4,10,14,15,3.0,155.5,3.5,11.5,158.0,145.01,114.6
2016,4,10,14,30,2.0,153.0,3.5,11.0,155.0,141.9,112.46
2016,4,10,14,45,1.0,111.0,3.55,11.0,112.0,103.51,81.05
2016,4,10,15,0,0.0,69.0,3.6,11.0,69.0,64.3,48.59
2016,4,10,15,15,0.0,67.5,3.5,10.5,67.5,62.87,47.66
2016,4,10,15,30,0.0,66.0,3.4,10.0,66.0,61.45,46.7
2016,4,10,15,45,0.0,43.0,3.35,10.0,43.0,39.99,28.6
2016,4,10,16,0,0.0,20.0,3.3,10.0,20.0,18.57,10.34
2016,4,10,16,15,0.0,17.0,3.15,10.0,17.0,15.78,7.99
2016,4,10,16,30,0.0,14.0,3.0,10.0,14.0,12.98,6.13
2016,4,10,16,45,0.0,12.0,2.9,10.0,12.0,11.12,4.48
2016,4,10,17,0,0.0,10.0,2.8,10.0,10.0,9.26,2.81
2016,4,10,17,15,0.0,8.0,2.55,9.5,8.0,7.41,1.13
2016,4,10,17,30,0.0,6.0,2.3,9.0,6.0,5.55,0.0
2016,4,10,17,45,0.0,4.0,2.05,9.0,4.0,3.7,0.0
2016,4,10,18,0,0.0,2.0,1.8,9.0,2.0,1.85,0.0
2016,4,10,18,15,0.0,1.0,1.65,8.5,1.0,0.92,0.0
2016,4,10,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,7.5,0.8,7.5,7.5,7.15,0.0
2016,4,11,6,0,0.0,15.0,0.9,8.0,15.0,13.91,4.39
2016,4,11,6,15,0.0,33.5,0.85,8.0,33.5,32.35,21.89
2016,4,11,6,30,0.0,52.0,0.8,8.0,52.0,51.8,39.31
2016,4,11,6,45,3.0,73.5,0.8,8.5,74.5,76.16,60.73
2016,4,11,7,0,6.0,95.0,0.8,9.0,97.0,100.19,81.42
2016,4,11,7,15,13.0,115.5,0.85,9.0,120.5,125.67,103.16
2016,4,11,7,30,20.0,136.0,0.9,9.0,144.0,151.44,124.75
2016,4,11,7,45,34.0,162.5,1.0,9.5,178.0,200.64,165.3
2016,4,11,8,0,48.0,189.0,1.1,10.0,212.0,240.7,197.4
2016,4,11,8,15,88.0,220.5,1.2,10.0,267.5,308.55,252.4
2016,4,11,8,30,128.0,252.0,1.3,10.0,323.0,390.78,317.08
2016,4,11,8,45,95.5,266.0,1.45,10.5,322.0,363.79,293.39
2016,4,11,9,0,63.0,280.0,1.6,11.0,321.0,348.5,279.39
2016,4,11,9,15,49.5,285.0,1.65,11.0,318.5,339.09,271.01
2016,4,11,9,30,36.0,290.0,1.7,11.0,316.0,329.53,262.53
2016,4,11,9,45,65.0,329.5,1.75,11.5,379.0,396.41,314.15
2016,4,11,10,0,94.0,369.0,1.8,12.0,442.0,462.65,363.65
2016,4,11,10,15,72.0,367.5,1.8,12.5,424.5,436.88,341.87
2016,4,11,10,30,50.0,366.0,1.8,13.0,407.0,411.31,320.88
2016,4,11,10,45,58.5,385.0,1.85,13.5,434.5,434.98,338.15
2016,4,11,11,0,67.0,404.0,1.9,14.0,462.0,457.85,354.38
2016,4,11,11,15,57.5,399.5,1.95,14.0,449.5,440.32,340.75
2016,4,11,11,30,48.0,395.0,2.0,14.0,437.0,423.12,327.61
2016,4,11,11,45,38.0,374.0,2.05,14.0,407.5,389.96,302.54
2016,4,11,12,0,28.0,353.0,2.1,14.0,378.0,357.78,278.1
2016,4,11,12,15,26.0,345.5,2.1,14.0,369.0,345.61,268.92
2016,4,11,12,30,24.0,338.0,2.1,14.0,360.0,332.51,258.94
2016,4,11,12,45,21.0,316.5,2.15,14.0,335.5,308.5,240.67
2016,4,11,13,0,18.0,295.0,2.2,14.0,311.0,284.93,222.67
2016,4,11,13,15,20.5,304.5,2.25,14.0,322.5,293.32,229.45
2016,4,11,13,30,23.0,314.0,2.3,14.0,334.0,301.18,235.7
2016,4,11,13,45,17.0,272.5,2.35,14.0,287.0,258.76,202.9
2016,4,11,14,0,11.0,231.0,2.4,14.0,240.0,217.19,170.54
2016,4,11,14,15,11.0,227.5,2.4,14.0,236.5,212.74,167.34
2016,4,11,14,30,11.0,224.0,2.4,14.0,233.0,208.22,163.99
2016,4,11,14,45,5.5,182.0,2.45,14.0,186.5,168.26,132.38
2016,4,11,15,0,0.0,140.0,2.5,14.0,140.0,128.84,100.91
2016,4,11,15,15,0.0,138.5,2.45,14.0,138.5,127.12,99.84
2016,4,11,15,30,0.0,137.0,2.4,14.0,137.0,125.3,98.65
2016,4,11,15,45,0.0,142.0,2.4,14.0,142.0,128.8,101.86
2016,4,11,16,0,0.0,147.0,2.4,14.0,147.0,131.76,104.65
2016,4,11,16,15,0.0,123.5,2.3,13.5,123.5,111.31,88.26
2016,4,11,16,30,0.0,100.0,2.2,13.0,100.0,91.0,75.27
2016,4,11,16,45,0.0,86.0,2.15,13.0,86.0,78.72,64.71
2016,4,11,17,0,0.0,72.0,2.1,13.0,72.0,66.33,53.89
2016,4,11,17,15,269.0,62.5,1.9,12.5,121.0,44.61,34.61
2016,4,11,17,30,538.0,53.0,1.7,12.0,170.0,38.69,29.26
2016,4,11,17,45,443.5,43.5,1.5,11.5,122.0,32.84,23.76
2016,4,11,18,0,349.0,34.0,1.3,11.0,74.0,26.68,17.7
2016,4,11,18,15,174.5,17.0,1.25,10.5,37.0,13.05,3.12
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,88.0,13.0,1.85,7.5,19.5,51.24,0.0
2016,4,12,6,0,176.0,26.0,2.0,8.0,39.0,142.47,101.3
2016,4,12,6,15,289.5,40.0,2.1,8.0,82.0,229.55,189.04
2016,4,12,6,30,403.0,54.0,2.2,8.0,125.0,326.2,275.22
2016,4,12,6,45,483.5,62.5,2.3,8.5,176.5,403.73,342.61
2016,4,12,7,0,564.0,71.0,2.4,9.0,228.0,486.54,411.65
2016,4,12,7,15,361.0,113.5,2.35,9.0,221.5,411.48,347.53
2016,4,12,7,30,158.0,156.0,2.3,9.0,215.0,299.67,251.66
2016,4,12,7,45,79.0,145.0,2.25,9.5,174.5,213.77,178.16
2016,4,12,8,0,0.0,134.0,2.2,10.0,134.0,129.51,104.51
2016,4,12,8,15,22.5,182.0,2.1,10.0,195.0,197.88,161.84
2016,4,12,8,30,45.0,230.0,2.0,10.0,256.0,280.72,229.01
2016,4,12,8,45,27.0,215.0,1.9,10.5,231.0,245.37,198.48
2016,4,12,9,0,9.0,200.0,1.8,11.0,206.0,201.25,161.38
2016,4,12,9,15,37.0,260.5,1.8,11.5,286.5,300.47,240.83
2016,4,12,9,30,65.0,321.0,1.8,12.0,367.0,390.22,309.73
2016,4,12,9,45,470.0,220.0,1.85,12.5,580.0,689.44,544.07
2016,4,12,10,0,875.0,119.0,1.9,13.0,793.0,947.4,723.28
2016,4,12,10,15,599.5,253.5,1.95,13.0,723.5,842.71,646.11
2016,4,12,10,30,324.0,388.0,2.0,13.0,654.0,708.47,544.01
2016,4,12,10,45,220.5,409.5,2.15,13.0,593.0,618.36,477.89
2016,4,12,11,0,117.0,431.0,2.3,13.0,532.0,539.26,417.47
2016,4,12,11,15,118.5,439.0,2.4,13.0,542.5,541.71,419.75
2016,4,12,11,30,120.0,447.0,2.5,13.0,553.0,543.42,421.0
2016,4,12,11,45,126.0,445.0,2.7,13.5,557.0,538.6,417.25
2016,4,12,12,0,132.0,443.0,2.9,14.0,561.0,533.15,413.04
2016,4,12,12,15,85.0,406.5,2.95,13.5,482.0,449.84,350.56
2016,4,12,12,30,38.0,370.0,3.0,13.0,403.0,373.95,292.71
2016,4,12,12,45,35.0,364.5,3.15,13.0,395.5,362.43,284.29
2016,4,12,13,0,32.0,359.0,3.3,13.0,388.0,351.12,275.78
2016,4,12,13,15,33.0,351.0,3.35,13.0,380.0,340.5,267.81
2016,4,12,13,30,34.0,343.0,3.4,13.0,372.0,329.86,259.8
2016,4,12,13,45,431.0,247.0,3.45,13.0,590.0,462.42,367.63
2016,4,12,14,0,828.0,151.0,3.5,13.0,808.0,569.16,448.69
2016,4,12,14,15,817.0,148.5,3.55,12.5,774.5,519.93,408.09
2016,4,12,14,30,806.0,146.0,3.6,12.0,741.0,470.53,366.97
2016,4,12,14,45,794.0,142.0,3.65,12.0,702.0,419.53,322.8
2016,4,12,15,0,782.0,138.0,3.7,12.0,663.0,368.93,277.98
2016,4,12,15,15,763.5,134.0,3.75,12.0,618.0,311.59,227.36
2016,4,12,15,30,745.0,130.0,3.8,12.0,573.0,260.76,182.0
2016,4,12,15,45,722.5,124.5,3.85,12.0,524.5,209.79,138.02
2016,4,12,16,0,700.0,119.0,3.9,12.0,476.0,161.17,99.43
2016,4,12,16,15,666.5,113.0,3.85,11.5,424.0,114.03,69.35
2016,4,12,16,30,633.0,107.0,3.8,11.0,372.0,70.82,57.94
2016,4,12,16,45,583.0,100.5,3.8,10.5,318.5,68.54,56.26
2016,4,12,17,0,533.0,94.0,3.8,10.0,265.0,67.01,55.15
2016,4,12,17,15,467.5,84.0,3.65,9.5,213.5,60.98,49.86
2016,4,12,17,30,402.0,74.0,3.5,9.0,162.0,55.06,44.45
2016,4,12,17,45,301.0,59.5,3.35,9.0,115.5,45.23,35.15
2016,4,12,18,0,200.0,45.0,3.2,9.0,69.0,34.96,25.16
2016,4,12,18,15,100.0,22.5,3.05,8.5,34.5,17.61,6.89
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,15.0,2.15,6.5,20.0,43.44,0.0
2016,4,13,6,0,131.0,30.0,2.3,7.0,40.0,128.84,94.57
2016,4,13,6,15,243.5,46.5,2.3,7.0,83.5,215.04,178.07
2016,4,13,6,30,356.0,63.0,2.3,7.0,127.0,309.73,262.61
2016,4,13,6,45,433.5,74.5,2.35,7.5,178.5,385.27,328.4
2016,4,13,7,0,511.0,86.0,2.4,8.0,230.0,470.03,399.06
2016,4,13,7,15,564.5,94.5,2.35,8.5,284.0,537.25,452.47
2016,4,13,7,30,618.0,103.0,2.3,9.0,338.0,606.5,505.38
2016,4,13,7,45,666.0,106.0,2.3,9.5,393.5,666.72,548.95
2016,4,13,8,0,714.0,109.0,2.3,10.0,449.0,727.6,591.38
2016,4,13,8,15,741.5,113.5,2.3,10.5,500.0,773.51,621.63
2016,4,13,8,30,769.0,118.0,2.3,11.0,551.0,818.28,650.55
2016,4,13,8,45,798.5,117.5,2.3,11.5,600.5,853.23,671.95
2016,4,13,9,0,828.0,117.0,2.3,12.0,650.0,891.11,695.23
2016,4,13,9,15,842.5,120.0,2.35,12.0,692.5,917.2,711.78
2016,4,13,9,30,857.0,123.0,2.4,12.0,735.0,940.52,726.56
2016,4,13,9,45,883.5,117.0,2.5,12.5,775.5,954.39,734.06
2016,4,13,10,0,910.0,111.0,2.6,13.0,816.0,973.39,745.27
2016,4,13,10,15,917.0,112.5,2.65,13.0,845.5,979.25,748.43
2016,4,13,10,30,924.0,114.0,2.7,13.0,875.0,981.75,749.58
2016,4,13,10,45,928.0,115.5,2.75,13.5,896.5,978.07,745.31
2016,4,13,11,0,932.0,117.0,2.8,14.0,918.0,970.99,738.95
2016,4,13,11,15,934.5,118.0,2.85,14.0,932.0,958.7,730.55
2016,4,13,11,30,937.0,119.0,2.9,14.0,946.0,943.12,720.04
2016,4,13,11,45,936.0,120.5,3.0,14.5,951.0,921.82,704.74
2016,4,13,12,0,935.0,122.0,3.1,15.0,956.0,897.53,687.43
2016,4,13,12,15,934.5,121.5,3.15,15.0,953.5,868.92,668.03
2016,4,13,12,30,934.0,121.0,3.2,15.0,951.0,837.6,646.69
2016,4,13,12,45,938.0,116.5,3.3,15.0,941.5,803.4,623.46
2016,4,13,13,0,942.0,112.0,3.4,15.0,932.0,766.53,598.1
2016,4,13,13,15,938.0,111.0,3.5,15.0,913.5,724.86,567.28
2016,4,13,13,30,934.0,110.0,3.6,15.0,895.0,681.31,534.03
2016,4,13,13,45,925.0,110.5,3.7,15.0,867.5,634.45,497.38
2016,4,13,14,0,916.0,111.0,3.8,15.0,840.0,586.48,458.88
2016,4,13,14,15,907.0,109.5,3.9,14.5,806.5,535.95,418.14
2016,4,13,14,30,898.0,108.0,4.0,14.0,773.0,484.79,375.54
2016,4,13,14,45,881.0,108.0,4.1,14.0,732.0,431.35,329.27
2016,4,13,15,0,864.0,108.0,4.2,14.0,691.0,372.89,278.14
2016,4,13,15,15,848.0,105.0,4.15,13.5,645.5,318.39,229.61
2016,4,13,15,30,832.0,102.0,4.1,13.0,600.0,264.99,181.87
2016,4,13,15,45,807.0,100.0,4.1,13.0,549.5,212.2,136.03
2016,4,13,16,0,782.0,98.0,4.1,13.0,499.0,161.95,96.03
2016,4,13,16,15,752.5,93.0,3.95,12.5,446.0,105.98,58.86
2016,4,13,16,30,723.0,88.0,3.8,12.0,393.0,58.8,47.02
2016,4,13,16,45,681.5,82.5,3.65,12.0,338.5,54.42,43.31
2016,4,13,17,0,640.0,77.0,3.5,12.0,284.0,52.92,42.1
2016,4,13,17,15,578.5,69.0,3.1,11.0,230.0,49.21,38.97
2016,4,13,17,30,517.0,61.0,2.7,10.0,176.0,45.29,35.48
