Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,45,421.0,50.0,2.3,9.5,127.0,38.38,28.98
2016,4,13,18,0,325.0,39.0,1.9,9.0,78.0,31.1,21.85
2016,4,13,18,15,162.5,19.5,1.75,8.5,39.0,15.12,5.57
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,105.5,14.5,1.9,7.5,23.0,61.11,0.0
2016,4,14,6,0,211.0,29.0,2.0,8.0,46.0,168.33,127.43
2016,4,14,6,15,331.5,41.5,2.2,8.0,91.5,257.91,213.8
2016,4,14,6,30,452.0,54.0,2.4,8.0,137.0,357.91,302.65
2016,4,14,6,45,540.5,60.5,2.6,8.5,192.0,440.47,374.06
2016,4,14,7,0,629.0,67.0,2.8,9.0,247.0,528.81,447.42
2016,4,14,7,15,679.0,73.0,2.9,9.0,303.5,594.51,500.13
2016,4,14,7,30,729.0,79.0,3.0,9.0,360.0,662.03,551.53
2016,4,14,7,45,764.5,83.5,3.2,9.5,416.0,713.95,588.96
2016,4,14,8,0,800.0,88.0,3.4,10.0,472.0,769.79,628.63
2016,4,14,8,15,585.0,158.0,3.5,10.0,455.0,690.3,565.71
2016,4,14,8,30,370.0,228.0,3.6,10.0,438.0,584.14,478.02
2016,4,14,8,45,366.5,251.0,3.7,10.5,473.5,611.81,497.45
2016,4,14,9,0,363.0,274.0,3.8,11.0,509.0,637.59,514.48
2016,4,14,9,15,634.0,192.5,3.85,11.0,635.5,814.51,652.55
2016,4,14,9,30,905.0,111.0,3.9,11.0,762.0,965.72,759.4
2016,4,14,9,45,922.0,110.0,4.0,11.5,801.0,984.59,769.23
2016,4,14,10,0,939.0,109.0,4.1,12.0,840.0,1000.37,778.04
2016,4,14,10,15,946.0,110.5,4.15,12.0,869.5,1006.22,781.16
2016,4,14,10,30,953.0,112.0,4.2,12.0,899.0,1008.6,782.1
2016,4,14,10,45,956.0,114.0,4.3,12.5,921.0,1004.3,777.64
2016,4,14,11,0,959.0,116.0,4.4,13.0,943.0,996.51,771.04
2016,4,14,11,15,961.0,116.5,4.5,13.0,956.0,982.87,761.93
2016,4,14,11,30,963.0,117.0,4.6,13.0,969.0,965.89,750.57
2016,4,14,11,45,954.5,122.5,4.75,13.0,972.0,941.46,734.33
2016,4,14,12,0,946.0,128.0,4.9,13.0,975.0,914.19,715.98
2016,4,14,12,15,944.0,128.0,5.0,13.0,971.0,884.42,695.37
2016,4,14,12,30,942.0,128.0,5.1,13.0,967.0,852.01,672.71
2016,4,14,12,45,943.5,124.5,5.2,13.0,956.5,816.53,647.65
2016,4,14,13,0,945.0,121.0,5.3,13.0,946.0,778.52,620.5
2016,4,14,13,15,940.0,120.0,5.4,13.0,926.0,735.97,587.79
2016,4,14,13,30,935.0,119.0,5.5,13.0,906.0,691.61,552.83
2016,4,14,13,45,927.5,117.5,5.6,13.0,878.5,643.76,514.35
2016,4,14,14,0,920.0,116.0,5.7,13.0,851.0,594.72,473.94
2016,4,14,14,15,911.0,114.5,5.7,12.5,817.0,543.96,431.72
2016,4,14,14,30,902.0,113.0,5.7,12.0,783.0,492.56,387.75
2016,4,14,14,45,878.5,115.5,5.7,12.0,740.0,433.36,335.93
2016,4,14,15,0,855.0,118.0,5.7,12.0,697.0,380.08,287.92
2016,4,14,15,15,838.5,115.0,5.65,11.5,651.0,325.86,238.94
2016,4,14,15,30,822.0,112.0,5.6,11.0,605.0,272.84,190.92
2016,4,14,15,45,800.0,108.0,5.6,11.0,555.0,219.46,143.85
2016,4,14,16,0,778.0,104.0,5.6,11.0,505.0,168.33,102.32
2016,4,14,16,15,747.0,99.0,5.45,10.5,451.0,112.0,64.06
2016,4,14,16,30,716.0,94.0,5.3,10.0,397.0,65.07,53.01
2016,4,14,16,45,680.0,86.0,5.2,10.0,343.0,56.94,45.92
2016,4,14,17,0,644.0,78.0,5.1,10.0,289.0,53.58,43.02
2016,4,14,17,15,581.5,70.5,4.75,9.5,234.5,50.32,40.2
2016,4,14,17,30,519.0,63.0,4.4,9.0,180.0,46.9,37.08
2016,4,14,17,45,420.5,52.0,4.1,8.5,130.0,40.06,30.62
2016,4,14,18,0,322.0,41.0,3.8,8.0,80.0,32.86,23.53
2016,4,14,18,15,179.0,25.5,3.6,7.5,45.0,20.03,9.73
2016,4,14,18,30,36.0,10.0,3.4,7.0,10.0,9.53,0.0
2016,4,14,18,45,18.0,5.0,3.25,7.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,126.5,15.5,3.3,4.5,26.0,71.91,0.0
2016,4,15,6,0,253.0,31.0,3.4,5.0,52.0,192.7,150.92
2016,4,15,6,15,372.5,42.5,3.6,5.5,99.5,282.55,237.83
2016,4,15,6,30,492.0,54.0,3.8,6.0,147.0,383.09,327.99
2016,4,15,6,45,574.5,61.0,4.0,6.5,202.5,464.34,399.28
2016,4,15,7,0,657.0,68.0,4.2,7.0,258.0,550.89,472.31
2016,4,15,7,15,704.5,73.5,4.35,7.5,315.0,615.36,524.02
2016,4,15,7,30,752.0,79.0,4.5,8.0,372.0,677.31,571.18
2016,4,15,7,45,786.0,83.0,4.65,8.5,428.0,732.4,611.72
2016,4,15,8,0,820.0,87.0,4.8,9.0,484.0,787.1,651.12
2016,4,15,8,15,843.5,90.5,4.85,9.5,537.0,831.66,681.54
2016,4,15,8,30,867.0,94.0,4.9,10.0,590.0,874.58,710.3
2016,4,15,8,45,882.0,98.0,4.95,10.5,638.0,908.65,732.16
2016,4,15,9,0,897.0,102.0,5.0,11.0,686.0,932.62,746.51
2016,4,15,9,15,910.0,104.0,5.0,11.0,729.0,957.24,762.46
2016,4,15,9,30,923.0,106.0,5.0,11.0,772.0,978.96,776.33
2016,4,15,9,45,935.0,107.0,5.0,11.5,809.5,995.55,785.12
2016,4,15,10,0,947.0,108.0,5.0,12.0,847.0,1008.9,791.69
2016,4,15,10,15,953.5,109.0,5.0,12.0,877.0,1013.72,793.85
2016,4,15,10,30,960.0,110.0,5.0,12.0,907.0,1015.08,793.77
2016,4,15,10,45,962.0,112.5,5.0,12.5,928.0,1010.31,788.03
2016,4,15,11,0,964.0,115.0,5.0,13.0,949.0,1002.05,780.03
2016,4,15,11,15,966.5,115.5,5.05,13.0,963.0,988.76,770.55
2016,4,15,11,30,969.0,116.0,5.1,13.0,977.0,972.11,758.81
2016,4,15,11,45,972.0,115.0,5.15,13.5,983.0,951.15,742.65
2016,4,15,12,0,975.0,114.0,5.2,14.0,989.0,926.99,724.31
2016,4,15,12,15,974.0,114.0,5.25,14.0,986.0,897.42,703.51
2016,4,15,12,30,973.0,114.0,5.3,14.0,983.0,865.05,680.64
2016,4,15,12,45,974.0,111.0,5.4,14.5,972.5,828.78,653.82
2016,4,15,13,0,975.0,108.0,5.5,15.0,962.0,789.91,624.99
2016,4,15,13,15,970.5,107.0,5.55,15.0,942.0,746.68,592.4
2016,4,15,13,30,966.0,106.0,5.6,15.0,922.0,701.54,556.91
2016,4,15,13,45,962.0,103.5,5.65,15.0,895.5,653.67,518.53
2016,4,15,14,0,958.0,101.0,5.7,15.0,869.0,604.24,477.99
2016,4,15,14,15,949.0,99.5,5.7,14.5,834.0,551.86,434.79
2016,4,15,14,30,940.0,98.0,5.7,14.0,799.0,498.78,389.74
2016,4,15,14,45,931.0,95.0,5.7,14.0,758.5,444.01,341.39
2016,4,15,15,0,922.0,92.0,5.7,14.0,718.0,389.02,291.8
2016,4,15,15,15,907.0,89.5,5.6,14.0,671.0,332.73,240.53
2016,4,15,15,30,892.0,87.0,5.5,14.0,624.0,277.27,190.03
2016,4,15,15,45,872.0,83.5,5.4,14.0,573.0,221.22,140.7
2016,4,15,16,0,852.0,80.0,5.3,14.0,522.0,159.94,90.83
2016,4,15,16,15,824.5,76.5,5.0,13.5,467.5,107.2,55.99
2016,4,15,16,30,797.0,73.0,4.7,13.0,413.0,57.61,45.76
2016,4,15,16,45,758.0,68.5,4.45,12.5,356.5,48.59,37.99
2016,4,15,17,0,719.0,64.0,4.2,12.0,300.0,47.06,36.82
2016,4,15,17,15,662.0,58.0,3.7,11.5,245.0,44.12,34.3
2016,4,15,17,30,605.0,52.0,3.2,11.0,190.0,37.48,28.31
2016,4,15,17,45,513.5,43.5,2.75,10.5,139.0,32.43,23.56
2016,4,15,18,0,422.0,35.0,2.3,10.0,88.0,27.14,18.36
2016,4,15,18,15,263.5,22.5,2.15,9.5,50.0,17.74,8.24
2016,4,15,18,30,105.0,10.0,2.0,9.0,12.0,9.53,0.0
2016,4,15,18,45,52.5,5.0,1.85,8.5,6.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,159.5,14.5,0.75,7.5,28.5,105.68,0.0
2016,4,16,6,0,319.0,29.0,0.7,8.0,57.0,224.88,175.45
2016,4,16,6,15,430.5,39.5,0.75,8.5,105.5,312.22,256.75
2016,4,16,6,30,542.0,50.0,0.8,9.0,154.0,409.61,340.05
2016,4,16,6,45,612.0,57.0,0.9,10.0,209.5,484.94,401.83
2016,4,16,7,0,682.0,64.0,1.0,11.0,265.0,564.66,463.98
2016,4,16,7,15,726.0,69.0,1.05,11.5,321.5,623.14,506.63
2016,4,16,7,30,770.0,74.0,1.1,12.0,378.0,687.13,551.36
2016,4,16,7,45,801.5,78.0,1.2,12.5,433.0,740.8,587.66
2016,4,16,8,0,833.0,82.0,1.3,13.0,488.0,793.93,622.81
2016,4,16,8,15,855.0,85.5,1.4,13.5,540.5,837.57,650.64
2016,4,16,8,30,877.0,89.0,1.5,14.0,593.0,879.49,676.99
2016,4,16,8,45,893.5,91.5,1.6,15.0,641.5,905.98,691.27
2016,4,16,9,0,910.0,94.0,1.7,16.0,690.0,937.33,708.89
2016,4,16,9,15,922.0,96.0,1.7,16.0,732.5,961.33,722.78
2016,4,16,9,30,934.0,98.0,1.7,16.0,775.0,982.35,734.81
2016,4,16,9,45,946.5,97.5,1.75,16.5,812.5,997.91,742.66
2016,4,16,10,0,959.0,97.0,1.8,17.0,850.0,1010.25,748.56
2016,4,16,10,15,965.0,98.5,1.85,17.5,879.5,1015.29,749.87
2016,4,16,10,30,971.0,100.0,1.9,18.0,909.0,1016.81,749.11
2016,4,16,10,45,974.0,101.5,2.0,18.5,930.5,1011.99,745.07
2016,4,16,11,0,977.0,103.0,2.1,19.0,952.0,1003.65,738.89
2016,4,16,11,15,979.5,103.5,2.15,19.0,965.5,990.35,730.4
2016,4,16,11,30,982.0,104.0,2.2,19.0,979.0,973.65,719.79
2016,4,16,11,45,981.5,105.0,2.3,19.5,984.0,951.51,704.84
2016,4,16,12,0,981.0,106.0,2.4,20.0,989.0,926.24,687.83
2016,4,16,12,15,980.0,106.0,2.45,20.0,986.0,896.62,668.72
2016,4,16,12,30,979.0,106.0,2.5,20.0,983.0,864.18,647.63
2016,4,16,12,45,980.0,103.5,2.55,20.0,972.5,828.26,624.02
2016,4,16,13,0,981.0,101.0,2.6,20.0,962.0,789.72,598.42
2016,4,16,13,15,977.0,100.0,2.6,20.0,942.5,746.68,568.19
2016,4,16,13,30,973.0,99.0,2.6,20.0,923.0,701.68,534.83
2016,4,16,13,45,968.0,97.0,2.65,20.0,896.0,653.44,498.55
2016,4,16,14,0,963.0,95.0,2.7,20.0,869.0,603.72,460.14
2016,4,16,14,15,955.0,94.0,2.7,20.0,835.0,552.09,418.98
2016,4,16,14,30,947.0,93.0,2.7,20.0,801.0,499.67,375.99
2016,4,16,14,45,934.5,91.5,2.7,20.0,759.5,444.49,329.75
2016,4,16,15,0,922.0,90.0,2.7,20.0,718.0,389.42,282.44
2016,4,16,15,15,907.5,87.5,2.6,19.5,672.0,333.31,233.88
2016,4,16,15,30,893.0,85.0,2.5,19.0,626.0,278.0,185.65
2016,4,16,15,45,872.5,82.5,2.45,19.0,575.0,222.62,138.35
2016,4,16,16,0,852.0,80.0,2.4,19.0,524.0,162.03,90.25
2016,4,16,16,15,826.0,76.5,2.2,18.5,470.0,109.39,55.89
2016,4,16,16,30,800.0,73.0,2.0,18.0,416.0,59.73,37.06
2016,4,16,16,45,763.0,68.5,1.8,17.5,360.0,48.49,37.13
2016,4,16,17,0,726.0,64.0,1.6,17.0,304.0,46.96,35.99
2016,4,16,17,15,671.0,58.0,1.45,16.0,249.0,44.01,33.6
2016,4,16,17,30,616.0,52.0,1.3,15.0,194.0,37.38,27.78
2016,4,16,17,45,528.5,43.5,1.2,14.0,142.5,32.33,23.16
2016,4,16,18,0,441.0,35.0,1.1,13.0,91.0,27.03,18.08
2016,4,16,18,15,287.0,22.5,1.1,12.5,52.5,17.65,8.32
2016,4,16,18,30,133.0,10.0,1.1,12.0,14.0,9.53,0.0
2016,4,16,18,45,66.5,5.0,1.15,11.5,7.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,169.5,14.5,0.9,10.5,30.0,111.85,7.13
2016,4,17,6,0,339.0,29.0,0.9,11.0,60.0,235.94,184.21
2016,4,17,6,15,446.0,39.0,1.1,11.5,108.5,321.47,262.84
2016,4,17,6,30,553.0,49.0,1.3,12.0,157.0,416.57,344.35
2016,4,17,6,45,617.0,56.0,1.5,13.0,211.5,488.65,403.77
2016,4,17,7,0,681.0,63.0,1.7,14.0,266.0,564.65,463.49
2016,4,17,7,15,724.0,68.0,1.8,14.5,322.0,622.66,506.18
2016,4,17,7,30,767.0,73.0,1.9,15.0,378.0,685.87,550.99
2016,4,17,7,45,796.0,77.5,2.0,16.0,432.5,738.09,585.29
2016,4,17,8,0,825.0,82.0,2.1,17.0,487.0,789.65,618.24
2016,4,17,8,15,847.0,85.0,2.25,17.5,539.0,832.46,645.88
2016,4,17,8,30,869.0,88.0,2.4,18.0,591.0,866.3,666.99
2016,4,17,8,45,884.0,91.5,2.55,18.5,638.5,899.75,687.75
2016,4,17,9,0,899.0,95.0,2.7,19.0,686.0,930.72,706.69
2016,4,17,9,15,911.0,97.0,2.75,19.5,729.0,954.52,719.87
2016,4,17,9,30,923.0,99.0,2.8,20.0,772.0,975.38,731.14
2016,4,17,9,45,934.5,99.5,2.9,20.5,808.5,991.01,739.42
2016,4,17,10,0,946.0,100.0,3.0,21.0,845.0,1003.41,745.7
2016,4,17,10,15,952.5,101.5,3.0,21.5,874.5,1008.84,746.64
2016,4,17,10,30,959.0,103.0,3.0,22.0,904.0,1010.79,745.5
2016,4,17,10,45,963.0,104.5,3.0,22.5,926.0,1006.9,740.71
2016,4,17,11,0,967.0,106.0,3.0,23.0,948.0,999.51,733.84
2016,4,17,11,15,970.0,106.5,2.95,23.0,962.0,986.73,724.61
2016,4,17,11,30,973.0,107.0,2.9,23.0,976.0,970.56,713.33
2016,4,17,11,45,974.0,107.0,2.9,23.0,982.0,948.86,698.93
2016,4,17,12,0,975.0,107.0,2.9,23.0,988.0,924.03,682.55
2016,4,17,12,15,975.0,107.0,2.85,23.0,985.5,895.35,663.26
2016,4,17,12,30,975.0,107.0,2.8,23.0,983.0,863.82,642.09
2016,4,17,12,45,975.0,105.5,2.8,23.0,972.5,828.2,618.43
2016,4,17,13,0,975.0,104.0,2.8,23.0,962.0,790.02,592.92
2016,4,17,13,15,971.5,103.0,2.8,23.0,943.0,747.53,563.31
2016,4,17,13,30,968.0,102.0,2.8,23.0,924.0,703.05,530.61
2016,4,17,13,45,964.5,100.0,2.8,23.0,898.0,655.89,495.22
2016,4,17,14,0,961.0,98.0,2.8,23.0,872.0,607.13,457.72
2016,4,17,14,15,953.5,96.5,2.75,22.5,838.0,555.41,417.63
2016,4,17,14,30,946.0,95.0,2.7,22.0,804.0,502.86,375.62
2016,4,17,14,45,937.5,92.0,2.7,22.0,764.0,448.06,330.05
2016,4,17,15,0,929.0,89.0,2.7,22.0,724.0,393.0,283.08
2016,4,17,15,15,915.5,87.0,2.6,21.5,678.0,337.25,235.12
2016,4,17,15,30,902.0,85.0,2.5,21.0,632.0,282.17,187.36
2016,4,17,15,45,885.0,81.5,2.4,21.0,582.0,226.18,139.67
2016,4,17,16,0,868.0,78.0,2.3,21.0,532.0,171.69,96.45
2016,4,17,16,15,842.5,74.5,2.1,20.0,478.0,111.11,55.78
2016,4,17,16,30,817.0,71.0,1.9,19.0,424.0,60.57,35.92
2016,4,17,16,45,782.0,66.5,1.7,18.5,368.0,46.85,35.53
2016,4,17,17,0,747.0,62.0,1.5,18.0,312.0,45.23,34.32
2016,4,17,17,15,694.0,56.5,1.4,17.0,256.0,42.64,32.24
2016,4,17,17,30,641.0,51.0,1.3,16.0,200.0,39.97,29.96
2016,4,17,17,45,553.5,43.0,1.25,15.5,148.0,31.83,22.57
2016,4,17,18,0,466.0,35.0,1.2,15.0,96.0,26.94,17.85
2016,4,17,18,15,310.0,23.5,1.15,14.5,56.0,18.48,9.11
2016,4,17,18,30,154.0,12.0,1.1,14.0,16.0,11.44,0.0
2016,4,17,18,45,77.0,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,175.0,15.0,0.4,13.5,32.0,116.67,30.15
2016,4,18,6,0,350.0,30.0,0.4,14.0,64.0,243.66,188.81
2016,4,18,6,15,454.5,40.0,0.45,14.5,113.0,328.76,264.1
2016,4,18,6,30,559.0,50.0,0.5,15.0,162.0,423.09,342.05
2016,4,18,6,45,626.0,56.5,0.55,15.5,217.0,496.88,400.69
2016,4,18,7,0,693.0,63.0,0.6,16.0,272.0,570.73,456.72
2016,4,18,7,15,735.0,68.0,0.75,16.5,328.0,632.69,501.07
2016,4,18,7,30,777.0,73.0,0.9,17.0,384.0,695.59,544.71
2016,4,18,7,45,805.5,77.0,1.05,17.5,439.0,747.14,579.16
2016,4,18,8,0,834.0,81.0,1.2,18.0,494.0,797.98,612.51
2016,4,18,8,15,855.5,84.0,1.3,18.5,546.0,840.6,639.03
2016,4,18,8,30,877.0,87.0,1.4,19.0,598.0,874.22,659.23
2016,4,18,8,45,892.0,90.0,1.5,19.5,645.5,907.24,678.96
2016,4,18,9,0,907.0,93.0,1.6,20.0,693.0,937.77,696.93
2016,4,18,9,15,919.0,95.0,1.65,20.5,735.5,961.69,709.85
2016,4,18,9,30,931.0,97.0,1.7,21.0,778.0,982.64,720.93
2016,4,18,9,45,943.0,97.0,1.8,21.5,815.0,998.24,729.31
2016,4,18,10,0,955.0,97.0,1.9,22.0,852.0,1010.6,735.75
2016,4,18,10,15,961.0,98.0,1.9,22.0,881.0,1015.03,737.37
2016,4,18,10,30,967.0,99.0,1.9,22.0,910.0,1015.99,737.01
2016,4,18,10,45,971.5,99.5,1.95,22.5,932.0,1011.5,732.59
2016,4,18,11,0,976.0,100.0,2.0,23.0,954.0,1003.51,726.13
2016,4,18,11,15,978.5,100.5,1.95,23.0,967.5,990.22,716.64
2016,4,18,11,30,981.0,101.0,1.9,23.0,981.0,973.54,705.15
2016,4,18,11,45,981.5,101.5,1.9,23.5,986.5,951.8,689.8
2016,4,18,12,0,982.0,102.0,1.9,24.0,992.0,926.92,672.56
2016,4,18,12,15,981.5,102.0,1.85,24.0,989.0,897.71,653.34
2016,4,18,12,30,981.0,102.0,1.8,24.0,986.0,865.67,632.3
2016,4,18,12,45,975.0,103.5,1.75,24.0,973.5,828.17,607.64
2016,4,18,13,0,969.0,105.0,1.7,24.0,961.0,788.47,581.44
2016,4,18,13,15,965.0,104.5,1.65,24.0,941.5,746.32,552.57
2016,4,18,13,30,961.0,104.0,1.6,24.0,922.0,702.23,520.72
2016,4,18,13,45,951.5,104.5,1.55,24.0,894.0,654.01,485.26
2016,4,18,14,0,942.0,105.0,1.5,24.0,866.0,604.7,448.16
2016,4,18,14,15,933.5,103.5,1.5,23.5,832.0,553.33,409.69
2016,4,18,14,30,925.0,102.0,1.5,23.0,798.0,501.27,369.34
2016,4,18,14,45,908.0,102.5,1.5,23.0,756.0,446.99,325.39
2016,4,18,15,0,891.0,103.0,1.5,23.0,714.0,393.27,280.72
2016,4,18,15,15,875.5,100.5,1.45,23.0,668.0,338.39,234.21
2016,4,18,15,30,860.0,98.0,1.4,23.0,622.0,278.01,183.28
2016,4,18,15,45,833.5,96.5,1.4,23.0,570.5,223.81,138.33
2016,4,18,16,0,807.0,95.0,1.4,23.0,519.0,172.29,98.34
2016,4,18,16,15,778.5,91.0,1.3,22.0,465.5,121.5,65.34
2016,4,18,16,30,750.0,87.0,1.2,21.0,412.0,74.04,45.98
2016,4,18,16,45,706.0,82.5,1.2,20.5,356.0,53.78,41.21
2016,4,18,17,0,662.0,78.0,1.2,20.0,300.0,53.02,40.8
2016,4,18,17,15,603.5,70.5,1.15,19.0,245.5,49.75,38.18
2016,4,18,17,30,545.0,63.0,1.1,18.0,191.0,46.29,35.26
2016,4,18,17,45,452.5,53.0,1.1,17.0,141.0,40.35,29.92
2016,4,18,18,0,360.0,43.0,1.1,16.0,91.0,34.12,24.03
2016,4,18,18,15,223.0,28.0,1.1,15.5,53.0,22.56,12.55
2016,4,18,18,30,86.0,13.0,1.1,15.0,15.0,12.39,0.0
2016,4,18,18,45,43.0,6.5,1.1,14.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,152.5,16.5,0.65,13.5,32.0,109.96,43.37
2016,4,19,6,0,305.0,33.0,0.7,14.0,64.0,224.97,176.01
2016,4,19,6,15,408.0,44.0,0.8,14.5,111.5,308.97,250.2
2016,4,19,6,30,511.0,55.0,0.9,15.0,159.0,401.95,327.98
2016,4,19,6,45,586.5,60.5,1.05,15.5,214.5,478.32,390.01
2016,4,19,7,0,662.0,66.0,1.2,16.0,270.0,559.38,453.1
2016,4,19,7,15,705.0,71.5,1.35,16.5,325.0,617.22,495.19
2016,4,19,7,30,748.0,77.0,1.5,17.0,380.0,680.52,539.76
2016,4,19,7,45,781.5,80.5,1.65,18.0,435.0,734.53,575.3
2016,4,19,8,0,815.0,84.0,1.8,19.0,490.0,788.16,609.71
2016,4,19,8,15,837.0,87.0,1.9,19.5,542.0,830.69,636.38
2016,4,19,8,30,859.0,90.0,2.0,20.0,594.0,871.55,661.64
2016,4,19,8,45,872.5,94.5,2.15,20.5,641.0,897.2,676.84
2016,4,19,9,0,886.0,99.0,2.3,21.0,688.0,927.67,695.39
2016,4,19,9,15,898.0,101.0,2.35,21.0,730.0,951.17,709.57
2016,4,19,9,30,910.0,103.0,2.4,21.0,772.0,971.78,721.96
2016,4,19,9,45,912.5,108.5,2.5,21.0,806.5,984.24,729.59
2016,4,19,10,0,915.0,114.0,2.6,21.0,841.0,993.29,735.18
2016,4,19,10,15,922.0,116.0,2.7,21.0,870.5,999.43,739.02
2016,4,19,10,30,929.0,118.0,2.8,21.0,900.0,1002.18,740.78
2016,4,19,10,45,927.5,122.5,2.9,21.5,920.0,996.14,735.48
2016,4,19,11,0,926.0,127.0,3.0,22.0,940.0,986.71,728.13
2016,4,19,11,15,674.5,260.0,3.05,22.0,856.5,885.22,659.27
2016,4,19,11,30,423.0,393.0,3.1,22.0,773.0,771.66,574.92
2016,4,19,11,45,675.0,264.0,3.15,22.0,875.0,852.32,638.15
2016,4,19,12,0,927.0,135.0,3.2,22.0,977.0,913.57,680.94
2016,4,19,12,15,927.0,135.0,3.2,21.5,974.5,885.8,662.95
2016,4,19,12,30,927.0,135.0,3.2,21.0,972.0,855.34,643.76
2016,4,19,12,45,922.0,136.0,3.25,21.0,961.0,819.46,619.77
2016,4,19,13,0,917.0,137.0,3.3,21.0,950.0,781.49,594.16
2016,4,19,13,15,673.5,249.5,3.25,21.0,840.0,677.93,515.39
2016,4,19,13,30,430.0,362.0,3.2,21.0,730.0,588.56,446.45
2016,4,19,13,45,400.5,364.0,3.2,21.0,698.0,551.84,419.06
2016,4,19,14,0,371.0,366.0,3.2,21.0,666.0,514.06,390.4
2016,4,19,14,15,359.5,353.0,3.15,20.5,634.5,475.2,361.45
2016,4,19,14,30,348.0,340.0,3.1,20.0,603.0,437.17,332.58
2016,4,19,14,45,258.5,335.0,3.05,20.0,525.0,375.22,285.41
2016,4,19,15,0,169.0,330.0,3.0,20.0,447.0,328.79,250.56
2016,4,19,15,15,346.5,265.5,2.9,19.5,484.5,312.26,233.21
2016,4,19,15,30,524.0,201.0,2.8,19.0,522.0,276.96,198.22
2016,4,19,15,45,435.0,206.0,2.7,18.5,458.0,232.52,164.64
2016,4,19,16,0,346.0,211.0,2.6,18.0,394.0,204.17,145.96
2016,4,19,16,15,361.0,184.5,2.4,17.5,358.5,164.0,116.16
2016,4,19,16,30,376.0,158.0,2.2,17.0,323.0,114.98,84.7
2016,4,19,16,45,346.5,144.0,2.0,16.5,280.5,105.51,86.98
2016,4,19,17,0,317.0,130.0,1.8,16.0,238.0,96.75,79.79
2016,4,19,17,15,432.5,97.5,1.7,15.5,217.0,70.29,56.85
2016,4,19,17,30,548.0,65.0,1.6,15.0,196.0,47.89,37.1
2016,4,19,17,45,470.0,53.5,1.5,14.5,145.5,40.68,30.54
2016,4,19,18,0,392.0,42.0,1.4,14.0,95.0,33.04,23.33
2016,4,19,18,15,248.5,28.0,1.3,13.5,56.0,22.43,12.78
2016,4,19,18,30,105.0,14.0,1.2,13.0,17.0,13.34,0.0
2016,4,19,18,45,52.5,7.0,1.2,13.0,8.5,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.5,17.0,0.8,9.5,34.0,116.5,58.79
2016,4,20,6,0,323.0,34.0,0.8,10.0,68.0,236.28,188.83
2016,4,20,6,15,425.0,45.0,0.9,10.5,117.0,320.93,264.25
2016,4,20,6,30,527.0,56.0,1.0,11.0,166.0,414.37,343.4
2016,4,20,6,45,599.0,62.0,1.1,12.0,221.0,489.98,404.53
2016,4,20,7,0,671.0,68.0,1.2,13.0,276.0,569.98,466.16
2016,4,20,7,15,713.5,73.5,1.2,13.5,332.0,631.76,510.19
2016,4,20,7,30,756.0,79.0,1.2,14.0,388.0,691.01,550.48
2016,4,20,7,45,790.5,81.5,1.25,15.0,443.5,744.92,585.05
2016,4,20,8,0,825.0,84.0,1.3,16.0,499.0,798.46,618.35
2016,4,20,8,15,846.5,87.5,1.45,16.5,551.0,841.43,645.95
2016,4,20,8,30,868.0,91.0,1.6,17.0,603.0,882.67,672.13
2016,4,20,8,45,882.0,94.5,1.8,17.5,650.0,907.7,687.72
2016,4,20,9,0,896.0,98.0,2.0,18.0,697.0,937.61,706.69
2016,4,20,9,15,908.0,100.5,2.05,18.0,739.5,961.81,721.39
2016,4,20,9,30,920.0,103.0,2.1,18.0,782.0,983.06,734.26
2016,4,20,9,45,929.0,104.5,2.2,18.5,818.0,997.27,741.77
2016,4,20,10,0,938.0,106.0,2.3,19.0,854.0,1008.23,747.3
2016,4,20,10,15,944.5,107.5,2.4,19.0,883.0,1013.46,750.63
2016,4,20,10,30,951.0,109.0,2.5,19.0,912.0,1015.25,751.9
2016,4,20,10,45,950.5,113.0,2.6,19.5,932.5,1009.6,746.99
2016,4,20,11,0,950.0,117.0,2.7,20.0,953.0,1000.5,739.99
2016,4,20,11,15,952.5,118.0,2.75,20.0,966.0,987.75,731.65
2016,4,20,11,30,955.0,119.0,2.8,20.0,979.0,971.69,721.23
2016,4,20,11,45,956.0,118.5,2.85,20.0,984.5,949.66,706.9
2016,4,20,12,0,957.0,118.0,2.9,20.0,990.0,924.58,690.58
2016,4,20,12,15,956.0,118.0,2.95,20.0,986.5,895.41,671.47
2016,4,20,12,30,955.0,118.0,3.0,20.0,983.0,863.53,650.44
2016,4,20,12,45,955.0,116.0,3.05,20.5,972.0,828.01,625.61
2016,4,20,13,0,955.0,114.0,3.1,21.0,961.0,790.04,598.98
2016,4,20,13,15,950.5,113.0,3.1,20.5,941.5,747.57,570.05
2016,4,20,13,30,946.0,112.0,3.1,20.0,922.0,703.26,538.12
2016,4,20,13,45,938.5,111.0,3.15,20.0,894.5,655.53,502.03
2016,4,20,14,0,931.0,110.0,3.2,20.0,867.0,606.59,464.09
2016,4,20,14,15,922.0,108.5,3.2,20.0,832.5,555.49,423.34
2016,4,20,14,30,913.0,107.0,3.2,20.0,798.0,503.77,380.98
2016,4,20,14,45,898.5,106.0,3.25,20.0,756.5,449.85,335.93
2016,4,20,15,0,884.0,105.0,3.3,20.0,715.0,396.27,290.04
2016,4,20,15,15,868.0,102.5,3.25,19.5,669.0,335.55,238.26
2016,4,20,15,30,852.0,100.0,3.2,19.0,623.0,281.62,191.24
2016,4,20,15,45,827.5,97.5,3.2,19.0,572.0,227.42,144.79
2016,4,20,16,0,803.0,95.0,3.2,19.0,521.0,175.68,103.15
2016,4,20,16,15,774.5,91.0,3.05,18.5,467.5,125.09,68.61
2016,4,20,16,30,746.0,87.0,2.9,18.0,414.0,77.81,47.31
2016,4,20,16,45,704.0,82.0,2.75,17.5,358.5,53.12,41.14
2016,4,20,17,0,662.0,77.0,2.6,17.0,303.0,51.95,40.35
2016,4,20,17,15,605.5,70.0,2.3,16.0,249.0,49.04,38.03
2016,4,20,17,30,549.0,63.0,2.0,15.0,195.0,45.99,35.44
2016,4,20,17,45,461.5,53.0,1.7,14.0,145.0,40.04,30.06
2016,4,20,18,0,374.0,43.0,1.4,13.0,95.0,33.79,24.14
2016,4,20,18,15,238.5,28.5,1.35,12.5,56.5,22.76,13.29
2016,4,20,18,30,103.0,14.0,1.3,12.0,18.0,13.34,0.0
2016,4,20,18,45,51.5,7.0,1.3,11.5,9.0,6.67,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,116.0,19.5,0.15,9.5,32.5,96.94,55.09
2016,4,21,6,0,232.0,39.0,0.1,10.0,65.0,195.01,155.45
2016,4,21,6,15,316.0,54.0,0.1,10.5,109.5,269.37,220.35
2016,4,21,6,30,400.0,69.0,0.1,11.0,154.0,351.17,288.47
2016,4,21,6,45,457.5,81.0,0.1,11.5,204.5,418.3,341.99
2016,4,21,7,0,515.0,93.0,0.1,12.0,255.0,493.47,399.04
2016,4,21,7,15,585.0,90.0,0.3,12.5,306.0,560.37,450.0
2016,4,21,7,30,655.0,87.0,0.5,13.0,357.0,629.52,500.36
2016,4,21,7,45,579.0,125.0,0.7,13.5,387.0,633.99,502.24
2016,4,21,8,0,503.0,163.0,0.9,14.0,417.0,625.19,493.73
2016,4,21,8,15,429.0,203.5,1.1,14.5,436.0,619.75,487.17
2016,4,21,8,30,355.0,244.0,1.3,15.0,455.0,594.97,466.48
2016,4,21,8,45,502.0,215.5,1.55,15.5,539.0,712.47,554.49
2016,4,21,9,0,649.0,187.0,1.8,16.0,623.0,826.49,635.72
2016,4,21,9,15,588.5,226.5,1.95,16.0,640.0,814.38,624.74
2016,4,21,9,30,528.0,266.0,2.1,16.0,657.0,803.32,615.08
2016,4,21,9,45,501.5,291.0,2.3,16.5,676.5,804.65,614.3
2016,4,21,10,0,475.0,316.0,2.5,17.0,696.0,803.05,611.35
2016,4,21,10,15,496.0,327.5,2.6,17.0,736.5,829.95,629.99
2016,4,21,10,30,517.0,339.0,2.7,17.0,777.0,854.45,646.69
2016,4,21,10,45,712.5,235.5,2.8,17.5,855.0,926.06,699.84
2016,4,21,11,0,908.0,132.0,2.9,18.0,933.0,978.42,733.41
2016,4,21,11,15,911.0,132.5,2.95,18.0,946.5,965.98,724.51
2016,4,21,11,30,914.0,133.0,3.0,18.0,960.0,950.37,714.16
2016,4,21,11,45,917.5,132.0,3.15,18.0,965.5,930.69,701.86
2016,4,21,12,0,921.0,131.0,3.3,18.0,971.0,908.0,687.45
2016,4,21,12,15,920.5,130.5,3.35,18.0,968.0,879.58,668.4
2016,4,21,12,30,920.0,130.0,3.4,18.0,965.0,848.55,647.49
2016,4,21,12,45,931.5,120.5,3.45,18.0,958.0,816.03,625.45
2016,4,21,13,0,943.0,111.0,3.5,18.0,951.0,780.45,601.09
2016,4,21,13,15,939.0,110.0,3.55,18.0,931.5,738.84,571.41
2016,4,21,13,30,935.0,109.0,3.6,18.0,912.0,695.38,538.67
2016,4,21,13,45,934.0,105.0,3.65,18.0,886.5,649.46,503.39
2016,4,21,14,0,933.0,101.0,3.7,18.0,861.0,601.82,465.87
2016,4,21,14,15,924.5,99.5,3.75,17.5,827.5,551.01,425.65
2016,4,21,14,30,916.0,98.0,3.8,17.0,794.0,499.52,383.59
2016,4,21,14,45,911.5,93.0,3.85,17.0,755.0,446.3,338.17
2016,4,21,15,0,907.0,88.0,3.9,17.0,716.0,392.49,291.05
2016,4,21,15,15,893.0,86.0,3.9,16.5,671.0,337.88,242.96
2016,4,21,15,30,879.0,84.0,3.9,16.0,626.0,284.03,195.04
2016,4,21,15,45,859.5,81.5,3.95,16.0,576.0,229.7,147.39
2016,4,21,16,0,840.0,79.0,4.0,16.0,526.0,170.0,98.19
2016,4,21,16,15,814.5,75.5,3.9,15.5,473.0,118.07,61.7
2016,4,21,16,30,789.0,72.0,3.8,15.0,420.0,69.05,38.64
2016,4,21,16,45,747.5,69.0,3.75,15.0,364.5,48.27,37.28
2016,4,21,17,0,706.0,66.0,3.7,15.0,309.0,47.98,37.16
2016,4,21,17,15,652.5,60.5,3.35,14.0,255.0,41.46,31.57
2016,4,21,17,30,599.0,55.0,3.0,13.0,201.0,39.22,29.67
2016,4,21,17,45,510.5,47.5,2.65,12.5,150.0,35.14,25.88
2016,4,21,18,0,422.0,40.0,2.3,12.0,99.0,30.9,21.72
2016,4,21,18,15,276.5,27.5,2.1,11.5,59.5,21.7,12.61
2016,4,21,18,30,131.0,15.0,1.9,11.0,20.0,11.94,0.0
2016,4,21,18,45,65.5,7.5,1.7,10.5,10.0,7.15,0.0
2016,4,21,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.0,1.9,9.5,15.0,13.91,3.79
2016,4,22,6,0,0.0,30.0,2.2,10.0,30.0,28.14,18.02
2016,4,22,6,15,0.0,50.0,2.35,10.0,50.0,49.67,37.06
2016,4,22,6,30,0.0,70.0,2.5,10.0,70.0,70.4,55.32
2016,4,22,6,45,4.0,90.5,2.65,10.5,92.0,93.84,75.59
2016,4,22,7,0,8.0,111.0,2.8,11.0,114.0,117.26,95.43
2016,4,22,7,15,13.0,130.5,2.9,11.0,136.0,140.32,114.81
2016,4,22,7,30,18.0,150.0,3.0,11.0,158.0,163.6,134.08
2016,4,22,7,45,9.0,146.5,3.2,11.5,150.5,150.5,122.1
2016,4,22,8,0,0.0,143.0,3.4,12.0,143.0,137.96,110.68
2016,4,22,8,15,6.5,172.0,3.55,12.0,176.0,172.65,139.22
2016,4,22,8,30,13.0,201.0,3.7,12.0,209.0,207.52,167.49
2016,4,22,8,45,10.5,198.5,3.85,12.5,205.5,201.47,161.63
2016,4,22,9,0,8.0,196.0,4.0,13.0,202.0,195.74,156.19
2016,4,22,9,15,6.5,182.0,4.15,13.0,187.0,179.65,142.8
2016,4,22,9,30,5.0,168.0,4.3,13.0,172.0,164.02,129.82
2016,4,22,9,45,3.0,153.5,4.45,13.0,156.0,147.76,116.33
2016,4,22,10,0,1.0,139.0,4.6,13.0,140.0,131.75,103.05
2016,4,22,10,15,15.0,239.5,4.7,13.0,252.5,242.34,192.58
2016,4,22,10,30,29.0,340.0,4.8,13.0,365.0,364.56,288.76
2016,4,22,10,45,19.0,267.0,4.95,13.0,284.0,271.36,214.95
2016,4,22,11,0,9.0,194.0,5.1,13.0,203.0,191.13,150.73
2016,4,22,11,15,32.0,307.5,5.25,13.0,337.0,326.67,259.12
2016,4,22,11,30,55.0,421.0,5.4,13.0,471.0,455.19,358.91
2016,4,22,11,45,32.5,310.5,5.55,13.0,340.5,324.55,256.84
2016,4,22,12,0,10.0,200.0,5.7,13.0,210.0,195.67,154.19
2016,4,22,12,15,23.5,295.0,5.75,12.5,317.0,296.66,235.51
2016,4,22,12,30,37.0,390.0,5.8,12.0,424.0,392.12,311.01
2016,4,22,12,45,23.0,291.0,5.85,12.0,312.0,287.13,228.13
2016,4,22,13,0,9.0,192.0,5.9,12.0,200.0,184.85,146.18
2016,4,22,13,15,9.0,192.0,5.95,12.0,200.0,184.14,145.81
2016,4,22,13,30,9.0,192.0,6.0,12.0,200.0,183.4,145.32
2016,4,22,13,45,265.5,254.0,6.05,12.0,471.5,381.09,307.64
2016,4,22,14,0,522.0,316.0,6.1,12.0,743.0,554.23,442.91
2016,4,22,14,15,306.0,339.0,6.0,11.5,587.5,439.36,350.83
2016,4,22,14,30,90.0,362.0,5.9,11.0,432.0,352.1,281.62
2016,4,22,14,45,90.0,343.0,5.8,11.0,409.5,328.58,262.91
2016,4,22,15,0,90.0,324.0,5.7,11.0,387.0,305.16,244.01
2016,4,22,15,15,45.0,231.5,5.55,11.0,263.0,212.95,170.33
2016,4,22,15,30,0.0,139.0,5.4,11.0,139.0,127.31,101.43
2016,4,22,15,45,72.5,189.0,5.3,11.0,228.0,175.75,139.04
2016,4,22,16,0,145.0,239.0,5.2,11.0,317.0,206.2,161.16
2016,4,22,16,15,456.0,160.5,5.1,10.5,369.5,150.32,103.87
2016,4,22,16,30,767.0,82.0,5.0,10.0,422.0,78.27,46.58
2016,4,22,16,45,732.0,77.0,4.9,10.0,367.5,54.54,43.68
2016,4,22,17,0,697.0,72.0,4.8,10.0,313.0,47.94,37.88
2016,4,22,17,15,642.0,66.0,4.45,9.5,258.5,45.64,35.96
2016,4,22,17,30,587.0,60.0,4.1,9.0,204.0,43.22,33.81
2016,4,22,17,45,498.5,51.5,3.75,9.0,153.0,38.47,29.29
2016,4,22,18,0,410.0,43.0,3.4,9.0,102.0,33.51,24.36
2016,4,22,18,15,266.0,30.0,3.05,8.5,62.0,23.93,14.82
2016,4,22,18,30,122.0,17.0,2.7,8.0,22.0,13.44,0.0
2016,4,22,18,45,61.0,8.5,2.4,8.0,11.0,8.1,0.0
2016,4,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,178.0,18.5,2.1,6.5,39.5,131.36,89.36
2016,4,23,6,0,356.0,37.0,2.3,7.0,79.0,259.76,213.93
2016,4,23,6,15,453.5,46.5,2.5,7.5,128.5,342.63,289.2
2016,4,23,6,30,551.0,56.0,2.7,8.0,178.0,433.55,368.47
2016,4,23,6,45,615.5,62.0,2.95,8.5,232.5,505.63,429.53
2016,4,23,7,0,680.0,68.0,3.2,9.0,287.0,581.49,491.22
2016,4,23,7,15,720.0,73.0,3.25,9.0,342.0,637.57,533.97
2016,4,23,7,30,760.0,78.0,3.3,9.0,397.0,698.69,579.5
2016,4,23,7,45,786.5,82.5,3.35,9.5,450.5,748.76,614.37
2016,4,23,8,0,813.0,87.0,3.4,10.0,504.0,798.02,647.91
2016,4,23,8,15,834.0,90.0,3.4,10.5,555.0,839.6,674.87
2016,4,23,8,30,855.0,93.0,3.4,11.0,606.0,879.46,700.19
2016,4,23,8,45,870.0,96.0,3.4,11.5,652.5,904.36,714.44
2016,4,23,9,0,885.0,99.0,3.4,12.0,699.0,934.31,732.34
2016,4,23,9,15,897.0,101.0,3.45,12.0,740.5,957.7,747.2
2016,4,23,9,30,909.0,103.0,3.5,12.0,782.0,978.21,760.15
2016,4,23,9,45,925.5,100.5,3.55,12.5,819.5,994.98,769.18
2016,4,23,10,0,942.0,98.0,3.6,13.0,857.0,1008.7,776.22
2016,4,23,10,15,948.0,99.0,3.7,13.0,885.5,1012.97,778.68
2016,4,23,10,30,954.0,100.0,3.8,13.0,914.0,1013.82,779.01
2016,4,23,10,45,957.0,101.5,3.9,13.5,934.5,1008.92,774.09
2016,4,23,11,0,960.0,103.0,4.0,14.0,955.0,1000.58,766.97
2016,4,23,11,15,962.5,103.5,4.05,14.0,968.0,987.37,757.73
2016,4,23,11,30,965.0,104.0,4.1,14.0,981.0,970.85,746.32
2016,4,23,11,45,965.0,104.5,4.15,14.5,986.0,948.9,729.85
2016,4,23,12,0,965.0,105.0,4.2,15.0,991.0,923.92,711.37
2016,4,23,12,15,964.5,105.0,4.2,15.0,988.0,895.13,691.32
2016,4,23,12,30,964.0,105.0,4.2,15.0,985.0,863.59,669.32
2016,4,23,12,45,962.0,104.0,4.2,15.0,973.5,827.37,643.92
2016,4,23,13,0,960.0,103.0,4.2,15.0,962.0,788.8,616.71
2016,4,23,13,15,956.0,102.0,4.2,15.0,942.5,746.67,586.34
2016,4,23,13,30,952.0,101.0,4.2,15.0,923.0,702.65,552.45
2016,4,23,13,45,941.5,102.5,4.2,15.0,895.0,655.22,515.16
2016,4,23,14,0,931.0,104.0,4.2,15.0,867.0,606.79,476.26
2016,4,23,14,15,922.5,102.5,4.25,15.0,833.0,556.1,434.84
2016,4,23,14,30,914.0,101.0,4.3,15.0,799.0,504.75,391.73
2016,4,23,14,45,895.5,102.5,4.35,15.0,757.0,451.34,345.89
2016,4,23,15,0,877.0,104.0,4.4,15.0,715.0,398.64,299.57
2016,4,23,15,15,861.5,101.5,4.4,14.5,669.5,338.49,247.01
2016,4,23,15,30,846.0,99.0,4.4,14.0,624.0,285.12,199.27
2016,4,23,15,45,819.0,98.0,4.45,14.0,573.0,231.98,152.49
2016,4,23,16,0,792.0,97.0,4.5,14.0,522.0,181.57,110.58
2016,4,23,16,15,764.0,92.5,4.4,13.5,469.0,131.2,74.32
2016,4,23,16,30,736.0,88.0,4.3,13.0,416.0,78.32,45.6
2016,4,23,16,45,690.5,84.5,4.25,12.5,361.0,54.51,43.21
2016,4,23,17,0,645.0,81.0,4.2,12.0,306.0,54.59,43.54
2016,4,23,17,15,588.5,73.5,3.95,11.5,252.5,51.42,40.87
