Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,17,30,532.0,66.0,3.7,11.0,199.0,48.07,37.91
2016,4,23,17,45,447.5,56.0,3.45,10.5,149.0,42.24,32.52
2016,4,23,18,0,363.0,46.0,3.2,10.0,99.0,36.11,26.6
2016,4,23,18,15,233.0,32.0,3.05,9.5,60.5,24.92,15.71
2016,4,23,18,30,103.0,18.0,2.9,9.0,22.0,14.22,0.0
2016,4,23,18,45,51.5,9.0,2.75,9.0,11.0,8.58,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,2.55,7.0,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.7,7.0,9.0,8.58,0.0
2016,4,24,5,45,94.5,29.0,2.9,7.0,40.5,96.77,67.12
2016,4,24,6,0,189.0,49.0,3.1,7.0,72.0,177.77,146.18
2016,4,24,6,15,278.0,65.0,3.2,7.0,117.5,264.38,224.1
2016,4,24,6,30,367.0,81.0,3.3,7.0,163.0,349.19,299.14
2016,4,24,6,45,421.0,95.0,3.4,7.5,213.5,415.39,355.71
2016,4,24,7,0,475.0,109.0,3.5,8.0,264.0,485.1,413.13
2016,4,24,7,15,344.5,142.0,3.45,8.0,265.0,431.83,366.55
2016,4,24,7,30,214.0,175.0,3.4,8.0,266.0,367.79,310.43
2016,4,24,7,45,235.5,197.5,3.4,8.5,309.0,428.43,358.48
2016,4,24,8,0,257.0,220.0,3.4,9.0,352.0,476.58,395.14
2016,4,24,8,15,453.5,187.5,3.4,9.0,449.5,625.29,515.2
2016,4,24,8,30,650.0,155.0,3.4,9.0,547.0,776.48,630.68
2016,4,24,8,45,716.5,151.0,3.4,9.0,613.5,843.07,677.01
2016,4,24,9,0,783.0,147.0,3.4,9.0,680.0,909.32,722.85
2016,4,24,9,15,799.5,150.0,3.4,9.5,722.5,930.84,734.67
2016,4,24,9,30,816.0,153.0,3.4,10.0,765.0,955.2,748.88
2016,4,24,9,45,856.0,140.0,3.45,10.5,808.0,981.86,765.02
2016,4,24,10,0,896.0,127.0,3.5,11.0,851.0,997.69,773.55
2016,4,24,10,15,904.0,128.5,3.5,11.5,880.5,1003.93,775.23
2016,4,24,10,30,912.0,130.0,3.5,12.0,910.0,1006.86,774.85
2016,4,24,10,45,928.5,125.0,3.55,12.5,935.0,1007.86,773.69
2016,4,24,11,0,945.0,120.0,3.6,13.0,960.0,1005.45,770.34
2016,4,24,11,15,947.5,120.5,3.7,13.0,973.5,992.16,761.43
2016,4,24,11,30,950.0,121.0,3.8,13.0,987.0,975.62,750.41
2016,4,24,11,45,953.5,120.0,3.9,13.5,993.0,955.33,735.48
2016,4,24,12,0,957.0,119.0,4.0,14.0,999.0,931.95,718.44
2016,4,24,12,15,955.5,118.5,4.25,14.0,995.5,901.89,698.83
2016,4,24,12,30,954.0,118.0,4.5,14.0,992.0,869.19,677.81
2016,4,24,12,45,944.5,122.0,4.75,14.5,978.0,831.96,651.81
2016,4,24,13,0,935.0,126.0,5.0,15.0,964.0,792.82,624.04
2016,4,24,13,15,931.0,125.0,5.15,14.5,945.0,751.41,594.99
2016,4,24,13,30,927.0,124.0,5.3,14.0,926.0,708.2,562.85
2016,4,24,13,45,915.0,125.5,5.45,14.0,897.5,660.67,525.34
2016,4,24,14,0,903.0,127.0,5.6,14.0,869.0,612.34,486.26
2016,4,24,14,15,894.5,125.5,5.65,13.5,835.5,562.77,445.81
2016,4,24,14,30,886.0,124.0,5.7,13.0,802.0,512.57,403.65
2016,4,24,14,45,641.5,208.5,5.8,13.0,686.5,427.54,334.25
2016,4,24,15,0,397.0,293.0,5.9,13.0,571.0,377.65,294.67
2016,4,24,15,15,366.0,279.0,5.95,12.5,523.0,332.57,257.65
2016,4,24,15,30,335.0,265.0,6.0,12.0,475.0,290.67,223.2
2016,4,24,15,45,240.0,253.5,6.05,11.5,397.5,241.18,185.59
2016,4,24,16,0,145.0,242.0,6.1,11.0,320.0,209.33,163.81
2016,4,24,16,15,411.0,177.5,6.0,10.5,368.0,161.14,114.38
2016,4,24,16,30,677.0,113.0,5.9,10.0,416.0,97.0,62.41
2016,4,24,16,45,611.5,111.5,5.85,9.5,359.0,75.13,62.28
2016,4,24,17,0,546.0,110.0,5.8,9.0,302.0,76.97,64.28
2016,4,24,17,15,486.0,99.5,5.65,8.5,249.0,71.37,59.46
2016,4,24,17,30,426.0,89.0,5.5,8.0,196.0,65.47,54.19
2016,4,24,17,45,336.0,74.5,5.4,8.0,146.5,56.05,45.37
2016,4,24,18,0,246.0,60.0,5.3,8.0,97.0,46.2,35.88
2016,4,24,18,15,144.0,39.5,5.15,7.5,59.0,32.06,22.13
2016,4,24,18,30,42.0,19.0,5.0,7.0,21.0,16.59,0.0
2016,4,24,18,45,21.0,9.5,4.9,7.0,10.5,9.05,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,24.0,6.0,3.25,4.0,6.5,0.0,0.0
2016,4,25,5,30,48.0,12.0,3.3,4.0,13.0,32.37,0.0
2016,4,25,5,45,213.0,25.5,3.35,4.5,50.0,161.03,119.56
2016,4,25,6,0,378.0,39.0,3.4,5.0,87.0,275.66,230.61
2016,4,25,6,15,472.5,48.5,3.6,5.5,137.0,358.41,306.43
2016,4,25,6,30,567.0,58.0,3.8,6.0,187.0,448.82,386.04
2016,4,25,6,45,642.0,61.5,4.0,6.5,244.0,525.61,451.67
2016,4,25,7,0,717.0,65.0,4.2,7.0,301.0,603.19,515.0
2016,4,25,7,15,755.5,69.5,4.3,7.0,357.0,663.17,561.64
2016,4,25,7,30,794.0,74.0,4.4,7.0,413.0,723.78,607.68
2016,4,25,7,45,827.0,76.0,4.55,7.5,469.0,777.1,646.2
2016,4,25,8,0,860.0,78.0,4.7,8.0,525.0,822.84,678.29
2016,4,25,8,15,880.0,80.5,4.75,8.5,576.5,864.07,705.92
2016,4,25,8,30,900.0,83.0,4.8,9.0,628.0,903.51,731.88
2016,4,25,8,45,915.5,85.0,4.9,9.5,676.0,936.2,752.99
2016,4,25,9,0,931.0,87.0,5.0,10.0,724.0,966.37,772.21
2016,4,25,9,15,942.0,89.0,5.05,10.0,766.0,989.59,787.45
2016,4,25,9,30,953.0,91.0,5.1,10.0,808.0,1009.75,800.61
2016,4,25,9,45,961.0,92.5,5.2,10.5,844.0,1023.29,808.02
2016,4,25,10,0,969.0,94.0,5.3,11.0,880.0,1033.46,813.18
2016,4,25,10,15,975.5,95.0,5.4,11.0,909.0,1038.21,816.17
2016,4,25,10,30,982.0,96.0,5.5,11.0,938.0,1039.45,816.84
2016,4,25,10,45,984.5,98.0,5.65,11.5,959.0,1034.4,812.02
2016,4,25,11,0,987.0,100.0,5.8,12.0,980.0,1025.83,804.8
2016,4,25,11,15,989.5,100.5,5.85,12.0,994.0,1012.25,794.96
2016,4,25,11,30,992.0,101.0,5.9,12.0,1008.0,995.27,782.79
2016,4,25,11,45,991.5,102.0,6.0,12.0,1012.5,972.83,767.07
2016,4,25,12,0,991.0,103.0,6.1,12.0,1017.0,947.29,749.1
2016,4,25,12,15,990.5,103.0,6.1,12.0,1014.0,917.82,727.7
2016,4,25,12,30,990.0,103.0,6.1,12.0,1011.0,885.53,704.22
2016,4,25,12,45,976.0,109.5,6.2,12.0,996.0,846.2,675.91
2016,4,25,13,0,962.0,116.0,6.3,12.0,981.0,805.1,646.07
2016,4,25,13,15,957.5,115.0,6.2,12.0,961.0,762.44,613.53
2016,4,25,13,30,953.0,114.0,6.1,12.0,941.0,717.96,577.68
2016,4,25,13,45,946.5,113.0,6.1,12.0,913.5,670.63,539.27
2016,4,25,14,0,940.0,112.0,6.1,12.0,886.0,622.01,499.0
2016,4,25,14,15,931.5,110.0,6.0,12.0,851.5,570.47,455.3
2016,4,25,14,30,923.0,108.0,5.9,12.0,817.0,518.26,410.07
2016,4,25,14,45,912.0,105.5,5.8,12.0,776.0,464.17,362.33
2016,4,25,15,0,901.0,103.0,5.7,12.0,735.0,410.11,313.62
2016,4,25,15,15,886.0,100.5,5.6,12.0,689.0,355.07,263.44
2016,4,25,15,30,871.0,98.0,5.5,12.0,643.0,294.43,208.53
2016,4,25,15,45,852.5,94.5,5.4,12.0,592.5,239.65,159.21
2016,4,25,16,0,834.0,91.0,5.3,12.0,542.0,186.67,113.91
2016,4,25,16,15,807.0,87.0,5.2,11.5,488.0,134.52,75.28
2016,4,25,16,30,780.0,83.0,5.1,11.0,434.0,85.48,49.06
2016,4,25,16,45,744.5,78.0,5.0,10.5,379.0,55.02,44.0
2016,4,25,17,0,709.0,73.0,4.9,10.0,324.0,48.37,38.25
2016,4,25,17,15,655.5,67.0,4.55,9.5,268.5,46.09,36.36
2016,4,25,17,30,602.0,61.0,4.2,9.0,213.0,43.69,34.25
2016,4,25,17,45,519.0,52.5,3.9,8.5,161.5,38.97,29.85
2016,4,25,18,0,436.0,44.0,3.6,8.0,110.0,34.02,25.01
2016,4,25,18,15,298.0,31.5,3.4,7.5,68.5,24.95,16.1
2016,4,25,18,30,160.0,19.0,3.2,7.0,27.0,15.34,0.59
2016,4,25,18,45,80.0,9.5,3.0,6.5,13.5,9.05,0.0
2016,4,25,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,12.39,0.0
2016,4,26,5,45,111.0,29.5,2.2,6.5,43.5,106.54,78.7
2016,4,26,6,0,222.0,46.0,2.3,7.0,74.0,200.88,166.27
2016,4,26,6,15,280.5,63.0,2.25,7.0,116.0,264.01,223.76
2016,4,26,6,30,339.0,80.0,2.2,7.0,158.0,331.91,283.57
2016,4,26,6,45,392.5,90.0,2.2,7.5,203.0,391.82,334.38
2016,4,26,7,0,446.0,100.0,2.2,8.0,248.0,455.38,386.24
2016,4,26,7,15,484.0,112.5,2.2,8.5,299.0,513.63,431.7
2016,4,26,7,30,522.0,125.0,2.2,9.0,350.0,573.24,476.73
2016,4,26,7,45,613.0,116.5,2.25,9.5,413.0,658.54,540.71
2016,4,26,8,0,704.0,108.0,2.3,10.0,476.0,741.06,599.33
2016,4,26,8,15,760.0,109.0,2.35,10.5,541.5,803.22,641.4
2016,4,26,8,30,816.0,110.0,2.4,11.0,607.0,870.12,686.09
2016,4,26,8,45,831.5,113.5,2.5,11.5,653.0,902.67,706.08
2016,4,26,9,0,847.0,117.0,2.6,12.0,699.0,932.83,724.61
2016,4,26,9,15,859.5,119.5,2.6,12.5,740.0,956.45,737.65
2016,4,26,9,30,872.0,122.0,2.6,13.0,781.0,969.06,743.18
2016,4,26,9,45,872.5,128.5,2.65,13.5,813.5,979.76,748.1
2016,4,26,10,0,873.0,135.0,2.7,14.0,846.0,995.42,756.51
2016,4,26,10,15,880.0,137.0,2.7,14.0,874.0,992.81,753.54
2016,4,26,10,30,887.0,139.0,2.7,14.0,902.0,995.23,754.31
2016,4,26,10,45,891.0,140.0,2.7,14.5,922.0,990.56,748.99
2016,4,26,11,0,895.0,141.0,2.7,15.0,942.0,982.68,741.74
2016,4,26,11,15,897.5,142.0,2.8,15.0,955.0,970.25,733.86
2016,4,26,11,30,900.0,143.0,2.9,15.0,968.0,954.72,723.96
2016,4,26,11,45,893.5,148.0,3.0,15.0,970.5,931.99,709.16
2016,4,26,12,0,887.0,153.0,3.1,15.0,973.0,906.62,692.54
2016,4,26,12,15,886.0,152.5,3.25,15.0,969.5,878.45,674.2
2016,4,26,12,30,885.0,152.0,3.4,15.0,966.0,847.85,653.99
2016,4,26,12,45,690.0,268.0,3.55,15.0,898.0,774.98,599.69
2016,4,26,13,0,495.0,384.0,3.7,15.0,830.0,706.32,545.65
2016,4,26,13,15,683.5,265.5,3.8,15.0,867.5,706.77,550.53
2016,4,26,13,30,872.0,147.0,3.9,15.0,905.0,694.64,544.54
2016,4,26,13,45,867.5,143.5,4.0,15.0,878.5,648.71,508.97
2016,4,26,14,0,863.0,140.0,4.1,15.0,852.0,601.6,471.76
2016,4,26,14,15,707.0,207.0,4.15,14.5,775.5,532.03,416.42
2016,4,26,14,30,551.0,274.0,4.2,14.0,699.0,478.33,373.32
2016,4,26,14,45,684.5,201.5,4.3,14.0,702.0,442.03,342.07
2016,4,26,15,0,818.0,129.0,4.4,14.0,705.0,397.82,301.7
2016,4,26,15,15,801.5,126.0,4.45,13.5,660.5,345.72,255.86
2016,4,26,15,30,785.0,123.0,4.5,13.0,616.0,294.87,210.57
2016,4,26,15,45,759.0,120.0,4.55,13.0,566.0,237.78,160.69
2016,4,26,16,0,733.0,117.0,4.6,13.0,516.0,188.63,119.4
2016,4,26,16,15,703.5,112.0,4.55,12.5,464.0,140.48,83.81
2016,4,26,16,30,674.0,107.0,4.5,12.0,412.0,95.75,59.16
2016,4,26,16,45,639.0,99.5,4.45,11.5,359.5,65.26,52.95
2016,4,26,17,0,604.0,92.0,4.4,11.0,307.0,62.78,51.04
2016,4,26,17,15,548.5,83.5,4.2,10.5,254.5,59.19,48.03
2016,4,26,17,30,493.0,75.0,4.0,10.0,202.0,55.38,44.69
2016,4,26,17,45,418.5,63.5,3.8,9.5,153.5,48.54,38.39
2016,4,26,18,0,344.0,52.0,3.6,9.0,105.0,39.74,30.06
2016,4,26,18,15,172.0,39.5,3.5,8.5,66.0,30.79,21.17
2016,4,26,18,30,0.0,27.0,3.4,8.0,27.0,23.58,5.94
2016,4,26,18,45,0.0,13.5,3.3,8.0,13.5,12.87,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,1.95,6.0,7.5,0.0,0.0
2016,4,27,5,30,63.0,13.0,2.0,6.0,15.0,40.2,0.0
2016,4,27,5,45,202.0,27.5,2.15,6.5,51.5,158.99,121.7
2016,4,27,6,0,341.0,42.0,2.3,7.0,88.0,261.12,217.25
2016,4,27,6,15,431.5,52.0,2.35,7.0,136.5,341.09,289.5
2016,4,27,6,30,522.0,62.0,2.4,7.0,185.0,428.32,365.44
2016,4,27,6,45,586.0,68.0,2.45,7.5,239.0,499.53,424.81
2016,4,27,7,0,650.0,74.0,2.5,8.0,293.0,574.41,484.71
2016,4,27,7,15,376.0,128.5,2.55,8.0,260.0,453.81,382.68
2016,4,27,7,30,102.0,183.0,2.6,8.0,227.0,278.73,233.05
2016,4,27,7,45,59.5,185.0,2.7,8.5,212.0,245.01,203.43
2016,4,27,8,0,17.0,187.0,2.8,9.0,197.0,198.72,162.76
2016,4,27,8,15,16.5,200.0,2.9,9.5,209.5,210.59,171.76
2016,4,27,8,30,16.0,213.0,3.0,10.0,222.0,222.45,180.55
2016,4,27,8,45,23.0,242.5,3.2,10.5,257.5,258.44,209.1
2016,4,27,9,0,30.0,272.0,3.4,11.0,293.0,307.82,247.8
2016,4,27,9,15,470.0,186.5,3.5,11.0,542.0,664.69,538.46
2016,4,27,9,30,910.0,101.0,3.6,11.0,791.0,983.5,769.45
2016,4,27,9,45,684.5,214.5,3.75,11.5,747.0,907.92,711.46
2016,4,27,10,0,459.0,328.0,3.9,12.0,703.0,805.05,630.22
2016,4,27,10,15,449.0,345.5,4.05,12.0,722.5,808.36,632.5
2016,4,27,10,30,439.0,363.0,4.2,12.0,742.0,809.42,632.58
2016,4,27,10,45,436.0,375.0,4.35,12.5,759.0,809.5,631.42
2016,4,27,11,0,433.0,387.0,4.5,13.0,776.0,807.53,628.83
2016,4,27,11,15,440.5,396.0,4.65,13.0,796.5,810.34,631.21
2016,4,27,11,30,448.0,405.0,4.8,13.0,817.0,810.93,631.99
2016,4,27,11,45,453.0,409.5,4.95,13.0,827.5,802.94,626.6
2016,4,27,12,0,458.0,414.0,5.1,13.0,838.0,793.04,619.82
2016,4,27,12,15,441.5,410.0,5.25,12.5,818.0,755.87,593.85
2016,4,27,12,30,425.0,406.0,5.4,12.0,798.0,718.51,567.42
2016,4,27,12,45,226.5,383.0,5.55,12.0,592.0,526.02,418.31
2016,4,27,13,0,28.0,360.0,5.7,12.0,386.0,350.07,277.34
2016,4,27,13,15,117.5,401.5,5.75,11.5,505.0,441.87,352.25
2016,4,27,13,30,207.0,443.0,5.8,11.0,624.0,525.08,418.5
2016,4,27,13,45,541.5,294.5,5.85,11.0,747.5,581.48,467.12
2016,4,27,14,0,876.0,146.0,5.9,11.0,871.0,615.59,495.25
2016,4,27,14,15,867.0,144.0,5.9,10.5,837.5,565.84,453.94
2016,4,27,14,30,858.0,142.0,5.9,10.0,804.0,515.68,411.44
2016,4,27,14,45,853.0,135.5,5.9,10.0,766.0,463.2,365.23
2016,4,27,15,0,848.0,129.0,5.9,10.0,728.0,410.39,317.65
2016,4,27,15,15,832.0,126.0,5.85,9.5,682.5,356.9,269.34
2016,4,27,15,30,816.0,123.0,5.8,9.0,637.0,304.59,221.58
2016,4,27,15,45,466.0,183.0,5.75,9.0,472.0,230.29,169.24
2016,4,27,16,0,116.0,243.0,5.7,9.0,307.0,207.36,164.53
2016,4,27,16,15,197.5,213.0,5.6,8.5,308.5,183.87,142.72
2016,4,27,16,30,279.0,183.0,5.5,8.0,310.0,144.27,111.04
2016,4,27,16,45,139.5,145.5,5.4,8.0,209.0,113.19,96.77
2016,4,27,17,0,0.0,108.0,5.3,8.0,108.0,96.13,81.78
2016,4,27,17,15,0.0,89.5,5.1,7.5,89.5,80.34,67.82
2016,4,27,17,30,0.0,71.0,4.9,7.0,71.0,64.38,53.42
2016,4,27,17,45,0.0,54.0,4.7,7.0,54.0,49.47,39.62
2016,4,27,18,0,0.0,37.0,4.5,7.0,37.0,34.38,25.49
2016,4,27,18,15,0.0,23.0,4.3,7.0,23.0,21.35,13.11
2016,4,27,18,30,0.0,9.0,4.1,7.0,9.0,8.33,0.0
2016,4,27,18,45,0.0,4.5,3.95,7.0,4.5,4.29,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.5,2.8,6.0,9.0,7.15,0.0
2016,4,28,5,30,69.0,15.0,2.8,6.0,18.0,44.93,0.0
2016,4,28,5,45,202.0,30.0,2.85,6.0,54.5,163.11,126.92
2016,4,28,6,0,335.0,45.0,2.9,6.0,91.0,261.87,219.43
2016,4,28,6,15,424.0,55.5,2.95,6.0,139.5,341.75,291.97
2016,4,28,6,30,513.0,66.0,3.0,6.0,188.0,428.61,368.14
2016,4,28,6,45,569.0,74.0,3.05,6.5,241.0,496.81,425.41
2016,4,28,7,0,625.0,82.0,3.1,7.0,294.0,568.03,482.87
2016,4,28,7,15,666.0,88.0,3.1,7.0,348.5,628.18,529.35
2016,4,28,7,30,707.0,94.0,3.1,7.0,403.0,689.36,574.93
2016,4,28,7,45,739.5,98.0,3.15,7.5,456.5,741.74,611.8
2016,4,28,8,0,772.0,102.0,3.2,8.0,510.0,789.81,644.65
2016,4,28,8,15,794.0,105.5,3.25,8.5,560.5,831.75,672.4
2016,4,28,8,30,816.0,109.0,3.3,9.0,611.0,872.08,698.6
2016,4,28,8,45,836.5,110.5,3.35,9.5,658.0,906.85,720.48
2016,4,28,9,0,857.0,112.0,3.4,10.0,705.0,939.42,740.66
2016,4,28,9,15,869.5,114.0,3.45,10.5,746.0,954.55,748.39
2016,4,28,9,30,882.0,116.0,3.5,11.0,787.0,974.96,760.07
2016,4,28,9,45,908.5,108.5,3.6,12.0,826.5,995.52,770.79
2016,4,28,10,0,935.0,101.0,3.7,13.0,866.0,1013.26,779.54
2016,4,28,10,15,941.5,102.0,3.8,13.5,894.5,1017.86,780.75
2016,4,28,10,30,948.0,103.0,3.9,14.0,923.0,1019.08,779.89
2016,4,28,10,45,954.0,103.0,4.0,14.5,944.5,1015.36,775.79
2016,4,28,11,0,960.0,103.0,4.1,15.0,966.0,1008.23,769.52
2016,4,28,11,15,963.0,103.5,4.2,15.0,979.0,995.44,760.91
2016,4,28,11,30,966.0,104.0,4.3,15.0,992.0,979.33,750.15
2016,4,28,11,45,965.0,105.0,4.4,15.5,997.0,956.95,733.99
2016,4,28,12,0,964.0,106.0,4.5,16.0,1002.0,931.59,715.8
2016,4,28,12,15,964.0,106.0,4.6,16.0,999.0,903.27,696.87
2016,4,28,12,30,964.0,106.0,4.7,16.0,996.0,872.21,675.86
2016,4,28,12,45,961.5,106.0,4.8,16.0,984.5,836.61,651.44
2016,4,28,13,0,959.0,106.0,4.9,16.0,973.0,798.69,625.14
2016,4,28,13,15,955.5,105.0,4.95,16.0,954.5,757.05,595.59
2016,4,28,13,30,952.0,104.0,5.0,16.0,936.0,713.51,562.13
2016,4,28,13,45,946.5,103.0,5.1,16.0,909.0,667.04,525.85
2016,4,28,14,0,941.0,102.0,5.2,16.0,882.0,619.21,487.58
2016,4,28,14,15,933.5,100.5,5.2,15.5,848.5,568.77,446.86
2016,4,28,14,30,926.0,99.0,5.2,15.0,815.0,517.56,404.3
2016,4,28,14,45,915.0,97.5,5.2,15.0,775.5,464.35,358.24
2016,4,28,15,0,904.0,96.0,5.2,15.0,736.0,411.16,311.11
2016,4,28,15,15,890.5,93.5,5.1,14.5,690.5,356.62,262.51
2016,4,28,15,30,877.0,91.0,5.0,14.0,645.0,302.8,213.98
2016,4,28,15,45,855.5,89.5,4.95,14.0,595.0,242.19,160.36
2016,4,28,16,0,834.0,88.0,4.9,14.0,545.0,190.27,115.99
2016,4,28,16,15,809.0,84.0,4.8,13.5,492.0,138.34,76.8
2016,4,28,16,30,784.0,80.0,4.7,13.0,439.0,89.28,48.93
2016,4,28,16,45,744.5,77.0,4.6,12.5,383.5,53.84,42.57
2016,4,28,17,0,705.0,74.0,4.5,12.0,328.0,48.75,38.27
2016,4,28,17,15,653.5,68.0,4.25,11.5,273.5,46.5,36.43
2016,4,28,17,30,602.0,62.0,4.0,11.0,219.0,44.13,34.37
2016,4,28,17,45,516.5,54.5,3.8,10.5,167.5,40.29,30.83
2016,4,28,18,0,431.0,47.0,3.6,10.0,116.0,36.32,26.94
2016,4,28,18,15,300.5,34.5,3.45,9.5,74.0,27.37,18.27
2016,4,28,18,30,170.0,22.0,3.3,9.0,32.0,17.35,5.03
2016,4,28,18,45,85.0,11.0,3.2,8.5,16.0,10.48,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,9.0,2.2,6.0,9.0,8.58,0.0
2016,4,29,5,30,0.0,18.0,2.2,6.0,18.0,18.52,0.0
2016,4,29,5,45,134.5,36.0,2.25,6.5,55.0,129.16,100.43
2016,4,29,6,0,269.0,54.0,2.3,7.0,92.0,238.18,198.62
2016,4,29,6,15,359.0,67.0,2.2,7.0,140.5,316.75,268.94
2016,4,29,6,30,449.0,80.0,2.1,7.0,189.0,403.17,343.58
2016,4,29,6,45,515.0,89.0,2.05,7.5,243.0,478.7,405.75
2016,4,29,7,0,581.0,98.0,2.0,8.0,297.0,556.63,467.22
2016,4,29,7,15,624.5,105.0,2.0,8.5,351.0,618.65,513.95
2016,4,29,7,30,668.0,112.0,2.0,9.0,405.0,681.78,559.1
2016,4,29,7,45,710.0,113.5,2.05,9.5,460.0,737.95,597.85
2016,4,29,8,0,752.0,115.0,2.1,10.0,515.0,794.27,635.83
2016,4,29,8,15,774.5,119.0,2.15,10.5,565.0,836.42,662.81
2016,4,29,8,30,797.0,123.0,2.2,11.0,615.0,872.5,685.23
2016,4,29,8,45,816.5,125.0,2.25,11.5,661.5,906.57,706.06
2016,4,29,9,0,836.0,127.0,2.3,12.0,708.0,938.41,725.2
2016,4,29,9,15,848.5,129.5,2.4,12.0,748.5,961.77,740.29
2016,4,29,9,30,861.0,132.0,2.5,12.0,789.0,982.3,753.62
2016,4,29,9,45,880.0,128.5,2.7,12.5,826.0,991.19,758.7
2016,4,29,10,0,899.0,125.0,2.9,13.0,863.0,1005.79,767.84
2016,4,29,10,15,905.0,126.5,3.0,13.0,890.0,1010.06,770.46
2016,4,29,10,30,911.0,128.0,3.1,13.0,917.0,1011.05,771.08
2016,4,29,10,45,916.5,127.5,3.25,13.5,938.0,1006.24,766.88
2016,4,29,11,0,922.0,127.0,3.4,14.0,959.0,998.17,760.58
2016,4,29,11,15,924.5,127.5,3.45,14.5,971.0,985.06,750.19
2016,4,29,11,30,927.0,128.0,3.5,15.0,983.0,968.8,737.8
2016,4,29,11,45,930.0,126.5,3.55,15.5,988.0,948.02,722.42
2016,4,29,12,0,933.0,125.0,3.6,16.0,993.0,924.28,705.1
2016,4,29,12,15,932.0,125.0,3.75,16.0,989.5,895.72,686.36
2016,4,29,12,30,931.0,125.0,3.9,16.0,986.0,864.59,665.68
2016,4,29,12,45,927.0,125.0,4.05,16.0,974.0,828.71,641.43
2016,4,29,13,0,923.0,125.0,4.2,16.0,962.0,790.74,615.43
2016,4,29,13,15,919.0,124.5,4.35,15.5,943.0,750.4,588.15
2016,4,29,13,30,915.0,124.0,4.5,15.0,924.0,708.28,557.61
2016,4,29,13,45,908.0,123.0,4.65,15.0,897.5,662.33,522.19
2016,4,29,14,0,901.0,122.0,4.8,15.0,871.0,615.23,484.88
2016,4,29,14,15,892.5,120.0,4.85,14.5,837.5,565.57,445.11
2016,4,29,14,30,884.0,118.0,4.9,14.0,804.0,515.33,403.64
2016,4,29,14,45,874.0,115.0,4.95,14.0,765.0,463.27,358.81
2016,4,29,15,0,864.0,112.0,5.0,14.0,726.0,405.67,308.57
2016,4,29,15,15,849.5,109.5,5.0,13.5,681.0,352.37,261.25
2016,4,29,15,30,835.0,107.0,5.0,13.0,636.0,300.04,214.14
2016,4,29,15,45,817.0,103.0,5.0,13.0,587.0,246.95,166.54
2016,4,29,16,0,799.0,99.0,5.0,13.0,538.0,195.63,122.43
2016,4,29,16,15,773.0,94.5,4.9,12.5,485.5,145.07,83.96
2016,4,29,16,30,747.0,90.0,4.8,12.0,433.0,97.53,56.28
2016,4,29,16,45,701.5,87.0,4.7,11.5,378.0,55.58,44.28
2016,4,29,17,0,656.0,84.0,4.6,11.0,323.0,56.1,45.02
2016,4,29,17,15,602.5,77.5,4.35,10.5,269.0,53.84,43.2
2016,4,29,17,30,549.0,71.0,4.1,10.0,215.0,51.47,41.16
2016,4,29,17,45,456.5,62.5,3.95,9.5,164.0,47.14,37.17
2016,4,29,18,0,364.0,54.0,3.8,9.0,113.0,41.14,31.41
2016,4,29,18,15,243.0,39.0,3.7,8.5,72.5,30.26,20.95
2016,4,29,18,30,122.0,24.0,3.6,8.0,32.0,18.92,6.91
2016,4,29,18,45,61.0,12.0,3.55,8.0,16.0,11.44,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,70.0,8.5,2.6,6.5,11.5,36.34,0.0
2016,4,30,5,30,140.0,17.0,2.9,7.0,23.0,97.91,8.44
2016,4,30,5,45,287.5,29.0,3.2,7.5,63.0,206.7,163.98
2016,4,30,6,0,435.0,41.0,3.5,8.0,103.0,313.75,262.39
2016,4,30,6,15,519.5,49.0,3.65,8.5,154.5,392.38,333.11
2016,4,30,6,30,604.0,57.0,3.8,9.0,206.0,477.59,406.6
2016,4,30,6,45,656.0,63.5,4.0,9.5,260.5,544.87,462.64
2016,4,30,7,0,708.0,70.0,4.2,10.0,315.0,610.92,515.0
2016,4,30,7,15,745.5,75.0,4.3,10.5,370.5,670.64,559.63
2016,4,30,7,30,783.0,80.0,4.4,11.0,426.0,730.9,603.45
2016,4,30,7,45,806.5,85.0,4.55,12.0,479.5,779.86,636.73
2016,4,30,8,0,830.0,90.0,4.7,13.0,533.0,827.76,668.57
2016,4,30,8,15,850.5,93.0,4.65,13.5,584.5,869.27,695.12
2016,4,30,8,30,871.0,96.0,4.6,14.0,636.0,908.98,719.92
2016,4,30,8,45,883.5,100.0,4.55,14.5,682.5,932.71,732.91
2016,4,30,9,0,896.0,104.0,4.5,15.0,729.0,961.52,749.52
2016,4,30,9,15,907.5,106.0,4.5,15.0,770.0,984.36,763.68
2016,4,30,9,30,919.0,108.0,4.5,15.0,811.0,1004.28,775.89
2016,4,30,9,45,933.5,106.0,4.5,15.5,848.0,1019.64,783.51
2016,4,30,10,0,948.0,104.0,4.5,16.0,885.0,1031.9,789.1
2016,4,30,10,15,953.5,105.5,4.5,16.0,913.0,1035.97,790.74
2016,4,30,10,30,959.0,107.0,4.5,16.0,941.0,1036.62,790.24
2016,4,30,10,45,961.5,108.5,4.5,16.5,961.0,1030.95,784.06
2016,4,30,11,0,964.0,110.0,4.5,17.0,981.0,1021.88,775.77
2016,4,30,11,15,966.0,110.5,4.5,17.0,993.5,1007.97,765.85
2016,4,30,11,30,968.0,111.0,4.5,17.0,1006.0,990.79,753.82
2016,4,30,11,45,967.5,112.0,4.5,17.0,1010.0,968.69,738.5
2016,4,30,12,0,967.0,113.0,4.5,17.0,1014.0,943.6,721.18
2016,4,30,12,15,965.5,112.5,4.45,17.0,1010.0,913.42,699.95
2016,4,30,12,30,964.0,112.0,4.4,17.0,1006.0,880.61,676.91
2016,4,30,12,45,963.5,110.5,4.4,17.5,994.5,845.17,651.06
2016,4,30,13,0,963.0,109.0,4.4,18.0,983.0,807.32,623.48
2016,4,30,13,15,958.5,108.0,4.4,18.0,963.5,764.86,593.7
2016,4,30,13,30,954.0,107.0,4.4,18.0,944.0,720.6,560.26
2016,4,30,13,45,949.0,105.0,4.4,18.0,917.0,673.53,523.96
2016,4,30,14,0,944.0,103.0,4.4,18.0,890.0,625.09,485.75
2016,4,30,14,15,936.0,101.5,4.35,18.0,856.0,574.33,444.63
2016,4,30,14,30,928.0,100.0,4.3,18.0,822.0,522.85,401.93
2016,4,30,14,45,919.0,97.0,4.3,18.0,782.0,469.23,356.62
2016,4,30,15,0,910.0,94.0,4.3,18.0,742.0,415.45,310.02
2016,4,30,15,15,896.0,92.0,4.2,17.5,696.0,360.94,262.37
2016,4,30,15,30,882.0,90.0,4.1,17.0,650.0,307.2,214.72
2016,4,30,15,45,865.0,86.5,4.1,17.0,600.5,252.63,166.53
2016,4,30,16,0,848.0,83.0,4.1,17.0,551.0,192.5,115.76
2016,4,30,16,15,823.5,79.5,3.95,16.5,497.5,140.3,76.31
2016,4,30,16,30,799.0,76.0,3.8,16.0,444.0,90.9,47.57
2016,4,30,16,45,766.5,71.5,3.65,16.0,389.5,49.35,37.99
2016,4,30,17,0,734.0,67.0,3.5,16.0,335.0,47.88,36.87
2016,4,30,17,15,685.0,61.5,3.1,15.0,280.5,45.44,34.96
2016,4,30,17,30,636.0,56.0,2.7,14.0,226.0,39.11,29.47
2016,4,30,17,45,561.5,49.0,2.35,13.5,174.0,35.44,26.15
2016,4,30,18,0,487.0,42.0,2.0,13.0,122.0,31.61,22.5
2016,4,30,18,15,362.0,31.5,1.9,12.0,79.0,24.37,15.59
2016,4,30,18,30,237.0,21.0,1.8,11.0,36.0,16.71,5.95
2016,4,30,18,45,118.5,10.5,1.7,10.5,18.0,10.01,0.0
2016,4,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,93.5,8.5,0.9,9.5,12.5,46.02,0.0
2016,5,1,5,30,187.0,17.0,0.9,10.0,25.0,122.37,30.74
2016,5,1,5,45,325.5,28.0,0.95,10.5,66.0,225.0,176.69
2016,5,1,6,0,464.0,39.0,1.0,11.0,107.0,328.11,268.42
2016,5,1,6,15,544.5,46.0,1.2,11.5,158.0,404.37,334.79
2016,5,1,6,30,625.0,53.0,1.4,12.0,209.0,482.84,400.46
2016,5,1,6,45,676.0,58.5,1.6,13.0,263.5,549.61,453.27
2016,5,1,7,0,727.0,64.0,1.8,14.0,318.0,618.77,504.31
2016,5,1,7,15,762.0,68.0,1.9,14.5,373.0,675.99,544.72
2016,5,1,7,30,797.0,72.0,2.0,15.0,428.0,733.6,584.3
2016,5,1,7,45,821.5,75.5,2.15,16.0,481.0,781.97,615.5
2016,5,1,8,0,846.0,79.0,2.3,17.0,534.0,822.2,640.3
2016,5,1,8,15,865.0,82.0,2.4,17.0,584.5,862.74,667.05
2016,5,1,8,30,884.0,85.0,2.5,17.0,635.0,901.46,692.34
2016,5,1,8,45,897.0,87.5,2.65,17.5,681.0,931.98,710.97
2016,5,1,9,0,910.0,90.0,2.8,18.0,727.0,959.96,727.88
2016,5,1,9,15,920.5,92.0,2.9,18.0,768.0,982.25,741.9
2016,5,1,9,30,931.0,94.0,3.0,18.0,809.0,1001.55,754.05
2016,5,1,9,45,935.0,97.5,3.1,18.5,842.5,1013.13,759.71
2016,5,1,10,0,939.0,101.0,3.2,19.0,876.0,1021.35,763.3
2016,5,1,10,15,945.0,102.5,3.3,19.0,904.0,1025.96,766.08
2016,5,1,10,30,951.0,104.0,3.4,19.0,932.0,1027.17,766.77
2016,5,1,10,45,952.5,106.0,3.55,19.5,952.0,1021.17,761.72
2016,5,1,11,0,954.0,108.0,3.7,20.0,972.0,1011.8,754.55
2016,5,1,11,15,956.5,108.5,3.75,20.0,985.0,998.54,745.63
2016,5,1,11,30,959.0,109.0,3.8,20.0,998.0,982.02,734.64
2016,5,1,11,45,957.5,110.5,3.9,20.0,1002.0,959.75,720.13
2016,5,1,12,0,956.0,112.0,4.0,20.0,1006.0,934.55,703.63
2016,5,1,12,15,955.5,112.0,4.0,20.0,1002.5,906.01,684.27
2016,5,1,12,30,955.0,112.0,4.0,20.0,999.0,874.79,663.06
2016,5,1,12,45,949.0,114.0,4.0,20.0,986.5,838.6,638.31
2016,5,1,13,0,943.0,116.0,4.0,20.0,974.0,800.34,612.01
2016,5,1,13,15,939.0,115.0,3.95,20.0,954.5,758.96,583.03
2016,5,1,13,30,935.0,114.0,3.9,20.0,935.0,715.79,550.55
2016,5,1,13,45,927.0,114.0,3.85,20.0,908.0,669.39,515.03
2016,5,1,14,0,919.0,114.0,3.8,20.0,881.0,621.89,477.91
2016,5,1,14,15,910.5,112.0,3.7,19.5,847.5,571.55,438.55
2016,5,1,14,30,902.0,110.0,3.6,19.0,814.0,520.61,397.58
2016,5,1,14,45,890.5,108.5,3.55,19.0,774.0,468.4,353.86
2016,5,1,15,0,879.0,107.0,3.5,19.0,734.0,416.29,309.15
2016,5,1,15,15,864.0,104.5,3.4,19.0,689.0,362.57,262.36
2016,5,1,15,30,849.0,102.0,3.3,19.0,644.0,303.38,210.9
2016,5,1,15,45,830.0,98.5,3.2,19.0,594.5,249.81,164.22
2016,5,1,16,0,811.0,95.0,3.1,19.0,545.0,198.1,120.79
2016,5,1,16,15,785.0,91.0,2.9,18.5,492.0,147.31,82.67
2016,5,1,16,30,759.0,87.0,2.7,18.0,439.0,99.51,54.64
2016,5,1,16,45,724.0,82.0,2.55,17.5,385.0,51.79,39.88
2016,5,1,17,0,689.0,77.0,2.4,17.0,331.0,50.58,39.09
2016,5,1,17,15,638.0,71.0,2.1,16.0,277.0,48.44,37.48
2016,5,1,17,30,587.0,65.0,1.8,15.0,223.0,46.18,35.65
2016,5,1,17,45,510.0,56.5,1.5,14.5,172.0,41.6,31.54
2016,5,1,18,0,433.0,48.0,1.2,14.0,121.0,36.78,27.01
2016,5,1,18,15,310.5,36.0,1.2,13.5,78.5,28.36,19.0
2016,5,1,18,30,188.0,24.0,1.2,13.0,36.0,18.87,7.93
2016,5,1,18,45,94.0,12.0,1.2,12.5,18.0,11.44,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,56.0,9.5,0.2,8.5,12.5,31.89,0.0
2016,5,2,5,30,112.0,19.0,0.2,9.0,25.0,90.25,32.16
2016,5,2,5,45,230.5,34.0,0.2,9.5,63.5,183.44,144.43
2016,5,2,6,0,349.0,49.0,0.2,10.0,102.0,277.22,226.32
2016,5,2,6,15,430.5,59.5,0.25,10.0,150.5,354.13,291.95
2016,5,2,6,30,512.0,70.0,0.3,10.0,199.0,437.25,360.04
2016,5,2,6,45,566.0,77.5,0.35,10.5,251.5,503.84,411.79
2016,5,2,7,0,620.0,85.0,0.4,11.0,304.0,573.24,463.57
2016,5,2,7,15,659.0,91.0,0.5,12.0,357.0,631.87,504.2
2016,5,2,7,30,698.0,97.0,0.6,13.0,410.0,691.37,543.97
2016,5,2,7,45,727.5,101.5,0.75,14.0,462.5,741.71,576.84
2016,5,2,8,0,757.0,106.0,0.9,15.0,515.0,787.35,605.87
2016,5,2,8,15,778.5,109.5,1.0,15.5,564.0,828.44,631.75
2016,5,2,8,30,800.0,113.0,1.1,16.0,613.0,867.93,656.28
2016,5,2,8,45,818.0,115.5,1.25,17.0,659.0,901.2,675.94
2016,5,2,9,0,836.0,118.0,1.4,18.0,705.0,932.24,693.98
2016,5,2,9,15,848.5,120.0,1.45,18.0,745.5,955.04,707.7
2016,5,2,9,30,861.0,122.0,1.5,18.0,786.0,966.79,714.39
2016,5,2,9,45,877.5,120.0,1.55,18.5,822.0,983.56,723.24
2016,5,2,10,0,894.0,118.0,1.6,19.0,858.0,997.44,730.22
2016,5,2,10,15,900.5,119.0,1.65,19.0,885.5,1001.75,732.57
2016,5,2,10,30,907.0,120.0,1.7,19.0,913.0,1002.83,733.09
2016,5,2,10,45,910.5,122.0,1.75,19.5,933.0,998.79,729.09
2016,5,2,11,0,914.0,124.0,1.8,20.0,953.0,991.48,723.16
2016,5,2,11,15,916.5,124.5,1.85,20.0,965.5,978.54,715.12
2016,5,2,11,30,919.0,125.0,1.9,20.0,978.0,962.49,705.17
2016,5,2,11,45,917.0,127.0,1.95,20.5,982.0,940.83,690.3
2016,5,2,12,0,915.0,129.0,2.0,21.0,986.0,916.39,673.69
2016,5,2,12,15,914.0,129.0,2.0,21.0,982.5,888.33,655.46
2016,5,2,12,30,913.0,129.0,2.0,21.0,979.0,857.77,635.55
2016,5,2,12,45,905.5,131.5,2.0,21.0,966.0,822.04,612.1
2016,5,2,13,0,898.0,134.0,2.0,21.0,953.0,784.46,587.27
2016,5,2,13,15,893.5,133.0,2.0,20.5,934.0,744.3,560.85
2016,5,2,13,30,889.0,132.0,2.0,20.0,915.0,702.51,531.66
2016,5,2,13,45,880.0,132.0,2.05,20.0,888.0,657.32,498.55
2016,5,2,14,0,871.0,132.0,2.1,20.0,861.0,611.21,463.88
2016,5,2,14,15,861.5,130.0,2.15,20.0,827.5,562.47,426.34
2016,5,2,14,30,852.0,128.0,2.2,20.0,794.0,509.19,384.43
2016,5,2,14,45,839.0,126.0,2.3,20.0,754.5,457.74,342.72
2016,5,2,15,0,826.0,124.0,2.4,20.0,715.0,406.71,300.11
2016,5,2,15,15,810.0,121.0,2.45,19.5,670.5,354.53,256.11
2016,5,2,15,30,794.0,118.0,2.5,19.0,626.0,303.53,212.28
2016,5,2,15,45,772.0,114.5,2.6,19.0,577.5,252.23,168.17
2016,5,2,16,0,750.0,111.0,2.7,19.0,529.0,197.4,122.75
2016,5,2,16,15,400.0,149.0,2.7,18.5,370.0,148.09,99.16
2016,5,2,16,30,50.0,187.0,2.7,18.0,211.0,154.29,120.19
2016,5,2,16,45,113.5,168.5,2.75,17.5,213.0,127.76,105.58
2016,5,2,17,0,177.0,150.0,2.8,17.0,215.0,115.45,95.57
2016,5,2,17,15,345.0,113.0,2.6,16.0,215.0,80.07,65.29
2016,5,2,17,30,513.0,76.0,2.4,15.0,215.0,55.22,43.66
2016,5,2,17,45,434.5,66.0,2.25,14.5,165.5,49.76,38.78
2016,5,2,18,0,356.0,56.0,2.1,14.0,116.0,42.5,32.05
2016,5,2,18,15,248.0,41.0,1.95,13.5,75.5,31.69,21.92
2016,5,2,18,30,140.0,26.0,1.8,13.0,35.0,20.43,9.55
2016,5,2,18,45,70.0,13.0,1.65,12.5,17.5,12.39,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.65,9.5,7.0,6.67,0.0
2016,5,3,5,30,0.0,14.0,0.7,10.0,14.0,12.99,0.96
2016,5,3,5,45,10.0,33.5,0.75,10.5,35.5,42.94,30.1
2016,5,3,6,0,20.0,53.0,0.8,11.0,57.0,71.26,55.35
2016,5,3,6,15,35.0,75.5,0.95,11.0,84.0,106.57,86.41
2016,5,3,6,30,50.0,98.0,1.1,11.0,111.0,142.14,117.27
2016,5,3,6,45,62.5,119.5,1.25,11.5,139.5,175.21,145.11
2016,5,3,7,0,75.0,141.0,1.4,12.0,168.0,208.83,172.76
2016,5,3,7,15,182.0,160.0,1.4,12.5,239.0,323.35,267.53
2016,5,3,7,30,289.0,179.0,1.4,13.0,310.0,446.74,364.74
2016,5,3,7,45,202.5,210.0,1.45,13.5,307.0,405.28,327.88
2016,5,3,8,0,116.0,241.0,1.5,14.0,304.0,370.47,296.83
2016,5,3,8,15,185.0,262.0,1.65,14.5,373.0,454.72,362.45
2016,5,3,8,30,254.0,283.0,1.8,15.0,442.0,555.58,437.65
2016,5,3,8,45,335.5,283.5,1.95,16.0,510.0,632.23,493.04
2016,5,3,9,0,417.0,284.0,2.1,17.0,578.0,723.94,557.47
2016,5,3,9,15,378.5,317.0,2.25,17.5,595.0,712.85,546.28
2016,5,3,9,30,340.0,350.0,2.4,18.0,612.0,711.74,542.77
2016,5,3,9,45,253.5,383.0,2.6,18.5,583.5,661.56,503.49
2016,5,3,10,0,167.0,416.0,2.8,19.0,555.0,596.61,453.62
2016,5,3,10,15,269.0,406.5,2.85,19.0,638.5,691.82,524.5
2016,5,3,10,30,371.0,397.0,2.9,19.0,722.0,773.57,583.52
2016,5,3,10,45,402.0,396.0,3.0,19.5,755.5,793.87,596.54
2016,5,3,11,0,433.0,395.0,3.1,20.0,789.0,818.91,613.05
2016,5,3,11,15,479.5,393.0,3.05,20.0,835.0,847.35,632.54
2016,5,3,11,30,526.0,391.0,3.0,20.0,881.0,872.46,649.55
2016,5,3,11,45,372.0,437.5,3.0,20.0,785.0,758.08,566.72
2016,5,3,12,0,218.0,484.0,3.0,20.0,689.0,649.86,487.26
2016,5,3,12,15,293.0,457.0,2.9,19.5,731.5,677.5,509.97
2016,5,3,12,30,368.0,430.0,2.8,19.0,774.0,697.82,526.38
2016,5,3,12,45,399.0,414.5,2.75,19.0,783.0,689.45,520.62
2016,5,3,13,0,430.0,399.0,2.7,19.0,792.0,676.73,511.85
2016,5,3,13,15,313.5,424.5,2.65,18.5,708.0,596.85,453.07
2016,5,3,13,30,197.0,450.0,2.6,18.0,624.0,526.73,400.98
2016,5,3,13,45,317.5,398.5,2.55,18.0,669.0,539.81,412.57
2016,5,3,14,0,438.0,347.0,2.5,18.0,714.0,542.41,414.97
2016,5,3,14,15,448.5,327.0,2.5,17.5,690.5,506.17,387.95
2016,5,3,14,30,459.0,307.0,2.5,17.0,667.0,468.76,359.46
2016,5,3,14,45,483.0,281.5,2.5,17.0,643.0,431.58,329.55
2016,5,3,15,0,507.0,256.0,2.5,17.0,619.0,391.98,296.77
2016,5,3,15,15,294.5,272.5,2.55,16.5,480.5,312.59,237.86
2016,5,3,15,30,82.0,289.0,2.6,16.0,342.0,262.79,204.23
2016,5,3,15,45,127.5,270.0,2.7,16.0,345.0,242.48,186.72
2016,5,3,16,0,173.0,251.0,2.8,16.0,348.0,225.0,170.98
2016,5,3,16,15,292.0,208.0,2.8,15.5,353.0,187.13,136.53
2016,5,3,16,30,411.0,165.0,2.8,15.0,358.0,137.1,95.95
2016,5,3,16,45,373.5,154.0,2.85,14.5,313.0,104.23,86.35
2016,5,3,17,0,336.0,143.0,2.9,14.0,268.0,105.05,87.61
2016,5,3,17,15,402.0,114.0,2.8,13.5,240.5,80.87,66.65
2016,5,3,17,30,468.0,85.0,2.7,13.0,213.0,61.64,49.75
2016,5,3,17,45,402.0,72.0,2.6,12.5,165.0,53.41,42.37
2016,5,3,18,0,336.0,59.0,2.5,12.0,117.0,44.76,34.35
