Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,18,15,232.5,43.0,2.3,11.5,76.5,33.23,23.51
2016,5,3,18,30,129.0,27.0,2.1,11.0,36.0,21.2,10.66
2016,5,3,18,45,64.5,13.5,1.9,11.0,18.0,12.87,0.0
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,5.5,9.5,1.8,9.0,10.0,11.32,0.0
2016,5,4,5,30,11.0,19.0,1.9,9.0,20.0,25.23,8.95
2016,5,4,5,45,63.5,40.0,2.0,9.5,49.5,88.61,68.58
2016,5,4,6,0,116.0,61.0,2.1,10.0,79.0,145.09,119.15
2016,5,4,6,15,154.5,82.0,2.05,10.0,116.0,206.59,173.22
2016,5,4,6,30,193.0,103.0,2.0,10.0,153.0,261.32,220.54
2016,5,4,6,45,236.5,118.5,1.95,10.0,193.5,314.66,265.6
2016,5,4,7,0,280.0,134.0,1.9,10.0,234.0,371.15,311.93
2016,5,4,7,15,220.5,164.0,1.9,10.0,250.5,370.36,308.64
2016,5,4,7,30,161.0,194.0,1.9,10.0,267.0,350.98,290.51
2016,5,4,7,45,218.5,213.0,1.9,10.5,324.5,422.28,347.12
2016,5,4,8,0,276.0,232.0,1.9,11.0,382.0,510.13,414.09
2016,5,4,8,15,383.5,225.0,1.95,11.5,455.0,600.0,482.57
2016,5,4,8,30,491.0,218.0,2.0,12.0,528.0,709.45,562.8
2016,5,4,8,45,518.0,228.0,2.1,12.5,576.0,752.5,591.47
2016,5,4,9,0,545.0,238.0,2.2,13.0,624.0,794.5,619.61
2016,5,4,9,15,563.5,251.0,2.2,13.0,669.5,830.31,643.18
2016,5,4,9,30,582.0,264.0,2.2,13.0,715.0,864.17,665.24
2016,5,4,9,45,510.5,303.0,2.2,13.5,711.5,836.36,640.91
2016,5,4,10,0,439.0,342.0,2.2,14.0,708.0,804.62,614.58
2016,5,4,10,15,441.0,356.5,2.2,14.0,734.0,816.17,621.82
2016,5,4,10,30,443.0,371.0,2.2,14.0,760.0,825.53,627.19
2016,5,4,10,45,430.0,384.5,2.25,14.5,769.5,817.34,619.5
2016,5,4,11,0,417.0,398.0,2.3,15.0,779.0,807.26,610.75
2016,5,4,11,15,623.0,290.5,2.4,15.0,867.5,882.09,669.18
2016,5,4,11,30,829.0,183.0,2.5,15.0,956.0,945.18,714.3
2016,5,4,11,45,671.5,294.0,2.65,15.5,922.0,892.5,675.48
2016,5,4,12,0,514.0,405.0,2.8,16.0,888.0,837.77,632.51
2016,5,4,12,15,464.5,410.0,2.85,16.0,845.5,779.51,591.49
2016,5,4,12,30,415.0,415.0,2.9,16.0,803.0,722.67,550.88
2016,5,4,12,45,424.0,408.0,3.0,16.5,800.0,702.69,536.47
2016,5,4,13,0,433.0,401.0,3.1,17.0,797.0,681.31,520.61
2016,5,4,13,15,438.0,388.5,3.15,17.0,782.5,651.1,498.99
2016,5,4,13,30,443.0,376.0,3.2,17.0,768.0,619.96,476.38
2016,5,4,13,45,448.5,360.0,3.25,17.0,746.5,585.35,450.85
2016,5,4,14,0,454.0,344.0,3.3,17.0,725.0,549.89,424.17
2016,5,4,14,15,435.5,334.5,3.35,16.5,689.0,506.27,391.41
2016,5,4,14,30,417.0,325.0,3.4,16.0,653.0,464.05,359.07
2016,5,4,14,45,372.0,323.0,3.45,16.0,605.0,423.56,326.9
2016,5,4,15,0,327.0,321.0,3.5,16.0,557.0,381.69,293.67
2016,5,4,15,15,361.0,290.5,3.5,15.5,535.5,348.41,266.06
2016,5,4,15,30,395.0,260.0,3.5,15.0,514.0,311.94,234.93
2016,5,4,15,45,375.5,242.0,3.5,15.0,469.0,269.62,200.04
2016,5,4,16,0,356.0,224.0,3.5,15.0,424.0,229.5,167.64
2016,5,4,16,15,292.0,210.5,3.45,14.5,364.5,189.71,139.22
2016,5,4,16,30,228.0,197.0,3.4,14.0,305.0,156.74,118.18
2016,5,4,16,45,235.0,171.5,3.4,14.0,271.0,123.41,103.24
2016,5,4,17,0,242.0,146.0,3.4,14.0,237.0,106.66,89.01
2016,5,4,17,15,209.5,128.5,3.25,13.5,198.5,95.54,79.63
2016,5,4,17,30,177.0,111.0,3.1,13.0,160.0,87.9,73.1
2016,5,4,17,45,148.0,89.0,3.0,12.5,124.0,71.71,58.68
2016,5,4,18,0,119.0,67.0,2.9,12.0,88.0,55.06,43.52
2016,5,4,18,15,74.5,46.5,2.75,11.5,58.0,39.0,28.6
2016,5,4,18,30,30.0,26.0,2.6,11.0,28.0,22.53,12.05
2016,5,4,18,45,15.0,13.0,2.5,10.5,14.0,12.39,0.0
2016,5,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,63.0,11.5,0.9,9.0,15.0,37.04,0.0
2016,5,5,5,30,126.0,23.0,1.0,9.0,30.0,105.82,60.71
2016,5,5,5,45,244.0,37.0,1.15,9.0,69.5,195.06,156.85
2016,5,5,6,0,362.0,51.0,1.3,9.0,109.0,289.03,240.42
2016,5,5,6,15,440.5,61.5,1.35,9.0,158.0,365.14,306.88
2016,5,5,6,30,519.0,72.0,1.4,9.0,207.0,447.16,375.77
2016,5,5,6,45,274.0,103.0,1.45,9.5,176.0,319.96,269.61
2016,5,5,7,0,29.0,134.0,1.5,10.0,145.0,166.06,136.57
2016,5,5,7,15,15.0,137.5,1.55,10.5,143.0,147.55,120.48
2016,5,5,7,30,1.0,141.0,1.6,11.0,141.0,138.47,111.78
2016,5,5,7,45,8.0,165.5,1.65,11.5,169.5,168.86,136.54
2016,5,5,8,0,15.0,190.0,1.7,12.0,198.0,199.48,160.95
2016,5,5,8,15,10.0,184.5,1.75,12.0,190.5,187.89,150.76
2016,5,5,8,30,5.0,179.0,1.8,12.0,183.0,176.75,141.1
2016,5,5,8,45,48.0,254.5,1.9,12.5,289.5,306.63,245.65
2016,5,5,9,0,91.0,330.0,2.0,13.0,396.0,429.35,339.93
2016,5,5,9,15,132.0,356.5,2.0,13.0,456.5,509.01,399.48
2016,5,5,9,30,173.0,383.0,2.0,13.0,517.0,574.64,447.69
2016,5,5,9,45,226.5,393.5,2.05,13.5,577.0,634.4,490.8
2016,5,5,10,0,280.0,404.0,2.1,14.0,637.0,705.91,541.2
2016,5,5,10,15,218.5,426.0,2.1,14.0,612.0,652.46,499.93
2016,5,5,10,30,157.0,448.0,2.1,14.0,587.0,610.21,467.24
2016,5,5,10,45,267.5,431.0,2.15,14.5,673.0,701.8,535.19
2016,5,5,11,0,378.0,414.0,2.2,15.0,759.0,780.24,591.24
2016,5,5,11,15,246.0,445.0,2.2,15.0,671.0,676.57,513.65
2016,5,5,11,30,114.0,476.0,2.2,15.0,583.0,563.4,429.08
2016,5,5,11,45,69.0,415.5,2.25,15.0,480.5,458.29,352.07
2016,5,5,12,0,24.0,355.0,2.3,15.0,378.0,353.41,272.94
2016,5,5,12,15,17.0,270.5,2.3,15.0,287.0,266.89,207.25
2016,5,5,12,30,10.0,186.0,2.3,15.0,196.0,181.63,140.9
2016,5,5,12,45,5.0,149.5,2.3,15.0,154.5,143.31,110.6
2016,5,5,13,0,0.0,113.0,2.3,15.0,113.0,105.46,80.26
2016,5,5,13,15,9.5,210.5,2.3,15.0,219.5,201.68,157.21
2016,5,5,13,30,19.0,308.0,2.3,15.0,326.0,294.83,229.66
2016,5,5,13,45,37.0,345.0,2.3,15.0,377.5,331.33,257.73
2016,5,5,14,0,55.0,382.0,2.3,15.0,429.0,367.89,285.69
2016,5,5,14,15,123.0,385.0,2.3,15.0,484.0,393.96,305.93
2016,5,5,14,30,191.0,388.0,2.3,15.0,539.0,417.97,323.76
2016,5,5,14,45,344.0,324.5,2.3,15.0,579.0,413.51,319.04
2016,5,5,15,0,497.0,261.0,2.3,15.0,619.0,394.27,300.84
2016,5,5,15,15,342.5,281.0,2.25,14.5,521.0,336.11,256.61
2016,5,5,15,30,188.0,301.0,2.2,14.0,423.0,293.53,226.39
2016,5,5,15,45,94.0,175.5,2.2,14.0,236.5,167.04,128.61
2016,5,5,16,0,0.0,50.0,2.2,14.0,50.0,46.51,33.5
2016,5,5,16,15,0.0,74.5,2.2,13.5,74.5,69.36,53.0
2016,5,5,16,30,0.0,99.0,2.2,13.0,99.0,91.09,71.55
2016,5,5,16,45,0.0,62.5,2.2,13.0,62.5,58.13,46.23
2016,5,5,17,0,0.0,26.0,2.2,13.0,26.0,24.12,16.05
2016,5,5,17,15,0.0,21.5,2.05,12.5,21.5,19.94,12.38
2016,5,5,17,30,0.0,17.0,1.9,12.0,17.0,15.75,8.65
2016,5,5,17,45,0.0,13.0,1.8,12.0,13.0,12.04,5.26
2016,5,5,18,0,0.0,9.0,1.7,12.0,9.0,8.33,1.83
2016,5,5,18,15,0.0,6.0,1.65,11.5,6.0,5.55,0.0
2016,5,5,18,30,0.0,3.0,1.6,11.0,3.0,2.77,0.0
2016,5,5,18,45,0.0,1.5,1.55,11.0,1.5,1.43,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.5,1.75,8.0,10.5,10.01,0.0
2016,5,6,5,30,0.0,21.0,1.9,8.0,21.0,20.49,8.14
2016,5,6,5,45,37.5,40.5,2.05,8.5,47.0,67.02,51.1
2016,5,6,6,0,75.0,60.0,2.2,9.0,73.0,119.86,98.09
2016,5,6,6,15,97.0,82.5,2.2,9.0,105.0,162.26,135.83
2016,5,6,6,30,119.0,105.0,2.2,9.0,137.0,205.55,173.57
2016,5,6,6,45,140.0,126.0,2.2,9.5,171.5,247.18,208.64
2016,5,6,7,0,161.0,147.0,2.2,10.0,206.0,289.93,243.64
2016,5,6,7,15,199.5,168.5,2.2,10.5,253.0,347.68,290.29
2016,5,6,7,30,238.0,190.0,2.2,11.0,300.0,420.53,347.37
2016,5,6,7,45,306.5,202.0,2.2,11.5,360.5,495.66,405.6
2016,5,6,8,0,375.0,214.0,2.2,12.0,421.0,574.09,464.57
2016,5,6,8,15,413.0,224.5,2.2,12.5,471.5,640.45,511.87
2016,5,6,8,30,451.0,235.0,2.2,13.0,522.0,693.53,548.64
2016,5,6,8,45,480.0,243.5,2.2,13.5,568.0,735.91,576.92
2016,5,6,9,0,509.0,252.0,2.2,14.0,614.0,777.44,604.18
2016,5,6,9,15,467.0,285.0,2.2,14.0,631.5,776.48,600.21
2016,5,6,9,30,425.0,318.0,2.2,14.0,649.0,771.85,594.16
2016,5,6,9,45,367.5,357.5,2.2,14.5,652.5,745.23,571.43
2016,5,6,10,0,310.0,397.0,2.2,15.0,656.0,727.88,555.27
2016,5,6,10,15,276.5,419.5,2.25,15.0,656.0,713.57,543.62
2016,5,6,10,30,243.0,442.0,2.3,15.0,656.0,687.21,523.64
2016,5,6,10,45,190.5,455.5,2.35,15.0,626.0,643.78,490.94
2016,5,6,11,0,138.0,469.0,2.4,15.0,596.0,600.27,458.02
2016,5,6,11,15,91.0,442.5,2.45,14.5,526.5,515.21,395.94
2016,5,6,11,30,44.0,416.0,2.5,14.0,457.0,440.92,340.51
2016,5,6,11,45,53.0,432.5,2.55,14.0,482.5,460.43,355.64
2016,5,6,12,0,62.0,449.0,2.6,14.0,508.0,478.85,369.44
2016,5,6,12,15,47.0,418.5,2.65,14.0,463.5,432.15,334.28
2016,5,6,12,30,32.0,388.0,2.7,14.0,419.0,387.03,300.26
2016,5,6,12,45,25.5,350.5,2.75,14.0,375.0,343.8,267.63
2016,5,6,13,0,19.0,313.0,2.8,14.0,331.0,303.15,236.6
2016,5,6,13,15,16.5,284.5,2.75,13.5,299.5,273.84,214.49
2016,5,6,13,30,14.0,256.0,2.7,13.0,268.0,244.97,192.46
2016,5,6,13,45,15.5,268.0,2.7,13.0,281.0,255.23,200.76
2016,5,6,14,0,17.0,280.0,2.7,13.0,294.0,265.01,208.6
2016,5,6,14,15,28.5,306.5,2.65,12.5,329.0,285.9,225.59
2016,5,6,14,30,40.0,333.0,2.6,12.0,364.0,308.9,244.09
2016,5,6,14,45,85.5,340.0,2.55,12.0,403.0,328.56,259.27
2016,5,6,15,0,131.0,347.0,2.5,12.0,442.0,335.39,263.78
2016,5,6,15,15,84.5,305.0,2.45,12.0,365.0,284.94,224.7
2016,5,6,15,30,38.0,263.0,2.4,12.0,288.0,232.57,184.46
2016,5,6,15,45,19.0,170.0,2.35,12.0,182.5,157.68,124.96
2016,5,6,16,0,0.0,77.0,2.3,12.0,77.0,71.71,54.97
2016,5,6,16,15,0.0,104.0,2.2,11.5,104.0,95.91,75.72
2016,5,6,16,30,0.0,131.0,2.1,11.0,131.0,117.65,94.38
2016,5,6,16,45,0.0,99.5,2.05,11.0,99.5,90.8,75.59
2016,5,6,17,0,0.0,68.0,2.0,11.0,68.0,63.26,51.37
2016,5,6,17,15,0.0,57.0,1.85,10.5,57.0,52.99,42.42
2016,5,6,17,30,0.0,46.0,1.7,10.0,46.0,42.73,33.29
2016,5,6,17,45,0.0,35.5,1.55,10.0,35.5,32.95,24.36
2016,5,6,18,0,0.0,25.0,1.4,10.0,25.0,23.18,15.33
2016,5,6,18,15,0.0,16.5,1.2,9.5,16.5,15.29,7.97
2016,5,6,18,30,0.0,8.0,1.0,9.0,8.0,7.4,0.42
2016,5,6,18,45,0.0,4.0,0.8,9.0,4.0,3.81,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,31.5,12.0,1.4,7.0,14.0,24.6,0.0
2016,5,7,5,30,63.0,24.0,1.4,7.0,28.0,70.39,44.12
2016,5,7,5,45,122.0,42.5,1.45,7.5,59.5,130.31,104.89
2016,5,7,6,0,181.0,61.0,1.5,8.0,91.0,189.96,158.7
2016,5,7,6,15,219.5,80.5,1.5,8.0,130.0,243.34,206.13
2016,5,7,6,30,258.0,100.0,1.5,8.0,169.0,299.34,254.36
2016,5,7,6,45,290.0,116.0,1.5,8.5,209.5,348.67,295.05
2016,5,7,7,0,322.0,132.0,1.5,9.0,250.0,399.95,335.93
2016,5,7,7,15,220.5,164.5,1.5,9.0,251.5,371.42,309.37
2016,5,7,7,30,119.0,197.0,1.5,9.0,253.0,321.16,265.36
2016,5,7,7,45,232.0,209.5,1.55,9.5,333.0,443.16,364.03
2016,5,7,8,0,345.0,222.0,1.6,10.0,413.0,558.25,452.6
2016,5,7,8,15,285.0,257.0,1.6,10.5,424.0,551.72,442.45
2016,5,7,8,30,225.0,292.0,1.6,11.0,435.0,526.44,419.54
2016,5,7,8,45,226.0,315.0,1.6,11.5,467.5,554.01,438.17
2016,5,7,9,0,227.0,338.0,1.6,12.0,500.0,580.5,455.32
2016,5,7,9,15,162.5,356.0,1.6,12.5,475.5,537.66,419.63
2016,5,7,9,30,98.0,374.0,1.6,13.0,451.0,479.11,372.89
2016,5,7,9,45,88.5,387.0,1.65,13.5,458.5,480.76,372.92
2016,5,7,10,0,79.0,400.0,1.7,14.0,466.0,481.92,372.23
2016,5,7,10,15,64.0,398.0,1.7,14.0,452.5,461.51,356.12
2016,5,7,10,30,49.0,396.0,1.7,14.0,439.0,441.24,340.28
2016,5,7,10,45,76.5,428.5,1.7,14.5,498.0,497.16,381.35
2016,5,7,11,0,104.0,461.0,1.7,15.0,557.0,551.47,419.91
2016,5,7,11,15,77.5,445.5,1.65,15.0,517.5,505.67,385.15
2016,5,7,11,30,51.0,430.0,1.6,15.0,478.0,461.02,351.73
2016,5,7,11,45,34.0,362.5,1.55,15.0,394.5,376.29,288.95
2016,5,7,12,0,17.0,295.0,1.5,15.0,311.0,291.11,224.69
2016,5,7,12,15,16.5,289.5,1.5,15.0,305.5,284.23,219.82
2016,5,7,12,30,16.0,284.0,1.5,15.0,300.0,277.38,214.62
2016,5,7,12,45,65.5,375.5,1.5,15.5,436.5,397.67,306.13
2016,5,7,13,0,115.0,467.0,1.5,16.0,573.0,508.37,386.39
2016,5,7,13,15,138.0,460.5,1.55,16.0,585.5,508.99,386.77
2016,5,7,13,30,161.0,454.0,1.6,16.0,598.0,507.66,386.43
2016,5,7,13,45,89.5,369.5,1.7,16.0,449.5,385.0,295.9
2016,5,7,14,0,18.0,285.0,1.8,16.0,301.0,270.04,208.89
2016,5,7,14,15,9.0,206.0,1.9,16.0,214.0,193.83,150.37
2016,5,7,14,30,0.0,127.0,2.0,16.0,127.0,117.83,90.38
2016,5,7,14,45,83.5,238.0,2.1,16.0,298.5,240.84,188.01
2016,5,7,15,0,167.0,349.0,2.2,16.0,470.0,351.04,271.43
2016,5,7,15,15,86.5,267.5,2.2,15.5,330.0,257.49,200.12
2016,5,7,15,30,6.0,186.0,2.2,15.0,190.0,169.66,133.21
2016,5,7,15,45,40.5,215.5,2.25,15.0,239.0,192.61,150.95
2016,5,7,16,0,75.0,245.0,2.3,15.0,288.0,214.09,166.94
2016,5,7,16,15,72.0,222.5,2.25,14.5,260.5,189.64,148.14
2016,5,7,16,30,69.0,200.0,2.2,14.0,233.0,165.74,130.27
2016,5,7,16,45,102.5,178.0,2.2,14.0,220.5,135.82,107.64
2016,5,7,17,0,136.0,156.0,2.2,14.0,208.0,119.31,99.9
2016,5,7,17,15,122.0,134.0,2.05,13.5,175.5,104.2,87.15
2016,5,7,17,30,108.0,112.0,1.9,13.0,143.0,88.59,73.66
2016,5,7,17,45,261.5,83.0,1.8,12.5,136.5,64.7,52.47
2016,5,7,18,0,415.0,54.0,1.7,12.0,130.0,41.33,31.4
2016,5,7,18,15,307.5,41.5,1.55,11.5,88.0,32.66,23.21
2016,5,7,18,30,200.0,29.0,1.4,11.0,46.0,22.69,13.02
2016,5,7,18,45,100.0,14.5,1.25,11.0,23.0,13.82,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,92.0,12.0,0.45,8.0,18.5,50.06,0.0
2016,5,8,5,30,184.0,24.0,0.5,8.0,37.0,137.06,93.43
2016,5,8,5,45,301.0,35.5,0.6,8.5,77.5,225.43,182.67
2016,5,8,6,0,418.0,47.0,0.7,9.0,118.0,318.32,263.84
2016,5,8,6,15,491.5,55.0,0.7,9.5,167.0,390.88,325.42
2016,5,8,6,30,565.0,63.0,0.7,10.0,216.0,468.92,388.55
2016,5,8,6,45,618.0,68.5,0.75,11.0,268.5,534.57,438.73
2016,5,8,7,0,671.0,74.0,0.8,12.0,321.0,602.97,487.88
2016,5,8,7,15,706.0,78.5,0.8,12.5,374.0,655.07,522.94
2016,5,8,7,30,741.0,83.0,0.8,13.0,427.0,711.53,560.13
2016,5,8,7,45,767.5,86.5,0.85,13.5,479.0,759.8,591.1
2016,5,8,8,0,794.0,90.0,0.9,14.0,531.0,807.3,620.98
2016,5,8,8,15,813.0,93.0,1.0,14.5,579.5,846.47,645.45
2016,5,8,8,30,832.0,96.0,1.1,15.0,628.0,883.91,668.61
2016,5,8,8,45,847.0,98.5,1.2,15.5,673.0,907.28,682.2
2016,5,8,9,0,862.0,101.0,1.3,16.0,718.0,936.06,699.56
2016,5,8,9,15,873.5,103.0,1.4,16.0,757.5,958.42,713.89
2016,5,8,9,30,885.0,105.0,1.5,16.0,797.0,978.0,726.55
2016,5,8,9,45,897.0,104.5,1.6,16.5,832.0,992.4,734.57
2016,5,8,10,0,909.0,104.0,1.7,17.0,867.0,1003.79,740.76
2016,5,8,10,15,915.0,105.0,1.8,17.0,894.0,1007.81,743.66
2016,5,8,10,30,921.0,106.0,1.9,17.0,921.0,1008.58,744.64
2016,5,8,10,45,925.0,107.0,2.05,17.5,941.0,1004.14,741.56
2016,5,8,11,0,929.0,108.0,2.2,18.0,961.0,996.44,736.4
2016,5,8,11,15,931.5,108.5,2.3,18.0,973.5,983.6,728.73
2016,5,8,11,30,934.0,109.0,2.4,18.0,986.0,967.63,719.05
2016,5,8,11,45,934.0,110.0,2.55,18.0,990.0,946.84,706.62
2016,5,8,12,0,934.0,111.0,2.7,18.0,994.0,923.19,692.16
2016,5,8,12,15,481.0,234.0,2.8,18.0,689.0,633.71,487.55
2016,5,8,12,30,28.0,357.0,2.9,18.0,384.0,355.37,271.58
2016,5,8,12,45,28.0,353.0,3.0,18.0,379.5,348.12,267.32
2016,5,8,13,0,28.0,349.0,3.1,18.0,375.0,340.89,262.08
2016,5,8,13,15,26.0,343.5,3.15,18.0,368.0,330.94,254.68
2016,5,8,13,30,24.0,338.0,3.2,18.0,361.0,325.02,250.36
2016,5,8,13,45,25.0,327.5,3.3,18.0,350.5,309.2,238.62
2016,5,8,14,0,26.0,317.0,3.4,18.0,340.0,297.26,229.81
2016,5,8,14,15,16.5,251.0,3.4,17.5,265.5,237.59,184.3
2016,5,8,14,30,7.0,185.0,3.4,17.0,191.0,173.29,134.37
2016,5,8,14,45,5.0,171.5,3.45,17.0,176.0,159.66,123.87
2016,5,8,15,0,3.0,158.0,3.5,17.0,161.0,146.3,113.46
2016,5,8,15,15,1.5,149.5,3.45,16.5,151.0,137.75,107.1
2016,5,8,15,30,0.0,141.0,3.4,16.0,141.0,129.38,100.85
2016,5,8,15,45,0.0,143.0,3.4,16.0,143.0,130.59,102.16
2016,5,8,16,0,0.0,145.0,3.4,16.0,145.0,131.54,103.28
2016,5,8,16,15,4.5,152.0,3.35,15.5,154.0,136.74,107.91
2016,5,8,16,30,9.0,159.0,3.3,15.0,163.0,140.53,111.51
2016,5,8,16,45,347.5,117.5,3.25,15.0,251.5,83.54,61.11
2016,5,8,17,0,686.0,76.0,3.2,15.0,340.0,49.02,37.96
2016,5,8,17,15,640.5,70.5,3.05,14.5,287.5,47.22,36.59
2016,5,8,17,30,595.0,65.0,2.9,14.0,235.0,45.31,35.01
2016,5,8,17,45,527.0,57.5,2.8,13.5,185.0,41.56,31.68
2016,5,8,18,0,459.0,50.0,2.7,13.0,135.0,37.63,27.99
2016,5,8,18,15,353.0,39.0,2.55,12.5,92.0,30.22,20.99
2016,5,8,18,30,247.0,28.0,2.4,12.0,49.0,22.4,12.88
2016,5,8,18,45,123.5,14.0,2.25,11.5,24.5,13.34,0.0
2016,5,8,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,120.0,12.0,1.2,8.0,20.5,62.04,0.0
2016,5,9,5,30,240.0,24.0,1.2,8.0,41.0,166.67,117.88
2016,5,9,5,45,355.5,34.5,1.3,8.5,83.5,252.92,206.3
2016,5,9,6,0,471.0,45.0,1.4,9.0,126.0,346.47,288.84
2016,5,9,6,15,542.0,52.0,1.3,9.5,176.0,418.58,350.46
2016,5,9,6,30,613.0,59.0,1.2,10.0,226.0,495.92,413.08
2016,5,9,6,45,659.5,64.5,1.2,10.5,279.0,559.01,461.99
2016,5,9,7,0,706.0,70.0,1.2,11.0,332.0,620.93,506.53
2016,5,9,7,15,739.5,74.0,1.2,11.5,385.5,676.4,544.53
2016,5,9,7,30,773.0,78.0,1.2,12.0,439.0,732.16,581.54
2016,5,9,7,45,796.0,82.0,1.3,12.5,490.5,779.11,612.39
2016,5,9,8,0,819.0,86.0,1.4,13.0,542.0,825.03,642.08
2016,5,9,8,15,837.5,88.5,1.45,13.5,591.0,863.8,665.76
2016,5,9,8,30,856.0,91.0,1.5,14.0,640.0,893.18,682.82
2016,5,9,8,45,869.0,94.0,1.6,15.0,684.5,923.53,699.91
2016,5,9,9,0,882.0,97.0,1.7,16.0,729.0,951.42,715.18
2016,5,9,9,15,892.5,98.5,1.75,16.0,769.0,972.56,727.96
2016,5,9,9,30,903.0,100.0,1.8,16.0,809.0,990.87,739.03
2016,5,9,9,45,913.0,101.0,1.9,16.5,843.5,1005.14,746.85
2016,5,9,10,0,923.0,102.0,2.0,17.0,878.0,1016.3,752.75
2016,5,9,10,15,929.0,103.0,2.1,17.0,905.5,1020.34,755.54
2016,5,9,10,30,935.0,104.0,2.2,17.0,933.0,1021.09,756.37
2016,5,9,10,45,940.0,104.0,2.3,17.5,953.5,1016.51,752.41
2016,5,9,11,0,945.0,104.0,2.4,18.0,974.0,1008.65,746.44
2016,5,9,11,15,947.5,104.5,2.45,18.0,986.5,995.66,738.07
2016,5,9,11,30,950.0,105.0,2.5,18.0,999.0,979.49,727.72
2016,5,9,11,45,952.0,105.0,2.65,18.5,1004.0,959.28,714.32
2016,5,9,12,0,954.0,105.0,2.8,19.0,1009.0,936.1,698.87
2016,5,9,12,15,953.5,104.5,2.9,19.0,1006.0,907.47,680.58
2016,5,9,12,30,953.0,104.0,3.0,19.0,1003.0,876.23,660.4
2016,5,9,12,45,951.5,104.0,3.15,19.0,992.0,842.18,638.41
2016,5,9,13,0,950.0,104.0,3.3,19.0,981.0,805.83,614.53
2016,5,9,13,15,946.5,103.0,3.4,19.0,962.5,765.02,586.94
2016,5,9,13,30,943.0,102.0,3.5,19.0,944.0,722.38,556.57
2016,5,9,13,45,938.0,101.0,3.65,19.0,918.0,677.14,522.8
2016,5,9,14,0,933.0,100.0,3.8,19.0,892.0,630.55,487.06
2016,5,9,14,15,926.0,98.5,3.85,18.5,859.5,581.3,448.91
2016,5,9,14,30,919.0,97.0,3.9,18.0,827.0,531.29,408.93
2016,5,9,14,45,909.0,95.5,4.0,18.0,788.0,479.39,365.62
2016,5,9,15,0,899.0,94.0,4.1,18.0,749.0,427.44,321.07
2016,5,9,15,15,886.5,92.0,4.1,17.5,705.0,374.4,275.1
2016,5,9,15,30,874.0,90.0,4.1,17.0,661.0,321.98,228.79
2016,5,9,15,45,857.0,87.5,4.1,17.0,612.5,268.96,181.66
2016,5,9,16,0,840.0,85.0,4.1,17.0,564.0,210.38,131.31
2016,5,9,16,15,817.5,82.0,4.05,16.5,512.5,159.37,90.64
2016,5,9,16,30,795.0,79.0,4.0,16.0,461.0,110.91,58.38
2016,5,9,16,45,763.5,75.0,3.95,15.5,407.0,64.23,39.04
2016,5,9,17,0,732.0,71.0,3.9,15.0,353.0,50.17,38.98
2016,5,9,17,15,688.5,66.0,3.75,14.5,299.5,48.28,37.51
2016,5,9,17,30,645.0,61.0,3.6,14.0,246.0,42.14,32.17
2016,5,9,17,45,578.0,54.0,3.45,13.5,194.5,38.63,29.06
2016,5,9,18,0,511.0,47.0,3.3,13.0,143.0,34.95,25.61
2016,5,9,18,15,402.5,37.5,3.1,12.0,98.5,28.79,19.79
2016,5,9,18,30,294.0,28.0,2.9,11.0,54.0,22.3,13.02
2016,5,9,18,45,147.0,14.0,2.75,10.5,27.0,11.03,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,5,15,98.5,13.5,1.05,7.0,21.0,54.58,0.0
2016,5,10,5,30,197.0,27.0,1.1,7.0,42.0,150.11,108.62
2016,5,10,5,45,314.5,39.0,1.15,7.5,84.5,237.3,194.49
2016,5,10,6,0,432.0,51.0,1.2,8.0,127.0,332.23,277.9
2016,5,10,6,15,506.5,59.5,1.2,8.5,177.5,407.07,341.92
2016,5,10,6,30,581.0,68.0,1.2,9.0,228.0,487.33,407.43
2016,5,10,6,45,627.5,75.0,1.25,9.5,281.0,551.23,457.41
2016,5,10,7,0,674.0,82.0,1.3,10.0,334.0,617.28,506.42
2016,5,10,7,15,709.0,87.0,1.3,10.5,387.5,673.71,545.41
2016,5,10,7,30,744.0,92.0,1.3,11.0,441.0,730.65,583.58
2016,5,10,7,45,768.5,97.0,1.3,11.5,493.0,775.15,611.73
2016,5,10,8,0,793.0,102.0,1.3,12.0,545.0,822.73,641.52
2016,5,10,8,15,812.5,105.0,1.25,12.5,594.0,862.3,664.41
2016,5,10,8,30,832.0,108.0,1.2,13.0,643.0,900.12,685.68
2016,5,10,8,45,847.5,110.5,1.2,14.0,688.5,931.63,701.87
2016,5,10,9,0,863.0,113.0,1.2,15.0,734.0,952.54,710.92
2016,5,10,9,15,874.0,115.5,1.15,15.5,774.0,974.78,721.39
2016,5,10,9,30,885.0,118.0,1.1,16.0,814.0,994.22,729.94
2016,5,10,9,45,887.5,123.0,1.1,16.5,846.5,1005.09,733.98
2016,5,10,10,0,890.0,128.0,1.1,17.0,879.0,1012.73,736.2
2016,5,10,10,15,896.5,129.5,1.05,17.5,906.0,1017.39,735.72
2016,5,10,10,30,903.0,131.0,1.0,18.0,933.0,1018.84,733.38
2016,5,10,10,45,908.5,131.0,1.0,18.5,953.0,1014.58,728.64
2016,5,10,11,0,914.0,131.0,1.0,19.0,973.0,1007.13,722.14
2016,5,10,11,15,916.5,132.0,1.0,19.0,985.5,994.63,714.02
2016,5,10,11,30,919.0,133.0,1.0,19.0,998.0,979.05,704.13
2016,5,10,11,45,918.5,133.5,1.0,19.5,1002.0,957.31,689.15
2016,5,10,12,0,918.0,134.0,1.0,20.0,1006.0,932.81,672.58
2016,5,10,12,15,917.0,134.0,1.1,20.0,1002.0,904.82,656.74
2016,5,10,12,30,916.0,134.0,1.2,20.0,998.0,874.38,639.06
2016,5,10,12,45,904.5,139.0,1.35,20.0,984.0,837.77,617.63
2016,5,10,13,0,893.0,144.0,1.5,20.0,970.0,799.55,594.6
2016,5,10,13,15,888.5,143.0,1.65,20.0,950.5,759.84,569.5
2016,5,10,13,30,884.0,142.0,1.8,20.0,931.0,718.53,541.29
2016,5,10,13,45,671.0,245.0,2.0,20.0,834.0,630.73,476.55
2016,5,10,14,0,458.0,348.0,2.2,20.0,737.0,560.29,423.43
2016,5,10,14,15,653.5,242.0,2.3,20.0,773.5,550.51,417.69
2016,5,10,14,30,849.0,136.0,2.4,20.0,810.0,526.89,399.05
2016,5,10,14,45,837.5,133.0,2.55,20.0,771.0,475.67,357.78
2016,5,10,15,0,826.0,130.0,2.7,20.0,732.0,424.75,315.62
2016,5,10,15,15,810.0,126.5,2.8,19.5,687.5,372.4,271.8
2016,5,10,15,30,794.0,123.0,2.9,19.0,643.0,321.23,228.0
2016,5,10,15,45,775.5,118.5,3.0,19.0,595.0,270.05,183.67
2016,5,10,16,0,757.0,114.0,3.1,19.0,547.0,214.99,137.23
2016,5,10,16,15,730.5,109.5,3.15,18.5,496.0,166.27,99.04
2016,5,10,16,30,704.0,105.0,3.2,18.0,445.0,120.56,68.58
2016,5,10,16,45,673.0,98.0,3.25,17.5,392.5,76.03,48.46
2016,5,10,17,0,642.0,91.0,3.3,17.0,340.0,59.89,47.18
2016,5,10,17,15,593.5,84.0,3.15,16.5,287.5,57.46,45.29
2016,5,10,17,30,545.0,77.0,3.0,16.0,235.0,54.85,43.16
2016,5,10,17,45,479.5,67.0,2.95,15.5,185.5,49.4,38.37
2016,5,10,18,0,414.0,57.0,2.9,15.0,136.0,43.62,33.07
2016,5,10,18,15,309.0,44.5,2.75,14.0,93.5,34.09,24.29
2016,5,10,18,30,204.0,32.0,2.6,13.0,51.0,24.99,15.27
2016,5,10,18,45,102.0,16.0,2.5,12.5,25.5,12.62,0.0
2016,5,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,105.5,13.5,0.8,8.5,21.5,57.72,0.0
2016,5,11,5,30,211.0,27.0,0.8,9.0,43.0,157.62,115.29
2016,5,11,5,45,324.0,39.0,0.8,9.5,85.5,242.8,197.41
2016,5,11,6,0,437.0,51.0,0.8,10.0,128.0,335.78,277.85
2016,5,11,6,15,509.0,59.5,0.7,10.5,178.5,409.37,339.14
2016,5,11,6,30,581.0,68.0,0.6,11.0,229.0,488.18,401.24
2016,5,11,6,45,629.0,74.0,0.5,11.5,282.0,551.89,448.35
2016,5,11,7,0,677.0,80.0,0.4,12.0,335.0,617.87,493.86
2016,5,11,7,15,712.0,85.0,0.45,12.5,388.5,674.41,531.92
2016,5,11,7,30,747.0,90.0,0.5,13.0,442.0,727.68,566.67
2016,5,11,7,45,769.0,95.5,0.55,14.0,493.5,774.77,595.23
2016,5,11,8,0,791.0,101.0,0.6,15.0,545.0,820.79,622.43
2016,5,11,8,15,810.5,104.5,0.7,15.5,594.0,860.88,647.22
2016,5,11,8,30,830.0,108.0,0.8,16.0,643.0,899.23,670.68
2016,5,11,8,45,841.5,112.0,0.9,17.0,687.5,928.71,686.91
2016,5,11,9,0,853.0,116.0,1.0,18.0,732.0,955.68,701.5
2016,5,11,9,15,864.5,118.5,1.05,18.0,771.5,969.89,709.62
2016,5,11,9,30,876.0,121.0,1.1,18.0,811.0,989.67,721.6
2016,5,11,9,45,889.0,120.0,1.15,18.5,846.0,1004.26,728.9
2016,5,11,10,0,902.0,119.0,1.2,19.0,881.0,1015.89,734.48
2016,5,11,10,15,908.0,120.5,1.15,19.0,908.0,1020.2,735.15
2016,5,11,10,30,914.0,122.0,1.1,19.0,935.0,1021.27,734.01
2016,5,11,10,45,919.5,122.0,1.05,19.5,955.5,1017.08,728.35
2016,5,11,11,0,925.0,122.0,1.0,20.0,976.0,1009.66,720.9
2016,5,11,11,15,927.5,122.5,1.0,20.0,988.0,996.69,712.52
2016,5,11,11,30,930.0,123.0,1.0,20.0,1000.0,980.62,702.37
2016,5,11,11,45,934.5,120.5,1.0,20.5,1005.0,960.49,688.47
2016,5,11,12,0,939.0,118.0,1.0,21.0,1010.0,937.41,672.85
2016,5,11,12,15,938.0,117.5,1.05,21.0,1006.5,908.65,655.79
2016,5,11,12,30,937.0,117.0,1.1,21.0,1003.0,877.39,637.02
2016,5,11,12,45,933.5,117.0,1.2,21.5,991.0,842.22,615.03
2016,5,11,13,0,930.0,117.0,1.3,22.0,979.0,804.96,591.35
2016,5,11,13,15,926.0,116.0,1.4,21.5,959.5,764.52,567.37
2016,5,11,13,30,922.0,115.0,1.5,21.0,940.0,722.35,540.24
2016,5,11,13,45,916.0,114.0,1.6,21.0,913.5,677.36,508.59
2016,5,11,14,0,910.0,113.0,1.7,21.0,887.0,631.15,475.03
2016,5,11,14,15,901.5,111.0,1.8,21.0,854.0,581.73,438.05
2016,5,11,14,30,893.0,109.0,1.9,21.0,821.0,531.73,399.37
2016,5,11,14,45,882.0,107.5,2.0,21.0,782.0,480.67,358.6
2016,5,11,15,0,871.0,106.0,2.1,21.0,743.0,429.67,316.57
2016,5,11,15,15,857.0,103.5,2.15,20.5,698.5,377.12,272.72
2016,5,11,15,30,843.0,101.0,2.2,20.0,654.0,319.0,223.66
2016,5,11,15,45,825.0,97.5,2.25,20.0,606.0,266.27,178.06
2016,5,11,16,0,807.0,94.0,2.3,20.0,558.0,215.27,134.73
2016,5,11,16,15,783.0,90.5,2.35,19.5,506.5,165.43,95.52
2016,5,11,16,30,759.0,87.0,2.4,19.0,455.0,118.31,63.99
2016,5,11,16,45,727.5,82.5,2.45,18.5,402.0,73.11,43.97
2016,5,11,17,0,696.0,78.0,2.5,18.0,349.0,50.19,38.5
2016,5,11,17,15,650.5,72.0,2.45,17.5,296.0,48.07,36.86
2016,5,11,17,30,605.0,66.0,2.4,17.0,243.0,45.78,35.0
2016,5,11,17,45,539.0,58.5,2.35,16.5,192.5,42.06,31.74
2016,5,11,18,0,473.0,51.0,2.3,16.0,142.0,38.14,28.13
2016,5,11,18,15,368.0,40.5,2.15,15.0,98.0,31.23,21.72
2016,5,11,18,30,263.0,30.0,2.0,14.0,54.0,23.93,14.44
2016,5,11,18,45,131.5,15.0,1.9,13.5,27.0,11.79,0.0
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,98.0,14.0,1.1,8.5,22.0,55.17,0.0
2016,5,12,5,30,196.0,28.0,1.2,9.0,44.0,153.12,113.64
2016,5,12,5,45,298.5,41.5,1.35,9.5,85.5,230.82,188.64
2016,5,12,6,0,401.0,55.0,1.5,10.0,127.0,320.36,267.13
2016,5,12,6,15,473.5,64.0,1.5,10.5,176.5,393.6,329.64
2016,5,12,6,30,546.0,73.0,1.5,11.0,226.0,472.03,393.66
2016,5,12,6,45,595.0,80.0,1.55,11.5,278.5,536.42,444.11
2016,5,12,7,0,644.0,87.0,1.6,12.0,331.0,603.16,494.14
2016,5,12,7,15,680.0,92.5,1.55,12.5,384.0,659.96,533.31
2016,5,12,7,30,716.0,98.0,1.5,13.0,437.0,717.38,571.62
2016,5,12,7,45,744.5,102.0,1.45,13.5,489.0,766.9,603.01
2016,5,12,8,0,773.0,106.0,1.4,14.0,541.0,811.92,630.43
2016,5,12,8,15,793.0,109.5,1.35,14.5,589.5,852.0,653.79
2016,5,12,8,30,813.0,113.0,1.3,15.0,638.0,890.4,675.55
2016,5,12,8,45,828.5,115.5,1.3,16.0,683.0,921.51,691.52
2016,5,12,9,0,844.0,118.0,1.3,17.0,728.0,950.31,705.8
2016,5,12,9,15,855.5,120.5,1.3,17.5,768.0,972.75,717.15
2016,5,12,9,30,867.0,123.0,1.3,18.0,808.0,983.98,721.36
2016,5,12,9,45,872.5,127.0,1.35,18.5,840.5,996.5,727.47
2016,5,12,10,0,878.0,131.0,1.4,19.0,873.0,1005.92,731.67
2016,5,12,10,15,884.5,132.5,1.5,19.5,900.5,1010.55,733.77
2016,5,12,10,30,891.0,134.0,1.6,20.0,928.0,1012.03,733.98
2016,5,12,10,45,895.5,135.0,1.7,20.5,947.5,1007.88,730.71
2016,5,12,11,0,900.0,136.0,1.8,21.0,967.0,1000.57,725.54
2016,5,12,11,15,903.0,136.5,1.9,21.0,979.5,988.22,718.59
2016,5,12,11,30,906.0,137.0,2.0,21.0,992.0,972.84,709.73
2016,5,12,11,45,908.0,136.5,2.15,21.5,997.0,952.67,696.94
2016,5,12,12,0,910.0,136.0,2.3,22.0,1002.0,929.72,682.23
2016,5,12,12,15,909.5,136.0,2.35,22.0,999.0,902.41,664.94
2016,5,12,12,30,909.0,136.0,2.4,22.0,996.0,872.66,645.95
2016,5,12,12,45,913.0,131.5,2.5,22.5,986.5,840.15,624.17
2016,5,12,13,0,917.0,127.0,2.6,23.0,977.0,805.2,600.59
2016,5,12,13,15,913.0,126.0,2.6,23.0,958.5,765.21,573.88
2016,5,12,13,30,909.0,125.0,2.6,23.0,940.0,723.52,544.16
2016,5,12,13,45,906.0,122.5,2.65,23.0,915.0,679.65,512.28
2016,5,12,14,0,903.0,120.0,2.7,23.0,890.0,634.36,478.52
2016,5,12,14,15,895.0,118.0,2.75,22.5,857.0,585.53,442.09
2016,5,12,14,30,887.0,116.0,2.8,22.0,824.0,536.08,404.0
2016,5,12,14,45,877.5,113.5,2.85,22.0,785.5,485.14,362.82
2016,5,12,15,0,868.0,111.0,2.9,22.0,747.0,434.15,320.43
2016,5,12,15,15,854.5,108.0,2.95,21.5,703.0,375.6,271.94
2016,5,12,15,30,841.0,105.0,3.0,21.0,659.0,323.39,227.22
2016,5,12,15,45,822.5,102.0,3.05,21.0,610.5,271.06,181.87
2016,5,12,16,0,804.0,99.0,3.1,21.0,562.0,220.52,138.86
2016,5,12,16,15,779.5,95.0,3.15,20.5,510.5,170.37,99.32
2016,5,12,16,30,755.0,91.0,3.2,20.0,459.0,123.02,67.34
2016,5,12,16,45,720.5,87.0,3.25,19.5,405.5,72.61,42.44
2016,5,12,17,0,686.0,83.0,3.3,19.0,352.0,53.72,41.41
2016,5,12,17,15,640.0,77.0,3.25,18.0,298.5,51.77,40.02
2016,5,12,17,30,594.0,71.0,3.2,17.0,245.0,49.69,38.43
2016,5,12,17,45,522.5,63.5,3.15,16.0,194.0,46.15,35.42
2016,5,12,18,0,451.0,56.0,3.1,15.0,143.0,42.45,32.07
2016,5,12,18,15,348.0,44.0,3.0,14.0,99.5,34.31,24.55
2016,5,12,18,30,245.0,32.0,2.9,13.0,56.0,24.93,15.45
2016,5,12,18,45,122.5,16.0,2.85,12.5,28.0,12.57,0.0
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,106.0,14.5,1.65,8.0,23.5,59.24,0.0
2016,5,13,5,30,212.0,29.0,1.8,8.0,47.0,163.02,123.25
2016,5,13,5,45,326.0,41.0,1.95,8.5,90.0,247.02,203.47
2016,5,13,6,0,440.0,53.0,2.1,9.0,133.0,341.08,286.42
2016,5,13,6,15,510.5,61.5,2.15,9.5,183.5,414.13,349.44
2016,5,13,6,30,581.0,70.0,2.2,10.0,234.0,492.19,413.96
2016,5,13,6,45,633.0,75.5,2.3,10.5,287.5,558.19,466.49
2016,5,13,7,0,685.0,81.0,2.4,11.0,341.0,626.72,518.16
2016,5,13,7,15,719.0,86.0,2.4,11.5,394.5,682.8,557.68
2016,5,13,7,30,753.0,91.0,2.4,12.0,448.0,735.49,593.57
2016,5,13,7,45,778.5,94.5,2.4,12.5,500.5,783.34,625.01
2016,5,13,8,0,804.0,98.0,2.4,13.0,553.0,830.3,655.14
2016,5,13,8,15,823.0,101.0,2.3,13.5,602.0,869.67,678.47
2016,5,13,8,30,842.0,104.0,2.2,14.0,651.0,907.27,700.08
2016,5,13,8,45,857.0,106.5,2.15,14.5,696.0,938.51,717.43
2016,5,13,9,0,872.0,109.0,2.1,15.0,741.0,959.24,727.52
2016,5,13,9,15,882.5,111.0,2.05,15.5,780.5,980.62,738.1
2016,5,13,9,30,893.0,113.0,2.0,16.0,820.0,999.18,746.75
2016,5,13,9,45,909.5,110.0,1.95,16.5,856.0,1015.24,753.76
2016,5,13,10,0,926.0,107.0,1.9,17.0,892.0,1028.36,758.91
2016,5,13,10,15,931.5,108.5,1.95,17.0,919.0,1032.37,761.06
2016,5,13,10,30,937.0,110.0,2.0,17.0,946.0,1033.09,761.31
2016,5,13,10,45,942.5,109.5,2.1,17.5,966.5,1028.43,757.44
2016,5,13,11,0,948.0,109.0,2.2,18.0,987.0,1020.49,751.58
2016,5,13,11,15,950.0,109.5,2.35,18.0,999.0,1006.98,744.12
2016,5,13,11,30,952.0,110.0,2.5,18.0,1011.0,990.31,734.58
2016,5,13,11,45,954.5,109.0,2.65,18.5,1016.0,969.59,720.89
2016,5,13,12,0,957.0,108.0,2.8,19.0,1021.0,945.93,705.18
2016,5,13,12,15,956.5,108.0,2.9,19.0,1017.5,917.78,687.3
2016,5,13,12,30,956.0,108.0,3.0,19.0,1014.0,887.04,667.53
2016,5,13,12,45,953.0,108.0,3.2,19.5,1002.5,851.84,643.91
2016,5,13,13,0,950.0,108.0,3.4,20.0,991.0,814.46,618.5
2016,5,13,13,15,946.5,107.5,3.55,20.0,972.0,774.26,591.69
2016,5,13,13,30,943.0,107.0,3.7,20.0,953.0,732.23,562.23
2016,5,13,13,45,938.5,105.0,3.85,20.0,927.5,686.62,528.39
2016,5,13,14,0,934.0,103.0,4.0,20.0,902.0,639.63,492.59
2016,5,13,14,15,927.0,102.0,4.1,19.5,869.0,590.95,455.21
2016,5,13,14,30,920.0,101.0,4.2,19.0,836.0,541.5,416.0
2016,5,13,14,45,911.0,98.5,4.35,18.5,797.5,489.35,373.66
2016,5,13,15,0,902.0,96.0,4.5,18.0,759.0,437.06,329.78
2016,5,13,15,15,889.5,94.0,4.55,17.5,715.0,384.04,283.94
2016,5,13,15,30,877.0,92.0,4.6,17.0,671.0,331.64,237.66
2016,5,13,15,45,861.5,88.5,4.65,17.0,622.5,278.16,189.97
2016,5,13,16,0,846.0,85.0,4.7,17.0,574.0,226.03,144.35
2016,5,13,16,15,824.0,82.0,4.65,16.5,522.5,167.81,97.04
2016,5,13,16,30,802.0,79.0,4.6,16.0,471.0,119.12,63.08
2016,5,13,16,45,774.5,74.5,4.6,15.5,417.5,71.76,40.45
2016,5,13,17,0,747.0,70.0,4.6,15.0,364.0,49.02,37.93
2016,5,13,17,15,704.5,65.0,4.45,14.0,310.5,47.07,36.49
2016,5,13,17,30,662.0,60.0,4.3,13.0,257.0,45.02,34.89
2016,5,13,17,45,604.0,53.5,4.15,12.5,205.5,37.87,28.51
2016,5,13,18,0,546.0,47.0,4.0,12.0,154.0,34.56,25.43
2016,5,13,18,15,444.0,38.0,3.8,11.5,108.5,28.83,19.98
2016,5,13,18,30,342.0,29.0,3.6,11.0,63.0,22.8,13.88
2016,5,13,18,45,171.0,14.5,3.4,10.5,31.5,11.2,0.0
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
