Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,136.5,14.0,1.8,7.0,25.5,72.04,0.0
2016,5,14,5,30,273.0,28.0,1.9,7.0,51.0,192.48,148.05
2016,5,14,5,45,384.0,37.5,2.05,7.5,94.5,274.02,226.95
2016,5,14,6,0,495.0,47.0,2.2,8.0,138.0,366.06,308.63
2016,5,14,6,15,561.5,54.0,2.25,8.5,188.5,436.92,370.04
2016,5,14,6,30,628.0,61.0,2.3,9.0,239.0,512.55,432.67
2016,5,14,6,45,675.5,65.5,2.4,10.0,292.5,572.23,479.11
2016,5,14,7,0,723.0,70.0,2.5,11.0,346.0,638.16,527.28
2016,5,14,7,15,754.5,74.0,2.6,11.5,399.0,692.71,566.08
2016,5,14,7,30,786.0,78.0,2.7,12.0,452.0,747.39,604.05
2016,5,14,7,45,810.5,80.5,2.8,12.5,504.0,794.12,635.34
2016,5,14,8,0,835.0,83.0,2.9,13.0,556.0,839.9,665.46
2016,5,14,8,15,852.0,85.5,2.9,13.5,604.5,870.28,683.46
2016,5,14,8,30,869.0,88.0,2.9,14.0,653.0,906.15,705.27
2016,5,14,8,45,884.0,89.0,2.95,14.5,698.0,936.31,723.19
2016,5,14,9,0,899.0,90.0,3.0,15.0,743.0,964.11,739.42
2016,5,14,9,15,908.5,92.0,2.95,15.5,782.5,985.16,750.16
2016,5,14,9,30,918.0,94.0,2.9,16.0,822.0,1003.31,758.96
2016,5,14,9,45,687.0,220.0,2.9,16.5,777.5,930.82,706.92
2016,5,14,10,0,456.0,346.0,2.9,17.0,733.0,830.07,629.29
2016,5,14,10,15,457.0,363.0,2.9,17.5,761.0,843.16,636.81
2016,5,14,10,30,458.0,380.0,2.9,18.0,789.0,853.96,641.84
2016,5,14,10,45,322.0,428.5,2.95,18.5,719.0,754.31,567.47
2016,5,14,11,0,186.0,477.0,3.0,19.0,649.0,655.17,492.9
2016,5,14,11,15,562.0,295.5,3.1,19.0,825.5,836.44,632.76
2016,5,14,11,30,938.0,114.0,3.2,19.0,1002.0,982.23,734.07
2016,5,14,11,45,941.0,112.5,3.3,19.0,1007.0,961.75,719.59
2016,5,14,12,0,944.0,111.0,3.4,19.0,1012.0,938.37,704.58
2016,5,14,12,15,676.5,267.0,3.5,19.0,911.5,833.81,631.82
2016,5,14,12,30,409.0,423.0,3.6,19.0,811.0,730.49,552.47
2016,5,14,12,45,675.5,266.0,3.75,19.0,898.0,779.08,595.14
2016,5,14,13,0,942.0,109.0,3.9,19.0,985.0,810.55,620.94
2016,5,14,13,15,938.5,108.0,3.95,19.0,966.5,770.26,592.77
2016,5,14,13,30,935.0,107.0,4.0,19.0,948.0,728.17,562.59
2016,5,14,13,45,928.5,107.0,4.1,19.0,922.0,683.4,528.85
2016,5,14,14,0,922.0,107.0,4.2,19.0,896.0,637.42,493.36
2016,5,14,14,15,915.0,105.5,4.25,19.0,864.0,588.89,454.93
2016,5,14,14,30,908.0,104.0,4.3,19.0,832.0,539.62,414.98
2016,5,14,14,45,895.0,103.5,4.4,19.0,792.5,487.94,372.23
2016,5,14,15,0,882.0,103.0,4.5,19.0,753.0,436.5,328.5
2016,5,14,15,15,869.0,101.0,4.55,18.5,709.0,384.3,283.64
2016,5,14,15,30,856.0,99.0,4.6,18.0,665.0,332.78,238.42
2016,5,14,15,45,629.0,160.0,4.7,17.5,560.0,268.77,190.29
2016,5,14,16,0,402.0,221.0,4.8,17.0,455.0,238.2,172.26
2016,5,14,16,15,585.5,154.5,4.8,16.5,460.0,188.85,124.49
2016,5,14,16,30,769.0,88.0,4.8,16.0,465.0,125.35,69.11
2016,5,14,16,45,737.5,83.5,4.8,16.0,411.5,79.58,46.61
2016,5,14,17,0,706.0,79.0,4.8,16.0,358.0,50.63,39.18
2016,5,14,17,15,662.0,73.5,4.6,15.5,305.0,48.92,37.89
2016,5,14,17,30,618.0,68.0,4.4,15.0,252.0,47.07,36.42
2016,5,14,17,45,555.0,60.5,4.2,14.5,201.5,43.41,33.21
2016,5,14,18,0,492.0,53.0,4.0,14.0,151.0,39.55,29.66
2016,5,14,18,15,390.0,42.5,3.65,13.5,106.0,32.7,23.23
2016,5,14,18,30,288.0,32.0,3.3,13.0,61.0,25.46,16.09
2016,5,14,18,45,144.0,16.0,2.95,12.5,30.5,12.47,0.0
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,5,15,109.5,15.5,2.4,8.0,25.5,78.42,0.0
2016,5,15,5,30,219.0,31.0,2.5,8.0,51.0,169.39,130.58
2016,5,15,5,45,332.0,42.5,2.7,8.5,94.0,252.75,209.23
2016,5,15,6,0,445.0,54.0,2.9,9.0,137.0,346.3,292.1
2016,5,15,6,15,515.5,62.5,2.95,9.5,187.5,419.72,355.74
2016,5,15,6,30,586.0,71.0,3.0,10.0,238.0,498.14,420.95
2016,5,15,6,45,632.5,77.5,3.05,10.5,291.0,561.81,471.76
2016,5,15,7,0,679.0,84.0,3.1,11.0,344.0,627.59,521.52
2016,5,15,7,15,713.0,88.5,3.1,11.0,397.5,682.86,561.95
2016,5,15,7,30,747.0,93.0,3.1,11.0,451.0,734.6,598.78
2016,5,15,7,45,772.5,97.0,3.1,11.5,503.0,782.86,631.14
2016,5,15,8,0,798.0,101.0,3.1,12.0,555.0,830.24,662.18
2016,5,15,8,15,817.0,104.0,3.1,12.5,603.5,869.45,686.77
2016,5,15,8,30,836.0,107.0,3.1,13.0,652.0,906.9,709.82
2016,5,15,8,45,852.5,108.5,3.15,13.5,697.5,938.24,728.68
2016,5,15,9,0,869.0,110.0,3.2,14.0,743.0,959.1,740.21
2016,5,15,9,15,880.0,112.0,3.25,14.5,782.0,980.91,752.49
2016,5,15,9,30,891.0,114.0,3.3,15.0,821.0,999.93,762.87
2016,5,15,9,45,914.0,107.0,3.35,15.5,858.5,1018.02,772.69
2016,5,15,10,0,937.0,100.0,3.4,16.0,896.0,1033.29,780.66
2016,5,15,10,15,942.5,101.0,3.45,16.5,923.0,1036.91,780.89
2016,5,15,10,30,948.0,102.0,3.5,17.0,950.0,1037.22,779.15
2016,5,15,10,45,950.5,103.5,3.55,17.5,969.5,1031.79,773.72
2016,5,15,11,0,953.0,105.0,3.6,18.0,989.0,1023.05,766.26
2016,5,15,11,15,955.0,105.5,3.7,18.0,1001.0,1009.59,757.57
2016,5,15,11,30,957.0,106.0,3.8,18.0,1013.0,992.96,746.83
2016,5,15,11,45,957.5,106.0,3.9,18.5,1017.5,971.41,731.39
2016,5,15,12,0,958.0,106.0,4.0,19.0,1022.0,946.98,714.05
2016,5,15,12,15,957.5,106.0,4.15,19.0,1018.5,918.92,695.82
2016,5,15,12,30,957.0,106.0,4.3,19.0,1015.0,888.26,675.66
2016,5,15,12,45,958.0,103.5,4.45,19.0,1004.5,854.06,653.11
2016,5,15,13,0,959.0,101.0,4.6,19.0,994.0,817.44,628.74
2016,5,15,13,15,955.5,100.0,4.7,19.0,975.5,776.64,600.75
2016,5,15,13,30,952.0,99.0,4.8,19.0,957.0,734.0,570.54
2016,5,15,13,45,947.0,98.0,4.9,19.0,931.0,688.74,536.2
2016,5,15,14,0,942.0,97.0,5.0,19.0,905.0,642.12,499.96
2016,5,15,14,15,935.0,96.0,5.05,18.5,872.5,593.24,461.77
2016,5,15,14,30,928.0,95.0,5.1,18.0,840.0,543.58,421.78
2016,5,15,14,45,917.0,94.0,5.2,18.0,801.0,491.55,378.09
2016,5,15,15,0,906.0,93.0,5.3,18.0,762.0,439.54,333.26
2016,5,15,15,15,894.0,91.0,5.25,17.5,718.0,386.61,287.1
2016,5,15,15,30,882.0,89.0,5.2,17.0,674.0,334.25,240.54
2016,5,15,15,45,866.5,86.0,5.2,17.0,626.0,281.01,192.79
2016,5,15,16,0,851.0,83.0,5.2,17.0,578.0,229.12,147.06
2016,5,15,16,15,829.5,80.0,5.15,16.5,526.5,170.74,99.18
2016,5,15,16,30,808.0,77.0,5.1,16.0,475.0,121.83,64.34
2016,5,15,16,45,776.0,74.0,5.05,15.5,421.5,75.17,41.25
2016,5,15,17,0,744.0,71.0,5.0,15.0,368.0,49.61,38.44
2016,5,15,17,15,702.5,66.5,4.8,14.0,314.5,48.11,37.41
2016,5,15,17,30,661.0,62.0,4.6,13.0,261.0,42.36,32.49
2016,5,15,17,45,594.5,56.0,4.45,12.5,208.5,39.67,30.14
2016,5,15,18,0,528.0,50.0,4.3,12.0,156.0,36.88,27.53
2016,5,15,18,15,427.0,41.0,4.0,11.5,110.5,31.26,22.19
2016,5,15,18,30,326.0,32.0,3.7,11.0,65.0,25.37,16.24
2016,5,15,18,45,163.0,16.0,3.45,10.5,32.5,12.4,0.63
2016,5,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,116.0,15.5,2.65,8.0,26.0,81.66,0.0
2016,5,16,5,30,232.0,31.0,2.6,8.0,52.0,175.49,136.36
2016,5,16,5,45,330.0,43.5,2.6,8.5,94.5,253.2,209.78
2016,5,16,6,0,428.0,56.0,2.6,9.0,137.0,339.32,286.04
2016,5,16,6,15,498.5,64.5,2.5,9.0,187.0,412.16,349.37
2016,5,16,6,30,569.0,73.0,2.4,9.0,237.0,489.97,414.23
2016,5,16,6,45,614.0,80.0,2.35,9.5,289.5,552.57,463.63
2016,5,16,7,0,659.0,87.0,2.3,10.0,342.0,617.19,512.03
2016,5,16,7,15,693.5,92.0,2.25,10.5,395.0,672.79,551.11
2016,5,16,7,30,728.0,97.0,2.2,11.0,448.0,728.87,589.34
2016,5,16,7,45,756.5,100.5,2.15,12.0,499.5,774.2,617.45
2016,5,16,8,0,785.0,104.0,2.1,13.0,551.0,823.17,647.41
2016,5,16,8,15,803.5,107.0,2.15,13.5,599.5,861.61,671.27
2016,5,16,8,30,822.0,110.0,2.2,14.0,648.0,898.28,693.71
2016,5,16,8,45,841.0,111.0,2.3,15.0,693.5,931.11,712.46
2016,5,16,9,0,860.0,112.0,2.4,16.0,739.0,953.5,723.97
2016,5,16,9,15,870.5,114.0,2.45,16.5,778.0,974.69,735.62
2016,5,16,9,30,881.0,116.0,2.5,17.0,817.0,993.11,745.45
2016,5,16,9,45,904.0,109.0,2.65,17.5,854.0,1011.15,756.11
2016,5,16,10,0,927.0,102.0,2.8,18.0,891.0,1026.42,764.96
2016,5,16,10,15,932.0,103.0,2.9,18.5,917.5,1029.54,765.39
2016,5,16,10,30,937.0,104.0,3.0,19.0,944.0,1029.38,763.89
2016,5,16,10,45,941.5,104.5,3.1,19.5,964.0,1024.94,759.7
2016,5,16,11,0,946.0,105.0,3.2,20.0,984.0,1017.22,753.48
2016,5,16,11,15,948.0,105.5,3.3,20.0,996.0,1003.88,745.08
2016,5,16,11,30,950.0,106.0,3.4,20.0,1008.0,987.4,734.67
2016,5,16,11,45,950.5,106.0,3.55,20.5,1012.0,966.04,719.97
2016,5,16,12,0,951.0,106.0,3.7,21.0,1016.0,941.82,703.34
2016,5,16,12,15,950.5,106.0,3.8,21.0,1012.5,913.99,685.26
2016,5,16,12,30,950.0,106.0,3.9,21.0,1009.0,883.59,665.33
2016,5,16,12,45,945.5,107.0,4.05,21.0,997.5,848.48,642.24
2016,5,16,13,0,941.0,108.0,4.2,21.0,986.0,811.29,617.46
2016,5,16,13,15,937.0,107.5,4.3,21.0,967.0,771.23,590.18
2016,5,16,13,30,933.0,107.0,4.4,21.0,948.0,729.41,560.67
2016,5,16,13,45,928.5,105.5,4.55,21.0,922.5,684.82,527.61
2016,5,16,14,0,924.0,104.0,4.7,21.0,897.0,638.88,492.6
2016,5,16,14,15,916.5,102.5,4.75,20.5,864.5,590.12,455.05
2016,5,16,14,30,909.0,101.0,4.8,20.0,832.0,540.67,415.78
2016,5,16,14,45,902.0,97.5,4.85,20.0,794.0,489.3,373.09
2016,5,16,15,0,895.0,94.0,4.9,20.0,756.0,437.61,329.02
2016,5,16,15,15,882.5,92.0,4.9,19.5,712.5,385.11,283.83
2016,5,16,15,30,870.0,90.0,4.9,19.0,669.0,333.23,238.24
2016,5,16,15,45,853.5,87.5,4.9,19.0,621.0,280.79,191.65
2016,5,16,16,0,837.0,85.0,4.9,19.0,573.0,229.79,147.08
2016,5,16,16,15,815.5,82.0,4.8,18.5,522.0,172.18,100.11
2016,5,16,16,30,794.0,79.0,4.7,18.0,471.0,124.01,65.79
2016,5,16,16,45,760.5,76.0,4.6,17.5,417.5,78.01,42.67
2016,5,16,17,0,727.0,73.0,4.5,17.0,364.0,51.05,39.37
2016,5,16,17,15,685.5,68.0,4.25,16.5,311.0,49.21,37.99
2016,5,16,17,30,644.0,63.0,4.0,16.0,258.0,42.99,32.64
2016,5,16,17,45,577.0,57.0,3.75,15.5,206.5,40.35,30.36
2016,5,16,18,0,510.0,51.0,3.5,15.0,155.0,37.6,27.83
2016,5,16,18,15,411.5,41.5,3.2,14.0,110.0,31.57,22.24
2016,5,16,18,30,313.0,32.0,2.9,13.0,65.0,25.23,16.04
2016,5,16,18,45,156.5,16.0,2.65,12.5,32.5,12.33,1.27
2016,5,16,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.0,14.5,1.05,8.5,28.0,97.17,3.48
2016,5,17,5,30,296.0,29.0,1.2,9.0,56.0,205.58,159.95
2016,5,17,5,45,405.5,38.0,1.4,10.0,100.5,287.35,235.85
2016,5,17,6,0,515.0,47.0,1.6,11.0,145.0,379.3,315.38
2016,5,17,6,15,580.5,53.5,1.65,11.5,196.5,449.93,375.08
2016,5,17,6,30,646.0,60.0,1.7,12.0,248.0,525.21,435.82
2016,5,17,6,45,692.5,64.5,1.75,12.5,302.0,585.25,481.62
2016,5,17,7,0,739.0,69.0,1.8,13.0,356.0,651.12,529.13
2016,5,17,7,15,770.0,73.0,2.0,14.0,409.5,705.85,566.78
2016,5,17,7,30,801.0,77.0,2.2,15.0,463.0,760.65,603.54
2016,5,17,7,45,826.5,79.5,2.45,16.5,516.0,808.68,633.75
2016,5,17,8,0,852.0,82.0,2.7,18.0,569.0,848.47,657.49
2016,5,17,8,15,869.0,84.5,2.75,18.5,618.0,886.62,680.78
2016,5,17,8,30,886.0,87.0,2.8,19.0,667.0,922.88,702.52
2016,5,17,8,45,901.0,88.5,2.9,19.5,712.5,953.96,720.94
2016,5,17,9,0,916.0,90.0,3.0,20.0,758.0,982.62,737.69
2016,5,17,9,15,926.0,91.5,2.95,20.5,798.5,1003.81,748.16
2016,5,17,9,30,936.0,93.0,2.9,21.0,839.0,1022.07,756.72
2016,5,17,9,45,941.5,95.5,2.9,21.5,872.5,1033.93,761.6
2016,5,17,10,0,947.0,98.0,2.9,22.0,906.0,1042.53,764.5
2016,5,17,10,15,953.0,99.0,2.85,22.0,933.5,1046.69,765.67
2016,5,17,10,30,959.0,100.0,2.8,22.0,961.0,1047.51,764.85
2016,5,17,10,45,963.5,100.5,2.75,22.5,981.0,1042.98,759.26
2016,5,17,11,0,968.0,101.0,2.7,23.0,1001.0,1035.11,751.73
2016,5,17,11,15,970.0,101.5,2.65,23.0,1013.5,1021.55,742.15
2016,5,17,11,30,972.0,102.0,2.6,23.0,1026.0,1004.78,730.68
2016,5,17,11,45,973.0,101.5,2.6,23.5,1030.5,983.03,715.17
2016,5,17,12,0,974.0,101.0,2.6,24.0,1035.0,958.34,697.89
2016,5,17,12,15,973.5,101.0,2.65,24.0,1031.5,930.01,680.05
2016,5,17,12,30,973.0,101.0,2.7,24.0,1028.0,899.04,660.4
2016,5,17,12,45,970.5,100.5,2.75,24.0,1016.5,863.51,637.59
2016,5,17,13,0,968.0,100.0,2.8,24.0,1005.0,825.75,613.1
2016,5,17,13,15,964.5,99.5,2.85,24.0,985.5,785.16,586.46
2016,5,17,13,30,961.0,99.0,2.9,24.0,966.0,742.72,557.84
2016,5,17,13,45,955.0,98.0,3.0,24.0,939.5,696.56,524.57
2016,5,17,14,0,949.0,97.0,3.1,24.0,913.0,649.11,489.46
2016,5,17,14,15,942.0,95.5,3.15,24.0,880.0,599.6,451.68
2016,5,17,14,30,935.0,94.0,3.2,24.0,847.0,549.31,412.23
2016,5,17,14,45,924.5,93.0,3.3,24.0,807.5,497.27,370.45
2016,5,17,15,0,914.0,92.0,3.4,24.0,768.0,445.2,327.42
2016,5,17,15,15,901.0,90.0,3.4,23.5,724.0,391.62,282.62
2016,5,17,15,30,888.0,88.0,3.4,23.0,680.0,338.71,237.36
2016,5,17,15,45,871.5,85.5,3.45,23.0,631.0,285.4,191.12
2016,5,17,16,0,855.0,83.0,3.5,23.0,582.0,233.51,146.71
2016,5,17,16,15,833.0,80.0,3.45,22.5,530.5,174.9,99.74
2016,5,17,16,30,811.0,77.0,3.4,22.0,479.0,125.8,65.11
2016,5,17,16,45,782.5,73.0,3.35,21.5,425.5,78.32,40.81
2016,5,17,17,0,754.0,69.0,3.3,21.0,372.0,47.89,35.98
2016,5,17,17,15,713.5,64.5,3.0,20.0,318.5,46.31,34.91
2016,5,17,17,30,673.0,60.0,2.7,19.0,265.0,44.65,33.69
2016,5,17,17,45,613.5,53.5,2.4,18.5,213.5,37.51,27.49
2016,5,17,18,0,554.0,47.0,2.1,18.0,162.0,34.18,24.49
2016,5,17,18,15,458.5,39.0,1.9,17.0,115.5,29.31,20.01
2016,5,17,18,30,363.0,31.0,1.7,16.0,69.0,24.23,15.03
2016,5,17,18,45,181.5,15.5,1.55,15.0,34.5,11.83,1.49
2016,5,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,144.0,15.0,1.3,11.5,28.5,96.75,13.56
2016,5,18,5,30,288.0,30.0,1.4,12.0,57.0,203.1,157.12
2016,5,18,5,45,392.0,40.0,1.55,13.0,101.0,283.03,230.19
2016,5,18,6,0,496.0,50.0,1.7,14.0,145.0,372.62,306.85
2016,5,18,6,15,562.0,57.0,1.7,14.5,196.0,443.54,366.0
2016,5,18,6,30,628.0,64.0,1.7,15.0,247.0,519.11,426.12
2016,5,18,6,45,673.5,69.0,1.75,15.5,300.5,581.79,473.68
2016,5,18,7,0,719.0,74.0,1.8,16.0,354.0,643.02,517.22
2016,5,18,7,15,750.5,78.0,1.85,16.5,407.5,697.48,554.36
2016,5,18,7,30,782.0,82.0,1.9,17.0,461.0,752.06,590.61
2016,5,18,7,45,804.5,85.5,2.0,18.0,512.5,798.2,619.28
2016,5,18,8,0,827.0,89.0,2.1,19.0,564.0,843.28,646.66
2016,5,18,8,15,845.0,92.0,2.15,19.5,612.5,882.35,670.22
2016,5,18,8,30,863.0,95.0,2.2,20.0,661.0,911.82,687.06
2016,5,18,8,45,876.0,97.5,2.25,21.0,705.5,941.63,702.76
2016,5,18,9,0,889.0,100.0,2.3,22.0,750.0,968.99,716.67
2016,5,18,9,15,899.0,102.0,2.4,22.5,789.5,990.25,728.42
2016,5,18,9,30,909.0,104.0,2.5,23.0,829.0,1008.65,738.4
2016,5,18,9,45,919.5,104.0,2.6,23.5,863.5,1022.36,745.43
2016,5,18,10,0,930.0,104.0,2.7,24.0,898.0,1033.0,750.6
2016,5,18,10,15,935.5,105.5,2.8,24.0,925.0,1037.13,753.17
2016,5,18,10,30,941.0,107.0,2.9,24.0,952.0,1037.97,753.8
2016,5,18,10,45,944.5,108.0,3.05,24.5,971.5,1033.03,749.8
2016,5,18,11,0,948.0,109.0,3.2,25.0,991.0,1024.81,743.79
2016,5,18,11,15,950.0,109.5,3.25,25.0,1003.5,1011.43,735.17
2016,5,18,11,30,952.0,110.0,3.3,25.0,1016.0,994.92,724.62
2016,5,18,11,45,952.0,110.5,3.4,25.0,1020.0,973.54,711.31
2016,5,18,12,0,952.0,111.0,3.5,25.0,1024.0,949.32,696.11
2016,5,18,12,15,951.0,111.0,3.6,25.0,1020.5,921.05,678.16
2016,5,18,12,30,950.0,111.0,3.7,25.0,1017.0,890.25,658.43
2016,5,18,12,45,947.0,111.0,3.8,25.0,1005.5,855.46,635.84
2016,5,18,13,0,944.0,111.0,3.9,25.0,994.0,818.52,611.6
2016,5,18,13,15,940.0,110.5,3.95,25.0,975.0,778.43,584.73
2016,5,18,13,30,936.0,110.0,4.0,25.0,956.0,736.57,555.68
2016,5,18,13,45,929.5,109.5,4.1,25.0,929.5,691.53,522.66
2016,5,18,14,0,923.0,109.0,4.2,25.0,903.0,645.28,487.95
2016,5,18,14,15,915.5,107.0,4.25,24.5,870.5,596.22,451.07
2016,5,18,14,30,908.0,105.0,4.3,24.0,838.0,546.47,412.52
2016,5,18,14,45,898.0,103.5,4.35,24.0,799.0,495.51,371.11
2016,5,18,15,0,888.0,102.0,4.4,24.0,760.0,444.5,328.63
2016,5,18,15,15,875.0,99.5,4.4,23.5,716.5,391.79,284.38
2016,5,18,15,30,862.0,97.0,4.4,23.0,673.0,339.76,239.74
2016,5,18,15,45,846.0,93.5,4.45,23.0,625.0,287.07,193.94
2016,5,18,16,0,830.0,90.0,4.5,23.0,577.0,228.87,144.49
2016,5,18,16,15,808.0,86.5,4.4,22.5,526.0,178.19,103.56
2016,5,18,16,30,786.0,83.0,4.3,22.0,475.0,130.0,69.23
2016,5,18,16,45,758.5,78.5,4.2,21.5,422.5,83.44,44.75
2016,5,18,17,0,731.0,74.0,4.1,21.0,370.0,51.67,39.24
2016,5,18,17,15,689.5,69.0,3.65,20.0,316.5,49.85,37.98
2016,5,18,17,30,648.0,64.0,3.2,19.0,263.0,43.58,32.75
2016,5,18,17,45,588.5,57.5,2.8,18.5,212.0,40.58,30.18
2016,5,18,18,0,529.0,51.0,2.4,18.0,161.0,37.41,27.33
2016,5,18,18,15,434.5,42.0,2.1,17.0,115.5,31.83,22.22
2016,5,18,18,30,340.0,33.0,1.8,16.0,70.0,25.96,16.55
2016,5,18,18,45,170.0,16.5,1.55,15.0,35.0,12.64,2.48
2016,5,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,133.5,16.5,3.1,9.0,29.5,92.21,21.16
2016,5,19,5,30,267.0,33.0,3.1,9.0,59.0,196.2,154.63
2016,5,19,5,45,376.5,43.0,3.1,9.5,103.5,278.64,231.09
2016,5,19,6,0,486.0,53.0,3.1,10.0,148.0,370.94,312.31
2016,5,19,6,15,554.0,60.5,3.2,10.5,199.5,443.49,374.8
2016,5,19,6,30,622.0,68.0,3.3,11.0,251.0,520.79,438.68
2016,5,19,6,45,671.5,72.5,3.45,11.5,305.0,585.5,490.14
2016,5,19,7,0,721.0,77.0,3.6,12.0,359.0,648.72,537.34
2016,5,19,7,15,753.5,81.5,3.8,12.5,413.0,704.68,577.81
2016,5,19,7,30,786.0,86.0,4.0,13.0,467.0,760.79,617.5
2016,5,19,7,45,811.5,89.0,4.25,13.5,520.0,809.01,650.88
2016,5,19,8,0,837.0,92.0,4.5,14.0,573.0,856.28,683.61
2016,5,19,8,15,854.0,94.5,4.4,14.0,621.5,894.09,707.93
2016,5,19,8,30,871.0,97.0,4.3,14.0,670.0,922.16,724.99
2016,5,19,8,45,886.0,98.5,4.25,14.5,715.5,952.81,742.81
2016,5,19,9,0,901.0,100.0,4.2,15.0,761.0,981.09,759.07
2016,5,19,9,15,910.5,102.0,4.2,15.0,800.0,1002.03,771.82
2016,5,19,9,30,920.0,104.0,4.2,15.0,839.0,1020.05,782.67
2016,5,19,9,45,920.0,109.0,4.2,15.5,870.0,1028.96,785.88
2016,5,19,10,0,920.0,114.0,4.2,16.0,901.0,1034.53,787.0
2016,5,19,10,15,925.5,115.5,4.3,16.0,928.0,1038.52,789.33
2016,5,19,10,30,931.0,117.0,4.4,16.0,955.0,1039.25,789.84
2016,5,19,10,45,937.0,116.5,4.55,16.5,975.0,1035.15,786.27
2016,5,19,11,0,943.0,116.0,4.7,17.0,995.0,1027.8,780.58
2016,5,19,11,15,946.5,116.5,4.75,17.0,1008.5,1015.82,772.42
2016,5,19,11,30,950.0,117.0,4.8,17.0,1022.0,1000.68,762.19
2016,5,19,11,45,955.5,114.5,4.9,17.0,1028.5,981.41,749.58
2016,5,19,12,0,961.0,112.0,5.0,17.0,1035.0,959.13,734.88
2016,5,19,12,15,962.0,112.0,5.1,17.0,1033.5,932.37,716.98
2016,5,19,12,30,963.0,112.0,5.2,17.0,1032.0,902.93,697.12
2016,5,19,12,45,962.0,112.5,5.3,17.0,1022.0,869.79,674.48
2016,5,19,13,0,961.0,113.0,5.4,17.0,1012.0,834.33,650.0
2016,5,19,13,15,777.0,223.0,5.45,16.5,941.0,760.23,595.02
2016,5,19,13,30,593.0,333.0,5.5,16.0,870.0,696.21,544.11
2016,5,19,13,45,772.0,220.0,5.6,16.0,898.5,683.12,537.51
2016,5,19,14,0,951.0,107.0,5.7,16.0,927.0,661.62,522.7
2016,5,19,14,15,944.0,106.0,5.7,15.5,894.5,612.47,483.52
2016,5,19,14,30,937.0,105.0,5.7,15.0,862.0,562.52,442.69
2016,5,19,14,45,931.0,101.5,5.75,15.0,823.5,510.38,398.3
2016,5,19,15,0,925.0,98.0,5.8,15.0,785.0,457.79,352.39
2016,5,19,15,15,912.5,96.0,5.85,14.5,740.5,403.86,305.02
2016,5,19,15,30,900.0,94.0,5.9,14.0,696.0,350.54,257.17
2016,5,19,15,45,802.0,110.5,6.0,13.5,618.5,284.73,201.71
2016,5,19,16,0,704.0,127.0,6.1,13.0,541.0,229.45,156.33
2016,5,19,16,15,536.0,157.5,5.85,12.5,456.5,191.44,130.84
2016,5,19,16,30,368.0,188.0,5.6,12.0,372.0,174.63,126.29
2016,5,19,16,45,563.5,124.0,5.4,12.0,370.5,106.39,70.18
2016,5,19,17,0,759.0,60.0,5.2,12.0,369.0,40.88,31.07
2016,5,19,17,15,686.5,66.5,5.25,11.5,316.0,47.67,37.38
2016,5,19,17,30,614.0,73.0,5.3,11.0,263.0,50.5,40.1
2016,5,19,17,45,563.5,65.5,5.4,10.5,214.5,47.04,37.06
2016,5,19,18,0,513.0,58.0,5.5,10.0,166.0,43.38,33.66
2016,5,19,18,15,412.5,48.0,5.35,9.5,119.5,37.14,27.73
2016,5,19,18,30,312.0,38.0,5.2,9.0,73.0,30.6,21.19
2016,5,19,18,45,156.0,19.0,5.05,8.5,36.5,14.81,4.59
2016,5,19,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,43.5,17.5,4.45,7.0,22.0,47.47,11.83
2016,5,20,5,30,87.0,35.0,4.5,7.0,44.0,100.34,77.83
2016,5,20,5,45,135.5,54.5,4.55,7.0,77.0,153.46,127.26
2016,5,20,6,0,184.0,74.0,4.6,7.0,110.0,209.92,178.63
2016,5,20,6,15,213.0,94.5,4.6,7.5,148.0,259.25,222.35
2016,5,20,6,30,242.0,115.0,4.6,8.0,186.0,310.31,266.24
2016,5,20,6,45,277.0,130.0,4.6,8.5,227.0,360.06,307.99
2016,5,20,7,0,312.0,145.0,4.6,9.0,268.0,412.06,350.46
2016,5,20,7,15,237.5,177.5,4.55,9.0,279.0,402.12,339.05
2016,5,20,7,30,163.0,210.0,4.5,9.0,290.0,372.33,311.45
2016,5,20,7,45,497.5,152.5,4.5,9.5,432.0,616.44,514.26
2016,5,20,8,0,832.0,95.0,4.5,10.0,574.0,856.12,695.15
2016,5,20,8,15,473.0,200.0,4.5,10.0,477.5,672.03,549.39
2016,5,20,8,30,114.0,305.0,4.5,10.0,381.0,426.41,346.48
2016,5,20,8,45,135.0,329.0,4.5,10.5,425.0,485.79,392.72
2016,5,20,9,0,156.0,353.0,4.5,11.0,469.0,530.97,426.27
2016,5,20,9,15,539.5,228.5,4.5,11.0,655.5,790.97,634.32
2016,5,20,9,30,923.0,104.0,4.5,11.0,842.0,1023.62,801.48
2016,5,20,9,45,502.5,257.0,4.55,11.5,661.5,787.3,624.16
2016,5,20,10,0,82.0,410.0,4.6,12.0,481.0,495.61,390.68
2016,5,20,10,15,262.5,398.0,4.65,12.0,633.5,680.39,536.81
2016,5,20,10,30,443.0,386.0,4.7,12.0,786.0,847.57,662.74
2016,5,20,10,45,704.5,245.5,4.8,12.5,896.0,953.99,744.92
2016,5,20,11,0,966.0,105.0,4.9,13.0,1006.0,1039.65,803.35
2016,5,20,11,15,968.0,105.5,4.95,13.0,1018.5,1026.14,793.29
2016,5,20,11,30,970.0,106.0,5.0,13.0,1031.0,1009.45,781.77
2016,5,20,11,45,971.0,106.0,5.05,13.0,1035.5,988.27,767.16
2016,5,20,12,0,972.0,106.0,5.1,13.0,1040.0,964.16,750.51
2016,5,20,12,15,971.5,105.5,5.1,13.0,1037.0,935.48,730.25
2016,5,20,12,30,971.0,105.0,5.1,13.0,1034.0,904.2,708.13
2016,5,20,12,45,964.0,108.0,5.1,13.0,1021.0,868.43,682.69
2016,5,20,13,0,957.0,111.0,5.1,13.0,1008.0,830.66,655.69
2016,5,20,13,15,953.5,110.0,5.1,13.0,989.5,790.11,626.51
2016,5,20,13,30,950.0,109.0,5.1,13.0,971.0,747.75,595.24
2016,5,20,13,45,950.5,105.0,5.15,13.0,946.5,703.72,560.92
2016,5,20,14,0,951.0,101.0,5.2,13.0,922.0,657.91,524.4
2016,5,20,14,15,944.0,99.5,5.15,12.5,889.0,608.45,484.7
2016,5,20,14,30,937.0,98.0,5.1,12.0,856.0,558.2,443.27
2016,5,20,14,45,931.0,94.0,5.1,12.0,818.0,505.75,398.3
2016,5,20,15,0,925.0,90.0,5.1,12.0,780.0,452.87,351.82
2016,5,20,15,15,913.0,88.5,5.05,12.0,736.0,399.66,303.98
2016,5,20,15,30,901.0,87.0,5.0,12.0,692.0,346.98,255.82
2016,5,20,15,45,886.0,84.0,4.95,12.0,643.5,293.1,206.56
2016,5,20,16,0,871.0,81.0,4.9,12.0,595.0,240.5,159.05
2016,5,20,16,15,850.0,78.5,4.8,11.5,543.5,188.85,115.15
2016,5,20,16,30,829.0,76.0,4.7,11.0,492.0,132.21,71.83
2016,5,20,16,45,797.5,73.5,4.6,11.0,437.5,84.8,45.22
2016,5,20,17,0,766.0,71.0,4.5,11.0,383.0,49.24,38.71
2016,5,20,17,15,725.5,66.5,4.3,10.5,329.0,47.71,37.57
2016,5,20,17,30,685.0,62.0,4.1,10.0,275.0,46.11,36.3
2016,5,20,17,45,615.5,57.5,3.95,9.5,222.0,40.44,31.24
2016,5,20,18,0,546.0,53.0,3.8,9.0,169.0,38.94,29.82
2016,5,20,18,15,450.0,44.0,3.55,8.5,122.5,33.41,24.54
2016,5,20,18,30,354.0,35.0,3.3,8.0,76.0,27.61,18.74
2016,5,20,18,45,177.0,17.5,3.1,8.0,38.0,13.4,4.01
2016,5,20,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,153.0,15.5,1.4,7.0,31.0,103.23,38.33
2016,5,21,5,30,306.0,31.0,1.6,7.0,62.0,213.78,170.57
2016,5,21,5,45,413.0,40.0,1.8,7.5,107.0,295.36,246.01
2016,5,21,6,0,520.0,49.0,2.0,8.0,152.0,386.68,326.3
2016,5,21,6,15,583.0,55.5,2.0,8.0,203.0,456.21,386.31
2016,5,21,6,30,646.0,62.0,2.0,8.0,254.0,530.12,447.4
2016,5,21,6,45,690.0,66.5,2.0,8.5,307.0,588.39,492.25
2016,5,21,7,0,734.0,71.0,2.0,9.0,360.0,652.38,538.88
2016,5,21,7,15,419.0,140.0,2.0,9.5,310.0,512.3,424.18
2016,5,21,7,30,104.0,209.0,2.0,10.0,260.0,310.13,254.84
2016,5,21,7,45,96.5,231.5,2.05,10.5,282.5,329.54,269.68
2016,5,21,8,0,89.0,254.0,2.1,11.0,305.0,348.05,282.56
2016,5,21,8,15,59.5,255.5,2.15,11.0,291.0,321.43,259.62
2016,5,21,8,30,30.0,257.0,2.2,11.0,277.0,293.99,236.16
2016,5,21,8,45,66.5,301.5,2.3,11.5,349.5,375.91,300.8
2016,5,21,9,0,103.0,346.0,2.4,12.0,422.0,458.33,363.63
2016,5,21,9,15,79.5,352.0,2.5,12.0,412.5,439.7,347.54
2016,5,21,9,30,56.0,358.0,2.6,12.0,403.0,420.53,331.6
2016,5,21,9,45,36.5,321.5,2.75,12.5,351.5,359.67,283.58
2016,5,21,10,0,17.0,285.0,2.9,13.0,300.0,289.99,228.35
2016,5,21,10,15,30.5,340.5,3.0,13.0,368.0,368.88,289.81
2016,5,21,10,30,44.0,396.0,3.1,13.0,436.0,436.49,341.09
2016,5,21,10,45,29.5,335.0,3.25,13.5,362.5,357.34,279.55
2016,5,21,11,0,15.0,274.0,3.4,14.0,289.0,273.87,214.31
2016,5,21,11,15,15.5,281.0,3.45,14.0,296.5,280.16,219.34
2016,5,21,11,30,16.0,288.0,3.5,14.0,304.0,286.3,224.02
2016,5,21,11,45,17.0,304.0,3.6,14.0,321.0,301.23,235.56
2016,5,21,12,0,18.0,320.0,3.7,14.0,338.0,315.83,246.84
2016,5,21,12,15,38.5,384.5,3.75,14.0,421.5,394.21,307.49
2016,5,21,12,30,59.0,449.0,3.8,14.0,505.0,466.31,362.14
2016,5,21,12,45,53.0,435.5,3.9,14.0,486.0,443.52,344.74
2016,5,21,13,0,47.0,422.0,4.0,14.0,467.0,421.38,328.13
2016,5,21,13,15,58.0,426.5,4.05,14.0,480.5,427.94,333.63
2016,5,21,13,30,69.0,431.0,4.1,14.0,494.0,433.31,338.08
2016,5,21,13,45,168.0,426.5,4.15,14.0,574.0,481.72,376.83
2016,5,21,14,0,267.0,422.0,4.2,14.0,654.0,519.44,406.29
2016,5,21,14,15,223.0,411.0,4.2,14.0,600.0,474.77,371.43
2016,5,21,14,30,179.0,400.0,4.2,14.0,546.0,428.41,335.57
2016,5,21,14,45,277.5,360.5,4.25,14.0,573.5,422.5,330.79
2016,5,21,15,0,376.0,321.0,4.3,14.0,601.0,413.95,322.31
2016,5,21,15,15,619.5,209.5,4.2,13.5,640.0,383.9,293.69
2016,5,21,15,30,863.0,98.0,4.1,13.0,679.0,345.77,254.23
2016,5,21,15,45,508.0,183.0,4.1,13.0,518.5,266.95,196.77
2016,5,21,16,0,153.0,268.0,4.1,13.0,358.0,242.89,188.67
2016,5,21,16,15,249.5,231.0,4.0,12.5,363.0,211.48,159.36
2016,5,21,16,30,346.0,194.0,3.9,12.0,368.0,178.45,129.76
2016,5,21,16,45,534.5,136.0,3.85,12.0,371.5,117.52,79.12
2016,5,21,17,0,723.0,78.0,3.8,12.0,375.0,54.56,43.28
2016,5,21,17,15,681.5,73.0,3.65,11.5,322.0,47.88,37.57
2016,5,21,17,30,640.0,68.0,3.5,11.0,269.0,46.38,36.4
2016,5,21,17,45,580.0,61.5,3.35,11.0,217.5,43.51,33.83
2016,5,21,18,0,520.0,55.0,3.2,11.0,166.0,40.51,30.99
2016,5,21,18,15,427.0,45.5,2.95,10.5,120.5,34.62,25.42
2016,5,21,18,30,334.0,36.0,2.7,10.0,75.0,28.42,19.32
2016,5,21,18,45,194.0,23.0,2.5,9.5,43.0,18.41,7.98
2016,5,21,19,0,54.0,10.0,2.3,9.0,11.0,9.53,0.0
2016,5,21,19,15,27.0,5.0,2.15,8.5,5.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,151.0,16.5,1.8,7.0,32.0,104.31,43.95
2016,5,22,5,30,302.0,33.0,1.8,7.0,64.0,214.19,171.46
2016,5,22,5,45,400.5,43.0,1.85,7.5,108.5,292.56,243.87
2016,5,22,6,0,499.0,53.0,1.9,8.0,153.0,379.8,320.41
2016,5,22,6,15,563.0,60.5,1.85,8.0,204.0,450.51,381.05
2016,5,22,6,30,627.0,68.0,1.8,8.0,255.0,525.62,442.67
2016,5,22,6,45,672.5,73.0,1.75,8.5,308.5,588.39,490.92
2016,5,22,7,0,718.0,78.0,1.7,9.0,362.0,653.15,537.46
2016,5,22,7,15,749.0,82.0,1.65,9.5,415.0,703.44,571.37
2016,5,22,7,30,780.0,86.0,1.6,10.0,468.0,757.58,607.12
2016,5,22,7,45,805.5,88.5,1.55,10.5,520.0,805.0,636.9
2016,5,22,8,0,831.0,91.0,1.5,11.0,572.0,851.51,665.3
2016,5,22,8,15,848.0,94.0,1.5,11.5,620.5,889.77,687.98
2016,5,22,8,30,865.0,97.0,1.5,12.0,669.0,918.32,703.79
2016,5,22,8,45,877.5,99.5,1.5,12.5,713.0,947.67,720.12
2016,5,22,9,0,890.0,102.0,1.5,13.0,757.0,974.57,734.67
2016,5,22,9,15,607.5,234.5,1.55,13.5,692.5,868.72,660.17
2016,5,22,9,30,325.0,367.0,1.6,14.0,628.0,720.72,548.69
2016,5,22,9,45,634.5,232.5,1.65,14.5,767.5,896.38,679.07
2016,5,22,10,0,944.0,98.0,1.7,15.0,907.0,1042.96,772.31
2016,5,22,10,15,683.5,242.0,1.8,15.0,837.5,948.02,708.69
2016,5,22,10,30,423.0,386.0,1.9,15.0,768.0,828.61,621.66
2016,5,22,10,45,369.0,421.5,2.05,15.5,760.0,795.09,597.71
2016,5,22,11,0,315.0,457.0,2.2,16.0,752.0,768.92,577.52
2016,5,22,11,15,162.0,318.5,2.35,16.0,470.5,469.11,362.19
2016,5,22,11,30,9.0,180.0,2.5,16.0,189.0,177.47,136.64
2016,5,22,11,45,27.0,305.0,2.65,16.0,331.0,315.47,244.8
2016,5,22,12,0,45.0,430.0,2.8,16.0,473.0,447.13,343.63
2016,5,22,12,15,40.5,419.0,2.9,16.0,458.0,428.19,328.96
2016,5,22,12,30,36.0,408.0,3.0,16.0,443.0,409.69,315.29
2016,5,22,12,45,25.5,338.0,3.2,16.5,362.5,333.27,257.36
2016,5,22,13,0,15.0,268.0,3.4,17.0,282.0,259.72,200.82
2016,5,22,13,15,106.5,365.0,3.55,16.5,462.5,407.48,316.79
2016,5,22,13,30,198.0,462.0,3.7,16.0,643.0,544.28,420.35
2016,5,22,13,45,105.0,350.0,3.85,16.0,446.0,377.58,293.91
2016,5,22,14,0,12.0,238.0,4.0,16.0,249.0,225.61,175.61
2016,5,22,14,15,240.0,278.0,4.1,16.0,473.5,370.61,291.44
2016,5,22,14,30,468.0,318.0,4.2,16.0,698.0,498.43,387.95
2016,5,22,14,45,687.5,205.0,4.35,16.0,734.0,479.67,371.64
2016,5,22,15,0,907.0,92.0,4.5,16.0,770.0,450.31,344.27
2016,5,22,15,15,894.5,90.0,4.5,15.5,726.0,397.49,298.41
2016,5,22,15,30,882.0,88.0,4.5,15.0,682.0,345.28,252.11
2016,5,22,15,45,865.5,85.5,4.55,14.5,634.0,292.45,204.99
2016,5,22,16,0,849.0,83.0,4.6,14.0,586.0,241.05,159.4
2016,5,22,16,15,828.0,80.0,4.55,13.5,535.0,183.02,110.44
2016,5,22,16,30,807.0,77.0,4.5,13.0,484.0,134.34,73.46
2016,5,22,16,45,777.0,74.0,4.5,13.0,431.0,87.72,46.4
2016,5,22,17,0,747.0,71.0,4.5,13.0,378.0,49.0,38.17
2016,5,22,17,15,708.0,66.5,4.4,12.5,325.5,47.48,37.04
2016,5,22,17,30,669.0,62.0,4.3,12.0,273.0,45.87,35.78
2016,5,22,17,45,609.0,56.0,4.2,11.5,221.5,39.04,29.72
2016,5,22,18,0,549.0,50.0,4.1,11.0,170.0,36.2,27.11
2016,5,22,18,15,460.5,42.0,3.85,10.5,124.0,31.45,22.6
2016,5,22,18,30,372.0,34.0,3.6,10.0,78.0,26.47,17.65
2016,5,22,18,45,228.0,22.0,3.35,9.5,45.0,17.38,7.55
2016,5,22,19,0,84.0,10.0,3.1,9.0,12.0,9.53,0.0
2016,5,22,19,15,42.0,5.0,3.05,8.5,6.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,133.0,17.0,2.35,7.0,31.0,94.27,43.11
2016,5,23,5,30,266.0,34.0,2.4,7.0,62.0,197.85,158.85
2016,5,23,5,45,366.5,45.0,2.45,7.5,106.0,276.9,231.61
2016,5,23,6,0,467.0,56.0,2.5,8.0,150.0,365.07,309.32
2016,5,23,6,15,530.0,63.5,2.5,8.0,199.5,433.93,369.1
2016,5,23,6,30,593.0,71.0,2.5,8.0,249.0,507.06,430.13
2016,5,23,6,45,641.5,76.0,2.55,8.5,302.0,570.66,480.65
2016,5,23,7,0,690.0,81.0,2.6,9.0,355.0,636.51,529.79
2016,5,23,7,15,721.5,85.5,2.55,9.5,407.0,690.26,567.5
2016,5,23,7,30,753.0,90.0,2.5,10.0,459.0,740.77,601.72
2016,5,23,7,45,779.5,92.0,2.5,10.5,510.5,787.65,632.7
2016,5,23,8,0,806.0,94.0,2.5,11.0,562.0,833.71,662.48
2016,5,23,8,15,823.5,97.0,2.5,11.5,609.5,871.78,685.99
2016,5,23,8,30,841.0,100.0,2.5,12.0,657.0,908.05,707.97
2016,5,23,8,45,856.0,101.5,2.5,12.5,701.5,930.2,719.9
2016,5,23,9,0,871.0,103.0,2.5,13.0,746.0,958.01,735.82
2016,5,23,9,15,881.5,105.0,2.6,13.0,784.5,979.53,749.69
2016,5,23,9,30,892.0,107.0,2.7,13.0,823.0,998.28,761.8
2016,5,23,9,45,906.5,104.5,2.8,13.5,858.0,1013.16,769.99
2016,5,23,10,0,921.0,102.0,2.9,14.0,893.0,1025.14,776.32
2016,5,23,10,15,598.0,273.5,2.95,14.0,793.0,895.91,685.47
2016,5,23,10,30,275.0,445.0,3.0,14.0,693.0,735.57,562.49
2016,5,23,10,45,606.0,276.5,3.15,14.5,838.5,890.36,682.97
2016,5,23,11,0,937.0,108.0,3.3,15.0,984.0,1016.92,769.48
2016,5,23,11,15,939.0,108.5,3.35,15.0,996.5,1003.88,759.47
2016,5,23,11,30,941.0,109.0,3.4,15.0,1009.0,987.77,748.71
2016,5,23,11,45,940.5,110.0,3.5,15.5,1013.0,966.85,733.72
2016,5,23,12,0,940.0,111.0,3.6,16.0,1017.0,943.15,716.87
2016,5,23,12,15,939.5,111.0,3.65,16.0,1014.0,915.86,698.58
2016,5,23,12,30,939.0,111.0,3.7,16.0,1011.0,886.08,678.5
2016,5,23,12,45,923.0,120.0,3.8,16.0,996.5,849.55,653.84
2016,5,23,13,0,907.0,129.0,3.9,16.0,982.0,811.56,627.95
2016,5,23,13,15,903.0,128.0,3.95,16.0,963.5,772.51,600.83
2016,5,23,13,30,899.0,127.0,4.0,16.0,945.0,731.82,571.27
2016,5,23,13,45,670.5,243.5,4.05,16.0,844.5,642.02,500.35
2016,5,23,14,0,442.0,360.0,4.1,16.0,744.0,570.34,442.75
2016,5,23,14,15,227.0,294.5,4.1,16.0,491.0,377.39,295.33
2016,5,23,14,30,12.0,229.0,4.1,16.0,238.0,215.15,167.81
2016,5,23,14,45,31.0,276.5,4.2,16.0,299.5,256.75,201.14
2016,5,23,15,0,50.0,324.0,4.3,16.0,361.0,298.12,233.51
2016,5,23,15,15,52.5,307.5,4.3,15.5,345.0,280.25,219.96
2016,5,23,15,30,55.0,291.0,4.3,15.0,329.0,262.21,206.22
2016,5,23,15,45,140.5,278.0,4.3,15.0,364.0,260.27,202.14
2016,5,23,16,0,226.0,265.0,4.3,15.0,399.0,256.85,195.72
2016,5,23,16,15,151.5,239.5,4.2,14.5,326.0,211.39,162.39
2016,5,23,16,30,77.0,214.0,4.1,14.0,253.0,181.62,142.47
2016,5,23,16,45,171.0,188.0,4.1,14.0,262.0,153.12,117.8
2016,5,23,17,0,265.0,162.0,4.1,14.0,271.0,116.47,97.34
2016,5,23,17,15,248.5,142.0,3.95,13.5,233.0,104.19,87.09
2016,5,23,17,30,232.0,122.0,3.8,13.0,195.0,91.31,76.09
2016,5,23,17,45,382.0,87.5,3.65,12.5,182.0,63.52,51.52
