Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,0,532.0,53.0,3.5,12.0,169.0,38.6,29.15
2016,5,23,18,15,444.0,44.0,3.1,11.5,123.5,33.08,23.98
2016,5,23,18,30,356.0,35.0,2.7,11.0,78.0,27.27,18.31
2016,5,23,18,45,218.0,22.5,2.35,10.5,45.0,17.75,8.08
2016,5,23,19,0,80.0,10.0,2.0,10.0,12.0,9.53,0.0
2016,5,23,19,15,40.0,5.0,1.95,9.5,6.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,148.5,16.5,2.4,8.0,32.0,104.23,51.56
2016,5,24,5,30,297.0,33.0,2.5,8.0,64.0,212.24,170.37
2016,5,24,5,45,395.0,43.0,2.65,8.5,108.5,290.21,242.17
2016,5,24,6,0,493.0,53.0,2.8,9.0,153.0,377.03,318.71
2016,5,24,6,15,555.5,60.0,2.8,9.0,203.0,445.95,378.46
2016,5,24,6,30,618.0,67.0,2.8,9.0,253.0,519.15,439.42
2016,5,24,6,45,663.5,72.0,2.85,9.5,306.0,581.55,488.57
2016,5,24,7,0,709.0,77.0,2.9,10.0,359.0,642.34,533.55
2016,5,24,7,15,739.5,81.0,2.9,10.5,411.5,695.7,571.23
2016,5,24,7,30,770.0,85.0,2.9,11.0,464.0,749.11,607.97
2016,5,24,7,45,522.0,167.0,2.9,11.5,436.5,655.46,532.47
2016,5,24,8,0,274.0,249.0,2.9,12.0,409.0,531.77,429.66
2016,5,24,8,15,280.5,271.5,2.9,12.0,446.5,567.27,456.07
2016,5,24,8,30,287.0,294.0,2.9,12.0,484.0,601.79,480.51
2016,5,24,8,45,275.0,319.0,2.95,12.5,511.0,620.64,491.73
2016,5,24,9,0,263.0,344.0,3.0,13.0,538.0,637.61,501.6
2016,5,24,9,15,204.5,369.5,3.05,13.5,525.5,594.33,465.87
2016,5,24,9,30,146.0,395.0,3.1,14.0,513.0,562.71,438.9
2016,5,24,9,45,236.5,401.0,3.15,14.5,600.5,654.97,508.28
2016,5,24,10,0,327.0,407.0,3.2,15.0,688.0,759.48,583.5
2016,5,24,10,15,178.0,383.5,3.25,15.0,537.0,570.92,442.33
2016,5,24,10,30,29.0,360.0,3.3,15.0,386.0,384.87,298.58
2016,5,24,10,45,30.5,373.0,3.4,15.0,401.0,396.7,308.1
2016,5,24,11,0,32.0,386.0,3.5,15.0,416.0,408.12,316.57
2016,5,24,11,15,50.5,423.5,3.55,15.0,471.5,459.42,355.52
2016,5,24,11,30,69.0,461.0,3.6,15.0,527.0,509.01,392.56
2016,5,24,11,45,41.5,359.5,3.65,15.0,399.5,381.02,295.87
2016,5,24,12,0,14.0,258.0,3.7,15.0,272.0,254.19,197.93
2016,5,24,12,15,17.0,297.0,3.75,15.0,314.0,292.13,227.76
2016,5,24,12,30,20.0,336.0,3.8,15.0,356.0,329.31,256.37
2016,5,24,12,45,30.0,372.5,3.85,15.0,401.5,368.38,286.48
2016,5,24,13,0,40.0,409.0,3.9,15.0,447.0,404.76,314.31
2016,5,24,13,15,51.5,418.0,3.9,15.0,466.0,416.17,323.21
2016,5,24,13,30,63.0,427.0,3.9,15.0,485.0,426.22,331.12
2016,5,24,13,45,49.0,394.0,3.9,15.0,438.5,382.87,298.12
2016,5,24,14,0,35.0,361.0,3.9,15.0,392.0,341.31,266.42
2016,5,24,14,15,36.0,350.0,3.9,15.0,380.5,328.15,256.63
2016,5,24,14,30,37.0,339.0,3.9,15.0,369.0,314.95,246.68
2016,5,24,14,45,57.5,342.0,3.9,15.0,386.5,321.81,252.25
2016,5,24,15,0,78.0,345.0,3.9,15.0,404.0,326.07,255.49
2016,5,24,15,15,214.0,316.0,3.9,14.5,464.0,338.12,263.34
2016,5,24,15,30,350.0,287.0,3.9,14.0,524.0,336.05,257.94
2016,5,24,15,45,195.0,263.0,3.9,14.0,393.5,264.1,203.87
2016,5,24,16,0,40.0,239.0,3.9,14.0,263.0,208.04,164.33
2016,5,24,16,15,211.0,214.0,3.85,13.5,323.0,203.71,154.16
2016,5,24,16,30,382.0,189.0,3.8,13.0,383.0,181.36,129.81
2016,5,24,16,45,221.5,177.5,3.8,13.0,287.0,141.54,106.9
2016,5,24,17,0,61.0,166.0,3.8,13.0,191.0,133.22,112.33
2016,5,24,17,15,55.5,144.0,3.65,12.5,165.0,117.11,98.78
2016,5,24,17,30,50.0,122.0,3.5,12.0,139.0,100.64,84.64
2016,5,24,17,45,42.5,101.0,3.4,12.0,113.0,84.47,70.33
2016,5,24,18,0,35.0,80.0,3.3,12.0,87.0,67.97,55.44
2016,5,24,18,15,22.0,60.0,2.95,11.5,64.0,51.86,40.72
2016,5,24,18,30,9.0,40.0,2.6,11.0,41.0,36.08,26.07
2016,5,24,18,45,4.5,23.5,2.3,10.5,24.0,21.58,11.33
2016,5,24,19,0,0.0,7.0,2.0,10.0,7.0,6.67,0.0
2016,5,24,19,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,25,5,15,168.0,16.0,2.45,7.0,33.5,112.58,59.59
2016,5,25,5,30,336.0,32.0,2.5,7.0,67.0,230.49,186.2
2016,5,25,5,45,430.5,40.5,2.55,7.5,112.0,306.53,256.72
2016,5,25,6,0,525.0,49.0,2.6,8.0,157.0,391.02,331.39
2016,5,25,6,15,585.5,55.5,2.6,8.5,207.0,459.32,389.93
2016,5,25,6,30,646.0,62.0,2.6,9.0,257.0,531.77,449.29
2016,5,25,6,45,687.5,66.5,2.65,9.5,310.0,588.43,493.18
2016,5,25,7,0,729.0,71.0,2.7,10.0,363.0,650.47,538.91
2016,5,25,7,15,759.0,75.0,2.7,10.5,415.5,704.08,576.51
2016,5,25,7,30,789.0,79.0,2.7,11.0,468.0,757.72,613.14
2016,5,25,7,45,811.5,82.0,2.75,11.5,519.0,803.46,643.4
2016,5,25,8,0,834.0,85.0,2.8,12.0,570.0,848.14,672.4
2016,5,25,8,15,850.5,87.5,2.85,12.5,618.0,877.95,690.36
2016,5,25,8,30,867.0,90.0,2.9,13.0,666.0,913.33,712.23
2016,5,25,8,45,879.5,92.5,3.0,13.5,710.0,942.86,730.17
2016,5,25,9,0,892.0,95.0,3.1,14.0,754.0,969.94,746.39
2016,5,25,9,15,902.0,96.5,3.2,14.5,793.0,990.84,758.34
2016,5,25,9,30,912.0,98.0,3.3,15.0,832.0,1008.91,768.46
2016,5,25,9,45,924.5,96.0,3.45,15.5,866.5,1022.64,776.11
2016,5,25,10,0,937.0,94.0,3.6,16.0,901.0,1033.39,781.85
2016,5,25,10,15,942.5,95.0,3.7,16.0,927.5,1037.32,784.19
2016,5,25,10,30,948.0,96.0,3.8,16.0,954.0,1037.99,784.51
2016,5,25,10,45,952.0,96.5,3.9,16.5,973.5,1033.37,779.92
2016,5,25,11,0,956.0,97.0,4.0,17.0,993.0,1025.48,773.27
2016,5,25,11,15,958.0,97.5,4.05,17.0,1005.0,1012.44,764.39
2016,5,25,11,30,960.0,98.0,4.1,17.0,1017.0,996.26,753.48
2016,5,25,11,45,961.0,98.0,4.2,17.5,1021.5,975.64,738.51
2016,5,25,12,0,962.0,98.0,4.3,18.0,1026.0,952.12,721.61
2016,5,25,12,15,961.5,98.0,4.35,18.0,1023.0,924.54,703.03
2016,5,25,12,30,961.0,98.0,4.4,18.0,1020.0,894.38,682.8
2016,5,25,12,45,950.0,103.5,4.5,18.0,1007.0,858.33,658.66
2016,5,25,13,0,939.0,109.0,4.6,18.0,994.0,820.52,633.03
2016,5,25,13,15,935.5,108.0,4.6,18.0,975.5,780.95,605.32
2016,5,25,13,30,932.0,107.0,4.6,18.0,957.0,739.61,575.93
2016,5,25,13,45,928.5,105.0,4.7,18.0,932.0,695.81,542.93
2016,5,25,14,0,925.0,103.0,4.8,18.0,907.0,650.57,508.0
2016,5,25,14,15,918.0,102.0,4.85,17.5,875.5,602.97,471.08
2016,5,25,14,30,911.0,101.0,4.9,17.0,844.0,554.61,432.44
2016,5,25,14,45,903.5,98.0,4.95,17.0,806.5,503.81,389.99
2016,5,25,15,0,896.0,95.0,5.0,17.0,769.0,452.73,346.2
2016,5,25,15,15,883.5,93.0,5.0,16.5,726.0,400.56,301.07
2016,5,25,15,30,871.0,91.0,5.0,16.0,683.0,349.0,255.45
2016,5,25,15,45,856.5,88.5,5.05,16.0,636.0,297.33,208.91
2016,5,25,16,0,842.0,86.0,5.1,16.0,589.0,246.86,163.8
2016,5,25,16,15,821.0,83.0,5.05,15.5,538.5,189.26,115.2
2016,5,25,16,30,800.0,80.0,5.0,15.0,488.0,140.96,78.09
2016,5,25,16,45,772.5,76.0,4.95,14.5,435.5,94.03,49.62
2016,5,25,17,0,745.0,72.0,4.9,14.0,383.0,50.4,39.23
2016,5,25,17,15,706.5,67.5,4.75,13.5,330.5,48.03,37.36
2016,5,25,17,30,668.0,63.0,4.6,13.0,278.0,46.45,36.14
2016,5,25,17,45,612.0,57.5,4.45,12.5,227.0,39.98,30.44
2016,5,25,18,0,556.0,52.0,4.3,12.0,176.0,37.61,28.28
2016,5,25,18,15,469.0,44.0,4.05,11.5,129.5,32.92,23.86
2016,5,25,18,30,382.0,36.0,3.8,11.0,83.0,28.01,19.02
2016,5,25,18,45,238.5,24.5,3.6,10.5,49.0,19.46,9.88
2016,5,25,19,0,95.0,13.0,3.4,10.0,15.0,12.39,0.0
2016,5,25,19,15,47.5,6.5,3.4,9.5,7.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,18.0,2.4,8.0,33.0,100.45,54.85
2016,5,26,5,30,282.0,36.0,2.4,8.0,66.0,208.27,167.69
2016,5,26,5,45,378.5,46.5,2.4,8.5,110.0,285.77,238.47
2016,5,26,6,0,475.0,57.0,2.4,9.0,154.0,371.81,313.84
2016,5,26,6,15,538.5,64.5,2.35,9.5,204.5,441.43,372.98
2016,5,26,6,30,602.0,72.0,2.3,10.0,255.0,515.34,433.04
2016,5,26,6,45,646.0,77.5,2.25,10.5,307.0,576.78,480.68
2016,5,26,7,0,690.0,83.0,2.2,11.0,359.0,640.12,526.63
2016,5,26,7,15,721.5,87.5,2.15,11.5,411.5,693.89,563.64
2016,5,26,7,30,753.0,92.0,2.1,12.0,464.0,744.28,597.08
2016,5,26,7,45,778.0,95.0,2.1,12.5,515.0,791.1,627.43
2016,5,26,8,0,803.0,98.0,2.1,13.0,566.0,837.03,656.53
2016,5,26,8,15,821.0,101.0,2.15,13.5,614.0,875.48,680.3
2016,5,26,8,30,839.0,104.0,2.2,14.0,662.0,912.15,702.64
2016,5,26,8,45,854.0,105.5,2.25,14.5,706.0,934.12,714.71
2016,5,26,9,0,869.0,107.0,2.3,15.0,750.0,961.88,730.86
2016,5,26,9,15,879.5,109.0,2.4,15.5,789.0,983.37,743.19
2016,5,26,9,30,890.0,111.0,2.5,16.0,828.0,1002.09,753.76
2016,5,26,9,45,897.0,113.5,2.6,16.5,861.0,1015.0,760.53
2016,5,26,10,0,904.0,116.0,2.7,17.0,894.0,1024.82,765.4
2016,5,26,10,15,910.0,117.0,2.75,17.0,920.5,1028.94,767.57
2016,5,26,10,30,916.0,118.0,2.8,17.0,947.0,1029.89,767.83
2016,5,26,10,45,919.5,119.0,2.85,17.5,966.5,1025.19,763.06
2016,5,26,11,0,923.0,120.0,2.9,18.0,986.0,1017.32,756.37
2016,5,26,11,15,925.0,120.5,2.95,18.5,998.0,1004.39,746.48
2016,5,26,11,30,927.0,121.0,3.0,19.0,1010.0,988.43,734.72
2016,5,26,11,45,927.0,122.0,3.1,19.5,1014.5,968.18,720.6
2016,5,26,12,0,927.0,123.0,3.2,20.0,1019.0,945.18,704.68
2016,5,26,12,15,926.5,123.0,3.25,20.0,1016.0,918.22,687.06
2016,5,26,12,30,926.0,123.0,3.3,20.0,1013.0,888.82,667.75
2016,5,26,12,45,921.5,124.0,3.4,20.0,1001.5,854.76,645.42
2016,5,26,13,0,917.0,125.0,3.5,20.0,990.0,818.73,621.54
2016,5,26,13,15,913.5,124.0,3.55,20.0,971.5,779.88,595.21
2016,5,26,13,30,910.0,123.0,3.6,20.0,953.0,739.32,566.76
2016,5,26,13,45,904.0,122.0,3.7,20.0,928.0,695.58,534.44
2016,5,26,14,0,898.0,121.0,3.8,20.0,903.0,650.65,500.46
2016,5,26,14,15,890.5,119.5,3.85,20.0,871.0,603.47,463.8
2016,5,26,14,30,883.0,118.0,3.9,20.0,839.0,555.62,425.68
2016,5,26,14,45,872.5,116.0,3.95,20.0,801.0,505.51,384.84
2016,5,26,15,0,862.0,114.0,4.0,20.0,763.0,455.41,342.95
2016,5,26,15,15,849.0,111.5,4.05,19.5,720.5,398.49,295.52
2016,5,26,15,30,836.0,109.0,4.1,19.0,678.0,347.64,251.61
2016,5,26,15,45,818.5,106.0,4.15,19.0,630.5,296.17,206.38
2016,5,26,16,0,801.0,103.0,4.2,19.0,583.0,246.35,162.84
2016,5,26,16,15,779.0,99.5,4.2,18.5,533.0,197.24,121.95
2016,5,26,16,30,757.0,96.0,4.2,18.0,483.0,150.62,86.6
2016,5,26,16,45,727.0,91.5,4.2,17.5,431.0,99.67,54.51
2016,5,26,17,0,697.0,87.0,4.2,17.0,379.0,57.63,45.06
2016,5,26,17,15,656.0,81.5,4.1,16.5,326.5,53.71,41.9
2016,5,26,17,30,615.0,76.0,4.0,16.0,274.0,52.12,40.71
2016,5,26,17,45,556.5,68.5,3.9,15.5,223.5,48.72,37.82
2016,5,26,18,0,498.0,61.0,3.8,15.0,173.0,45.12,34.59
2016,5,26,18,15,409.0,51.0,3.55,14.0,127.5,39.0,28.99
2016,5,26,18,30,320.0,41.0,3.3,13.0,82.0,32.54,22.83
2016,5,26,18,45,191.0,27.0,3.1,12.5,48.5,21.12,11.29
2016,5,26,19,0,62.0,13.0,2.9,12.0,15.0,12.39,0.0
2016,5,26,19,15,31.0,6.5,2.85,11.5,7.5,6.2,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,134.0,19.0,1.75,8.0,33.5,99.37,56.25
2016,5,27,5,30,268.0,38.0,1.8,8.0,67.0,203.45,163.73
2016,5,27,5,45,372.0,48.0,1.9,8.5,112.0,284.09,236.7
2016,5,27,6,0,476.0,58.0,2.0,9.0,157.0,373.79,314.83
2016,5,27,6,15,540.5,66.0,1.95,9.5,207.5,444.74,374.61
2016,5,27,6,30,605.0,74.0,1.9,10.0,258.0,520.07,435.26
2016,5,27,6,45,653.0,78.5,1.85,11.0,311.5,583.29,482.95
2016,5,27,7,0,701.0,83.0,1.8,12.0,365.0,648.65,528.75
2016,5,27,7,15,732.5,87.5,1.7,12.5,417.5,702.82,564.92
2016,5,27,7,30,764.0,92.0,1.6,13.0,470.0,753.6,597.4
2016,5,27,7,45,790.0,95.0,1.5,14.0,522.0,801.6,625.66
2016,5,27,8,0,816.0,98.0,1.4,15.0,574.0,848.76,652.27
2016,5,27,8,15,833.5,101.0,1.3,15.5,622.0,887.09,673.19
2016,5,27,8,30,851.0,104.0,1.2,16.0,670.0,923.59,692.38
2016,5,27,8,45,866.0,105.5,1.15,17.0,714.5,945.8,701.26
2016,5,27,9,0,881.0,107.0,1.1,18.0,759.0,973.77,713.88
2016,5,27,9,15,891.0,108.5,1.05,18.5,798.0,994.38,722.86
2016,5,27,9,30,901.0,110.0,1.0,19.0,837.0,1012.2,730.1
2016,5,27,9,45,912.0,109.5,1.0,19.5,871.0,1025.92,735.82
2016,5,27,10,0,923.0,109.0,1.0,20.0,905.0,1036.65,739.81
2016,5,27,10,15,928.5,110.5,1.1,20.5,931.5,1040.93,741.98
2016,5,27,10,30,934.0,112.0,1.2,21.0,958.0,1041.96,742.28
2016,5,27,10,45,939.5,111.5,1.3,21.5,978.0,1037.7,739.37
2016,5,27,11,0,945.0,111.0,1.4,22.0,998.0,1030.21,734.56
2016,5,27,11,15,947.0,111.5,1.5,22.0,1010.0,1017.17,727.72
2016,5,27,11,30,949.0,112.0,1.6,22.0,1022.0,1001.02,718.95
2016,5,27,11,45,951.0,111.0,1.75,22.5,1027.0,980.45,706.62
2016,5,27,12,0,953.0,110.0,1.9,23.0,1032.0,957.02,692.32
2016,5,27,12,15,952.0,110.0,2.0,23.0,1028.5,929.17,675.74
2016,5,27,12,30,951.0,110.0,2.1,23.0,1025.0,898.82,657.37
2016,5,27,12,45,948.0,110.0,2.25,23.0,1014.0,864.49,636.58
2016,5,27,13,0,945.0,110.0,2.4,23.0,1003.0,828.03,613.99
2016,5,27,13,15,941.5,109.5,2.55,23.0,984.5,788.78,589.09
2016,5,27,13,30,938.0,109.0,2.7,23.0,966.0,747.74,562.41
2016,5,27,13,45,931.5,108.0,2.85,23.0,940.0,702.68,530.4
2016,5,27,14,0,925.0,107.0,3.0,23.0,914.0,656.44,496.58
2016,5,27,14,15,918.0,106.0,3.1,23.0,881.5,608.91,460.63
2016,5,27,14,30,911.0,105.0,3.2,23.0,849.0,560.61,423.05
2016,5,27,14,45,900.0,103.5,3.3,23.0,811.0,509.48,382.28
2016,5,27,15,0,889.0,102.0,3.4,23.0,773.0,458.38,340.35
2016,5,27,15,15,876.5,99.5,3.45,22.5,729.5,406.18,297.03
2016,5,27,15,30,864.0,97.0,3.5,22.0,686.0,354.58,253.12
2016,5,27,15,45,848.0,94.5,3.6,21.5,638.5,302.87,208.59
2016,5,27,16,0,832.0,92.0,3.7,21.0,591.0,245.66,159.88
2016,5,27,16,15,810.5,88.5,3.7,20.5,540.5,195.06,117.9
2016,5,27,16,30,789.0,85.0,3.7,20.0,490.0,146.86,81.35
2016,5,27,16,45,761.5,81.0,3.75,20.0,438.0,100.46,53.01
2016,5,27,17,0,734.0,77.0,3.8,20.0,386.0,57.38,44.28
2016,5,27,17,15,694.5,72.0,3.65,19.0,333.0,51.5,39.54
2016,5,27,17,30,655.0,67.0,3.5,18.0,280.0,45.09,34.19
2016,5,27,17,45,598.0,61.0,3.35,17.5,229.0,42.57,32.08
2016,5,27,18,0,541.0,55.0,3.2,17.0,178.0,39.92,29.73
2016,5,27,18,15,454.5,46.5,2.85,16.0,131.5,34.9,25.17
2016,5,27,18,30,368.0,38.0,2.5,15.0,85.0,29.64,20.15
2016,5,27,18,45,233.0,25.5,2.15,14.5,51.0,20.21,10.63
2016,5,27,19,0,98.0,13.0,1.8,14.0,17.0,12.39,0.0
2016,5,27,19,15,49.0,6.5,1.7,13.5,8.5,6.2,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,153.5,17.5,0.95,10.5,34.5,109.56,63.73
2016,5,28,5,30,307.0,35.0,1.1,11.0,69.0,219.97,175.0
2016,5,28,5,45,402.0,44.5,1.25,11.5,113.5,296.6,243.56
2016,5,28,6,0,497.0,54.0,1.4,12.0,158.0,381.62,316.53
2016,5,28,6,15,558.5,61.0,1.3,12.5,208.0,450.18,372.84
2016,5,28,6,30,620.0,68.0,1.2,13.0,258.0,522.92,429.58
2016,5,28,6,45,663.0,73.5,1.2,14.0,310.5,584.32,474.41
2016,5,28,7,0,706.0,79.0,1.2,15.0,363.0,647.55,517.55
2016,5,28,7,15,736.5,83.5,1.1,16.0,415.5,697.64,548.42
2016,5,28,7,30,767.0,88.0,1.0,17.0,468.0,751.59,580.7
2016,5,28,7,45,789.5,91.5,0.95,18.0,518.5,797.29,606.59
2016,5,28,8,0,812.0,95.0,0.9,19.0,569.0,841.95,630.99
2016,5,28,8,15,829.0,98.0,0.9,19.5,617.0,879.75,652.2
2016,5,28,8,30,846.0,101.0,0.9,20.0,665.0,915.72,671.96
2016,5,28,8,45,859.0,103.5,0.95,20.5,708.5,937.23,683.16
2016,5,28,9,0,872.0,106.0,1.0,21.0,752.0,964.34,698.12
2016,5,28,9,15,882.0,108.0,1.1,21.0,791.0,985.43,711.43
2016,5,28,9,30,892.0,110.0,1.2,21.0,830.0,1003.75,723.14
2016,5,28,9,45,899.0,112.0,1.3,21.5,862.5,1016.19,729.87
2016,5,28,10,0,906.0,114.0,1.4,22.0,895.0,1025.58,734.82
2016,5,28,10,15,911.5,115.0,1.5,22.0,921.5,1029.29,737.73
2016,5,28,10,30,917.0,116.0,1.6,22.0,948.0,1029.85,738.81
2016,5,28,10,45,920.0,118.0,1.7,22.5,967.5,1025.77,735.65
2016,5,28,11,0,923.0,120.0,1.8,23.0,987.0,1018.5,730.58
2016,5,28,11,15,925.0,120.5,1.9,23.0,999.0,1005.65,723.45
2016,5,28,11,30,927.0,121.0,2.0,23.0,1011.0,989.78,714.44
2016,5,28,11,45,926.0,122.0,2.15,23.5,1015.0,968.7,701.25
2016,5,28,12,0,925.0,123.0,2.3,24.0,1019.0,944.92,686.21
2016,5,28,12,15,924.5,123.0,2.4,24.0,1015.5,918.11,669.92
2016,5,28,12,30,924.0,123.0,2.5,24.0,1012.0,888.87,651.9
2016,5,28,12,45,919.0,124.0,2.7,24.0,1000.5,854.58,631.04
2016,5,28,13,0,914.0,125.0,2.9,24.0,989.0,818.36,608.47
2016,5,28,13,15,910.0,124.0,3.05,23.5,970.5,779.37,584.44
2016,5,28,13,30,906.0,123.0,3.2,23.0,952.0,738.71,558.2
2016,5,28,13,45,898.0,123.0,3.35,23.0,926.0,694.78,526.55
2016,5,28,14,0,890.0,123.0,3.5,23.0,900.0,649.83,493.3
2016,5,28,14,15,882.0,121.5,3.6,22.5,868.0,602.81,458.38
2016,5,28,14,30,874.0,120.0,3.7,22.0,836.0,555.18,421.88
2016,5,28,14,45,862.0,118.5,3.85,22.0,797.5,505.27,381.85
2016,5,28,15,0,850.0,117.0,4.0,22.0,759.0,455.52,340.83
2016,5,28,15,15,836.5,114.5,4.05,21.5,716.5,399.17,294.31
2016,5,28,15,30,823.0,112.0,4.1,21.0,674.0,348.83,251.28
2016,5,28,15,45,803.5,109.5,4.2,21.0,626.5,297.93,207.01
2016,5,28,16,0,784.0,107.0,4.3,21.0,579.0,248.89,164.55
2016,5,28,16,15,760.5,103.5,4.3,20.5,529.0,200.43,124.44
2016,5,28,16,30,737.0,100.0,4.3,20.0,479.0,148.98,85.15
2016,5,28,16,45,704.5,95.5,4.3,19.5,427.0,104.21,57.55
2016,5,28,17,0,672.0,91.0,4.3,19.0,375.0,63.23,49.54
2016,5,28,17,15,630.0,85.0,4.1,18.5,323.5,56.09,43.62
2016,5,28,17,30,588.0,79.0,3.9,18.0,272.0,54.24,42.22
2016,5,28,17,45,527.0,71.5,3.7,17.5,221.5,50.94,39.46
2016,5,28,18,0,466.0,64.0,3.5,17.0,171.0,47.47,36.39
2016,5,28,18,15,380.5,53.5,3.15,16.0,126.5,41.0,30.55
2016,5,28,18,30,295.0,43.0,2.8,15.0,82.0,33.09,23.17
2016,5,28,18,45,177.0,28.5,2.5,14.5,49.0,22.26,12.43
2016,5,28,19,0,59.0,14.0,2.2,14.0,16.0,13.34,0.0
2016,5,28,19,15,29.5,7.0,2.05,13.5,8.0,6.67,0.0
2016,5,28,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,5,15,129.5,19.0,1.5,10.5,33.5,97.79,57.83
2016,5,29,5,30,259.0,38.0,1.6,11.0,67.0,198.92,158.6
2016,5,29,5,45,354.5,48.5,1.75,11.5,110.0,275.54,227.13
2016,5,29,6,0,450.0,59.0,1.9,12.0,153.0,360.1,300.16
2016,5,29,6,15,512.5,67.0,1.9,12.5,202.5,428.72,357.53
2016,5,29,6,30,575.0,75.0,1.9,13.0,252.0,501.57,415.89
2016,5,29,6,45,620.5,81.0,1.9,13.5,304.0,563.7,463.51
2016,5,29,7,0,666.0,87.0,1.9,14.0,356.0,627.87,509.95
2016,5,29,7,15,698.0,92.0,1.8,14.5,407.5,681.83,546.21
2016,5,29,7,30,730.0,97.0,1.7,15.0,459.0,736.12,581.47
2016,5,29,7,45,754.0,101.0,1.6,15.5,509.5,778.55,607.12
2016,5,29,8,0,778.0,105.0,1.5,16.0,560.0,824.15,634.29
2016,5,29,8,15,796.5,108.0,1.5,16.5,607.5,862.44,656.88
2016,5,29,8,30,815.0,111.0,1.5,17.0,655.0,899.04,678.05
2016,5,29,8,45,829.0,113.5,1.55,18.0,698.5,928.89,693.83
2016,5,29,9,0,843.0,116.0,1.6,19.0,742.0,956.44,708.01
2016,5,29,9,15,854.0,118.5,1.65,19.5,780.5,970.11,714.45
2016,5,29,9,30,865.0,121.0,1.7,20.0,819.0,989.55,724.87
2016,5,29,9,45,876.0,121.0,1.75,20.5,852.5,1003.5,731.72
2016,5,29,10,0,887.0,121.0,1.8,21.0,886.0,1014.57,736.86
2016,5,29,10,15,893.0,122.0,1.95,21.0,912.5,1018.71,740.46
2016,5,29,10,30,899.0,123.0,2.1,21.0,939.0,1019.76,742.17
2016,5,29,10,45,903.0,124.5,2.25,21.5,958.5,1016.21,739.56
2016,5,29,11,0,907.0,126.0,2.4,22.0,978.0,1009.51,734.97
2016,5,29,11,15,909.0,126.5,2.5,22.0,990.0,996.83,727.45
2016,5,29,11,30,911.0,127.0,2.6,22.0,1002.0,981.17,718.06
2016,5,29,11,45,911.5,127.5,2.75,22.0,1006.5,961.27,706.32
2016,5,29,12,0,912.0,128.0,2.9,22.0,1011.0,938.67,692.71
2016,5,29,12,15,911.5,128.0,2.95,22.0,1008.0,912.18,675.66
2016,5,29,12,30,911.0,128.0,3.0,22.0,1005.0,883.31,656.97
2016,5,29,12,45,905.0,130.0,3.15,22.0,993.5,849.5,635.43
2016,5,29,13,0,899.0,132.0,3.3,22.0,982.0,813.84,612.36
2016,5,29,13,15,895.5,131.0,3.4,22.0,964.5,775.75,587.06
2016,5,29,13,30,892.0,130.0,3.5,22.0,947.0,736.0,559.55
2016,5,29,13,45,887.0,128.5,3.6,22.0,922.0,693.33,528.35
2016,5,29,14,0,882.0,127.0,3.7,22.0,897.0,649.44,495.5
2016,5,29,14,15,874.5,125.0,3.75,22.0,866.0,602.66,459.56
2016,5,29,14,30,867.0,123.0,3.8,22.0,835.0,555.25,422.22
2016,5,29,14,45,857.5,121.0,3.85,22.0,797.5,506.46,382.84
2016,5,29,15,0,848.0,119.0,3.9,22.0,760.0,452.48,338.63
2016,5,29,15,15,835.0,116.5,3.9,21.5,718.0,401.61,296.2
2016,5,29,15,30,822.0,114.0,3.9,21.0,676.0,351.53,253.39
2016,5,29,15,45,804.5,110.5,3.9,21.0,629.0,300.42,208.93
2016,5,29,16,0,787.0,107.0,3.9,21.0,582.0,250.96,166.06
2016,5,29,16,15,764.5,103.5,3.85,20.5,532.5,202.5,125.88
2016,5,29,16,30,742.0,100.0,3.8,20.0,483.0,150.99,86.38
2016,5,29,16,45,712.5,95.0,3.75,19.5,431.5,105.76,58.09
2016,5,29,17,0,683.0,90.0,3.7,19.0,380.0,64.02,42.65
2016,5,29,17,15,642.0,84.5,3.55,18.5,328.0,55.64,43.22
2016,5,29,17,30,601.0,79.0,3.4,18.0,276.0,54.17,42.16
2016,5,29,17,45,544.0,71.0,3.3,17.5,226.0,50.45,39.03
2016,5,29,18,0,487.0,63.0,3.2,17.0,176.0,46.51,35.55
2016,5,29,18,15,401.0,53.0,2.9,16.0,130.5,40.46,30.08
2016,5,29,18,30,315.0,43.0,2.6,15.0,85.0,34.08,24.07
2016,5,29,18,45,193.5,29.0,2.35,14.5,51.5,22.65,12.89
2016,5,29,19,0,72.0,15.0,2.1,14.0,18.0,14.3,0.0
2016,5,29,19,15,36.0,7.5,2.1,13.5,9.0,7.15,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,5,15,153.0,18.0,0.7,9.5,35.5,110.72,67.74
2016,5,30,5,30,306.0,36.0,0.7,10.0,71.0,220.76,176.24
2016,5,30,5,45,404.0,45.5,0.75,11.0,116.0,299.14,245.11
2016,5,30,6,0,502.0,55.0,0.8,12.0,161.0,386.1,318.08
2016,5,30,6,15,564.0,62.0,0.75,12.5,211.5,455.26,373.94
2016,5,30,6,30,626.0,69.0,0.7,13.0,262.0,528.61,430.27
2016,5,30,6,45,671.0,73.5,0.7,13.5,315.0,590.42,475.33
2016,5,30,7,0,716.0,78.0,0.7,14.0,368.0,650.54,516.31
2016,5,30,7,15,746.5,82.5,0.75,15.0,420.5,704.76,551.26
2016,5,30,7,30,777.0,87.0,0.8,16.0,473.0,759.04,585.2
2016,5,30,7,45,801.0,90.0,0.85,17.0,524.5,805.72,612.98
2016,5,30,8,0,825.0,93.0,0.9,18.0,576.0,851.45,639.55
2016,5,30,8,15,842.0,95.5,0.95,18.5,624.0,889.0,661.42
2016,5,30,8,30,859.0,98.0,1.0,19.0,672.0,916.84,676.82
2016,5,30,8,45,873.0,100.0,1.05,20.0,716.5,947.01,692.46
2016,5,30,9,0,887.0,102.0,1.1,21.0,761.0,974.83,706.4
2016,5,30,9,15,897.0,104.0,1.2,21.5,800.0,996.21,718.46
2016,5,30,9,30,907.0,106.0,1.3,22.0,839.0,1014.79,728.85
2016,5,30,9,45,914.0,108.0,1.45,22.5,872.0,1027.44,736.43
2016,5,30,10,0,921.0,110.0,1.6,23.0,905.0,1037.0,742.13
2016,5,30,10,15,926.5,111.0,1.7,23.5,931.5,1040.84,743.55
2016,5,30,10,30,932.0,112.0,1.8,24.0,958.0,1041.47,743.11
2016,5,30,10,45,935.0,113.5,1.95,24.5,977.5,1036.92,740.19
2016,5,30,11,0,938.0,115.0,2.1,25.0,997.0,1029.16,735.28
2016,5,30,11,15,940.0,115.5,2.2,25.0,1009.5,1016.27,728.0
2016,5,30,11,30,942.0,116.0,2.3,25.0,1022.0,1000.31,718.81
2016,5,30,11,45,942.5,116.5,2.4,25.0,1026.0,980.0,706.83
2016,5,30,12,0,943.0,117.0,2.5,25.0,1030.0,956.9,693.02
2016,5,30,12,15,942.0,117.0,2.6,25.0,1027.0,929.36,676.23
2016,5,30,12,30,941.0,117.0,2.7,25.0,1024.0,899.38,657.71
2016,5,30,12,45,938.5,116.5,2.85,25.0,1013.0,865.4,636.7
2016,5,30,13,0,936.0,116.0,3.0,25.0,1002.0,829.31,613.98
2016,5,30,13,15,932.5,115.5,3.1,25.0,984.0,790.5,588.79
2016,5,30,13,30,929.0,115.0,3.2,25.0,966.0,749.92,561.95
2016,5,30,13,45,923.0,114.0,3.35,25.0,940.5,705.67,530.43
2016,5,30,14,0,917.0,113.0,3.5,25.0,915.0,660.2,497.17
2016,5,30,14,15,909.5,111.5,3.6,24.5,883.0,612.43,462.05
2016,5,30,14,30,902.0,110.0,3.7,24.0,851.0,563.96,425.26
2016,5,30,14,45,892.0,108.5,3.8,24.0,813.0,513.81,385.26
2016,5,30,15,0,882.0,107.0,3.9,24.0,775.0,463.61,344.1
2016,5,30,15,15,869.0,104.5,3.95,23.5,732.0,411.63,301.12
2016,5,30,15,30,856.0,102.0,4.0,23.0,689.0,360.31,257.6
2016,5,30,15,45,840.0,99.5,4.1,23.0,642.0,302.51,208.17
2016,5,30,16,0,824.0,97.0,4.2,23.0,595.0,252.39,164.79
2016,5,30,16,15,802.5,93.5,4.2,22.5,544.5,202.21,123.21
2016,5,30,16,30,781.0,90.0,4.2,22.0,494.0,154.42,86.75
2016,5,30,16,45,753.0,86.0,4.2,21.5,442.0,108.37,58.0
2016,5,30,17,0,725.0,82.0,4.2,21.0,390.0,65.68,42.36
2016,5,30,17,15,686.0,77.0,4.0,20.0,337.5,50.05,38.09
2016,5,30,17,30,647.0,72.0,3.8,19.0,285.0,48.67,37.16
2016,5,30,17,45,591.5,65.0,3.65,18.5,234.0,45.51,34.53
2016,5,30,18,0,536.0,58.0,3.5,18.0,183.0,42.17,31.59
2016,5,30,18,15,451.0,49.5,3.1,17.0,136.5,37.26,27.16
2016,5,30,18,30,366.0,41.0,2.7,16.0,90.0,32.12,22.29
2016,5,30,18,45,235.0,28.5,2.35,15.5,55.0,22.79,13.06
2016,5,30,19,0,104.0,16.0,2.0,15.0,20.0,12.64,0.0
2016,5,30,19,15,52.0,8.0,1.9,14.5,10.0,7.63,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,5.5,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,11.0,38.28,0.0
2016,5,31,5,15,222.5,21.5,0.45,12.5,43.0,146.59,91.22
2016,5,31,5,30,373.0,33.0,0.4,13.0,75.0,250.71,197.25
2016,5,31,5,45,465.0,41.0,0.4,14.0,121.0,326.8,263.06
2016,5,31,6,0,557.0,49.0,0.4,15.0,167.0,410.99,331.88
2016,5,31,6,15,615.5,55.0,0.3,15.5,218.0,478.85,384.61
2016,5,31,6,30,674.0,61.0,0.2,16.0,269.0,547.12,434.8
2016,5,31,6,45,713.0,65.5,0.15,17.0,322.0,606.93,474.64
2016,5,31,7,0,752.0,70.0,0.1,18.0,375.0,668.07,513.11
2016,5,31,7,15,780.5,73.5,0.25,19.0,427.5,720.7,546.56
2016,5,31,7,30,809.0,77.0,0.4,20.0,480.0,773.23,579.56
2016,5,31,7,45,829.5,80.5,0.55,21.0,531.0,818.54,607.18
2016,5,31,8,0,850.0,84.0,0.7,22.0,582.0,855.27,628.86
2016,5,31,8,15,866.0,86.5,0.75,22.5,630.0,892.5,650.12
2016,5,31,8,30,882.0,89.0,0.8,23.0,678.0,927.85,669.94
2016,5,31,8,45,893.5,91.5,0.85,23.5,722.0,956.82,685.59
2016,5,31,9,0,905.0,94.0,0.9,24.0,766.0,983.29,699.7
2016,5,31,9,15,915.0,95.5,1.0,24.5,805.5,1004.49,711.53
2016,5,31,9,30,925.0,97.0,1.1,25.0,845.0,1022.85,721.7
2016,5,31,9,45,929.0,100.0,1.25,25.5,877.5,1033.92,728.38
2016,5,31,10,0,933.0,103.0,1.4,26.0,910.0,1041.78,733.16
2016,5,31,10,15,938.5,104.5,1.55,26.0,936.5,1046.3,737.34
2016,5,31,10,30,944.0,106.0,1.7,26.0,963.0,1047.55,739.56
2016,5,31,10,45,947.5,107.0,1.9,26.5,983.0,1043.04,737.46
2016,5,31,11,0,951.0,108.0,2.1,27.0,1003.0,1035.29,733.26
2016,5,31,11,15,953.5,108.5,2.25,27.0,1015.5,1022.86,726.91
2016,5,31,11,30,956.0,109.0,2.4,27.0,1028.0,1007.3,718.56
2016,5,31,11,45,956.0,109.5,2.55,27.0,1032.5,986.42,706.74
2016,5,31,12,0,956.0,110.0,2.7,27.0,1037.0,962.71,693.01
2016,5,31,12,15,955.5,110.0,2.8,27.0,1034.0,935.42,676.41
2016,5,31,12,30,955.0,110.0,2.9,27.0,1031.0,905.6,658.04
2016,5,31,12,45,952.5,110.0,3.05,27.0,1020.5,871.76,637.17
2016,5,31,13,0,950.0,110.0,3.2,27.0,1010.0,835.76,614.58
2016,5,31,13,15,946.5,109.0,3.3,27.0,991.5,796.11,588.95
2016,5,31,13,30,943.0,108.0,3.4,27.0,973.0,754.67,561.78
2016,5,31,13,45,938.0,107.0,3.5,27.0,948.0,710.61,530.52
2016,5,31,14,0,933.0,106.0,3.6,27.0,923.0,665.21,497.34
2016,5,31,14,15,926.0,104.5,3.65,27.0,891.0,617.11,461.2
2016,5,31,14,30,919.0,103.0,3.7,27.0,859.0,568.24,423.53
2016,5,31,14,45,910.0,101.5,3.75,27.0,821.0,517.85,383.7
2016,5,31,15,0,901.0,100.0,3.8,27.0,783.0,467.29,342.65
2016,5,31,15,15,889.0,97.5,3.8,26.5,740.0,414.83,299.72
2016,5,31,15,30,877.0,95.0,3.8,26.0,697.0,362.92,256.15
2016,5,31,15,45,861.0,92.5,3.8,26.0,650.0,310.67,211.33
2016,5,31,16,0,845.0,90.0,3.8,26.0,603.0,259.75,167.76
2016,5,31,16,15,824.5,87.0,3.75,25.5,552.5,202.21,120.82
2016,5,31,16,30,804.0,84.0,3.7,25.0,502.0,153.81,84.11
2016,5,31,16,45,776.5,80.5,3.65,24.5,449.5,106.99,54.95
2016,5,31,17,0,749.0,77.0,3.6,24.0,397.0,63.46,38.81
2016,5,31,17,15,711.0,72.5,3.3,23.0,344.0,51.63,38.96
2016,5,31,17,30,673.0,68.0,3.0,22.0,291.0,45.58,34.02
2016,5,31,17,45,618.0,62.0,2.75,21.5,239.5,43.08,31.97
2016,5,31,18,0,563.0,56.0,2.5,21.0,188.0,40.44,29.69
2016,5,31,18,15,478.5,48.0,2.2,20.0,141.0,35.88,25.63
2016,5,31,18,30,394.0,40.0,1.9,19.0,94.0,31.11,21.16
2016,5,31,18,45,258.5,28.0,1.6,18.0,57.5,22.23,12.55
2016,5,31,19,0,123.0,16.0,1.3,17.0,21.0,12.63,0.0
2016,5,31,19,15,61.5,8.0,1.25,16.5,10.5,7.63,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,6,1,5,0,55.0,10.0,1.2,12.0,11.0,31.51,0.0
2016,6,1,5,15,203.5,22.5,1.5,12.5,43.0,139.54,88.14
2016,6,1,5,30,352.0,35.0,1.8,13.0,75.0,242.64,192.91
2016,6,1,5,45,446.0,44.0,2.1,14.0,121.0,320.31,261.96
2016,6,1,6,0,540.0,53.0,2.4,15.0,167.0,406.19,335.12
2016,6,1,6,15,600.5,59.0,2.4,15.5,218.5,474.73,391.83
2016,6,1,6,30,661.0,65.0,2.4,16.0,270.0,547.29,449.21
2016,6,1,6,45,702.0,70.0,2.4,16.5,323.0,604.64,491.78
2016,6,1,7,0,743.0,75.0,2.4,17.0,376.0,667.55,536.22
2016,6,1,7,15,773.0,79.0,2.4,17.5,429.5,721.7,572.72
2016,6,1,7,30,803.0,83.0,2.4,18.0,483.0,775.85,608.23
2016,6,1,7,45,825.0,86.0,2.4,19.0,534.5,821.63,635.73
2016,6,1,8,0,847.0,89.0,2.4,20.0,586.0,866.3,661.81
2016,6,1,8,15,863.5,92.0,2.35,20.5,634.5,896.94,678.62
2016,6,1,8,30,880.0,95.0,2.3,21.0,683.0,933.21,699.08
2016,6,1,8,45,893.0,97.0,2.3,22.0,727.5,962.92,713.93
2016,6,1,9,0,906.0,99.0,2.3,23.0,772.0,990.19,727.06
2016,6,1,9,15,916.0,101.0,2.3,23.5,811.5,1011.91,737.91
2016,6,1,9,30,926.0,103.0,2.3,24.0,851.0,1030.77,746.97
2016,6,1,9,45,929.0,107.0,2.3,24.5,883.5,1041.86,751.15
2016,6,1,10,0,932.0,111.0,2.3,25.0,916.0,1049.71,753.45
2016,6,1,10,15,937.5,112.0,2.35,25.0,943.5,1053.59,755.46
2016,6,1,10,30,943.0,113.0,2.4,25.0,971.0,1054.25,755.59
2016,6,1,10,45,945.5,115.0,2.45,25.5,990.5,1049.7,751.12
2016,6,1,11,0,948.0,117.0,2.5,26.0,1010.0,1041.89,744.77
2016,6,1,11,15,950.5,118.0,2.6,26.0,1022.5,1029.89,737.86
2016,6,1,11,30,953.0,119.0,2.7,26.0,1035.0,1014.75,729.01
2016,6,1,11,45,951.5,120.5,2.8,26.5,1039.5,993.37,714.77
2016,6,1,12,0,950.0,122.0,2.9,27.0,1044.0,969.22,698.78
2016,6,1,12,15,949.5,122.0,3.0,27.0,1041.0,941.96,682.11
2016,6,1,12,30,949.0,122.0,3.1,27.0,1038.0,912.22,663.7
2016,6,1,12,45,733.5,261.5,3.25,27.0,965.0,835.41,612.29
2016,6,1,13,0,518.0,401.0,3.4,27.0,892.0,763.09,558.4
2016,6,1,13,15,715.5,268.0,3.5,26.5,932.5,766.2,567.17
2016,6,1,13,30,913.0,135.0,3.6,26.0,973.0,757.88,566.59
2016,6,1,13,45,905.0,135.0,3.75,26.0,947.0,713.74,534.91
2016,6,1,14,0,897.0,135.0,3.9,26.0,921.0,668.56,501.88
2016,6,1,14,15,758.0,202.0,3.95,25.5,849.5,598.71,449.63
2016,6,1,14,30,619.0,269.0,4.0,25.0,778.0,543.76,407.73
2016,6,1,14,45,739.0,198.5,4.05,25.0,779.0,509.57,381.05
2016,6,1,15,0,859.0,128.0,4.1,25.0,780.0,468.45,346.95
2016,6,1,15,15,845.5,125.0,4.05,24.5,737.0,416.48,304.22
2016,6,1,15,30,832.0,122.0,4.0,24.0,694.0,365.34,261.19
2016,6,1,15,45,815.5,118.0,4.0,24.0,647.0,313.61,216.78
2016,6,1,16,0,799.0,114.0,4.0,24.0,600.0,263.42,173.76
2016,6,1,16,15,776.0,110.0,3.85,23.5,549.5,213.87,133.02
2016,6,1,16,30,753.0,106.0,3.7,23.0,499.0,160.93,92.49
2016,6,1,16,45,725.5,100.5,3.6,22.5,446.5,114.83,63.08
2016,6,1,17,0,698.0,95.0,3.5,22.0,394.0,72.02,45.73
2016,6,1,17,15,657.0,89.0,3.2,21.0,341.5,58.86,45.53
2016,6,1,17,30,616.0,83.0,2.9,20.0,289.0,57.13,44.37
2016,6,1,17,45,561.5,75.0,2.6,19.5,238.0,53.55,41.41
2016,6,1,18,0,507.0,67.0,2.3,19.0,187.0,49.75,38.11
2016,6,1,18,15,420.5,57.0,2.0,18.0,140.0,43.83,32.82
2016,6,1,18,30,334.0,47.0,1.7,17.0,93.0,36.16,25.74
2016,6,1,18,45,167.0,34.5,1.45,16.5,57.5,27.01,16.69
2016,6,1,19,0,0.0,22.0,1.2,16.0,22.0,19.47,0.0
2016,6,1,19,15,0.0,11.0,1.15,15.5,11.0,10.48,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.8,12.0,11.0,10.48,0.0
2016,6,2,5,15,154.0,25.0,0.85,12.5,42.5,119.7,75.89
2016,6,2,5,30,308.0,39.0,0.9,13.0,74.0,224.86,178.11
2016,6,2,5,45,404.5,49.0,1.0,13.5,120.0,303.56,247.11
2016,6,2,6,0,501.0,59.0,1.1,14.0,166.0,390.49,320.36
2016,6,2,6,15,564.0,66.5,1.1,14.5,217.0,461.07,377.54
2016,6,2,6,30,627.0,74.0,1.1,15.0,268.0,535.83,435.36
2016,6,2,6,45,672.0,79.0,1.1,15.5,321.5,598.44,481.35
2016,6,2,7,0,717.0,84.0,1.1,16.0,375.0,662.95,525.68
2016,6,2,7,15,748.5,88.5,1.05,17.0,428.5,713.81,557.04
2016,6,2,7,30,780.0,93.0,1.0,18.0,482.0,769.04,590.32
2016,6,2,7,45,804.5,96.0,0.95,19.0,534.0,816.31,616.86
2016,6,2,8,0,829.0,99.0,0.9,20.0,586.0,862.61,641.92
2016,6,2,8,15,846.5,102.0,0.95,20.5,634.5,901.33,664.26
2016,6,2,8,30,864.0,105.0,1.0,21.0,683.0,938.21,685.24
2016,6,2,8,45,878.0,107.5,1.05,22.0,728.0,960.91,695.7
2016,6,2,9,0,892.0,110.0,1.1,23.0,773.0,989.34,709.87
2016,6,2,9,15,902.5,112.0,1.2,23.5,812.5,1011.23,722.08
2016,6,2,9,30,913.0,114.0,1.3,24.0,852.0,1030.31,732.63
2016,6,2,9,45,920.0,116.0,1.4,24.5,885.5,1042.96,739.28
2016,6,2,10,0,927.0,118.0,1.5,25.0,919.0,1052.51,744.14
2016,6,2,10,15,932.5,119.0,1.6,25.0,946.0,1056.32,747.05
2016,6,2,10,30,938.0,120.0,1.7,25.0,973.0,1056.92,748.11
2016,6,2,10,45,941.5,121.0,1.8,25.5,992.5,1052.3,744.59
2016,6,2,11,0,945.0,122.0,1.9,26.0,1012.0,1044.45,739.17
2016,6,2,11,15,947.0,122.5,1.95,26.0,1024.5,1031.48,731.44
2016,6,2,11,30,949.0,123.0,2.0,26.0,1037.0,1015.42,721.88
2016,6,2,11,45,950.5,123.0,2.15,26.5,1042.0,995.44,709.65
2016,6,2,12,0,952.0,123.0,2.3,27.0,1047.0,972.63,695.53
2016,6,2,12,15,951.0,122.5,2.4,27.0,1043.5,944.47,678.73
2016,6,2,12,30,950.0,122.0,2.5,27.0,1040.0,913.86,660.22
2016,6,2,12,45,957.5,115.5,2.6,27.0,1032.0,882.45,641.0
2016,6,2,13,0,965.0,109.0,2.7,27.0,1024.0,848.32,619.77
2016,6,2,13,15,961.5,108.0,2.8,27.0,1005.5,808.24,594.29
2016,6,2,13,30,958.0,107.0,2.9,27.0,987.0,766.33,567.26
2016,6,2,13,45,954.5,105.0,3.0,27.0,962.0,721.89,536.38
2016,6,2,14,0,951.0,103.0,3.1,27.0,937.0,675.98,503.27
2016,6,2,14,15,944.5,101.5,3.1,27.0,905.0,627.47,467.02
2016,6,2,14,30,938.0,100.0,3.1,27.0,873.0,578.12,429.21
2016,6,2,14,45,930.5,97.5,3.15,27.0,835.5,526.83,389.08
2016,6,2,15,0,923.0,95.0,3.2,27.0,798.0,475.2,347.52
