Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,15,15,911.5,93.0,3.2,26.5,754.5,422.35,304.5
2016,6,2,15,30,900.0,91.0,3.2,26.0,711.0,369.97,260.72
2016,6,2,15,45,886.0,88.0,3.2,26.0,663.5,316.78,215.21
2016,6,2,16,0,872.0,85.0,3.2,26.0,616.0,264.73,170.66
2016,6,2,16,15,852.5,82.0,3.2,25.5,565.5,213.05,128.14
2016,6,2,16,30,833.0,79.0,3.2,25.0,515.0,156.27,84.6
2016,6,2,16,45,808.5,75.5,3.2,24.5,462.0,108.16,53.99
2016,6,2,17,0,784.0,72.0,3.2,24.0,409.0,63.03,36.08
2016,6,2,17,15,748.0,67.5,2.95,23.0,355.5,47.56,35.45
2016,6,2,17,30,712.0,63.0,2.7,22.0,302.0,45.94,34.33
2016,6,2,17,45,661.0,57.5,2.45,21.5,249.5,43.33,32.2
2016,6,2,18,0,610.0,52.0,2.2,21.0,197.0,37.07,26.77
2016,6,2,18,15,529.5,45.0,1.95,20.0,149.0,33.2,23.33
2016,6,2,18,30,449.0,38.0,1.7,19.0,101.0,29.17,19.53
2016,6,2,18,45,314.5,27.5,1.45,18.0,63.0,21.64,12.24
2016,6,2,19,0,180.0,17.0,1.2,17.0,25.0,13.66,0.0
2016,6,2,19,15,90.0,8.5,1.15,16.5,12.5,8.1,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,3,4,45,46.5,5.0,0.4,15.5,6.0,0.0,0.0
2016,6,3,5,0,93.0,10.0,0.4,16.0,12.0,46.74,0.0
2016,6,3,5,15,246.5,22.0,0.35,16.5,46.0,158.76,100.91
2016,6,3,5,30,400.0,34.0,0.3,17.0,80.0,265.38,205.58
2016,6,3,5,45,491.0,42.0,0.3,17.5,127.0,342.34,271.18
2016,6,3,6,0,582.0,50.0,0.3,18.0,174.0,427.19,339.75
2016,6,3,6,15,639.5,55.5,0.35,18.5,225.5,494.9,392.64
2016,6,3,6,30,697.0,61.0,0.4,19.0,277.0,562.9,443.46
2016,6,3,6,45,735.5,65.5,0.45,20.0,331.0,623.28,484.28
2016,6,3,7,0,774.0,70.0,0.5,21.0,385.0,684.91,524.0
2016,6,3,7,15,801.5,73.5,0.55,22.0,438.0,737.55,556.08
2016,6,3,7,30,829.0,77.0,0.6,23.0,491.0,789.98,587.11
2016,6,3,7,45,848.5,80.5,0.65,24.0,542.5,827.88,607.77
2016,6,3,8,0,868.0,84.0,0.7,25.0,594.0,871.49,631.87
2016,6,3,8,15,883.5,86.5,0.65,25.5,642.0,908.77,650.75
2016,6,3,8,30,899.0,89.0,0.6,26.0,690.0,944.1,668.06
2016,6,3,8,45,910.0,91.0,0.55,27.0,734.0,972.41,679.42
2016,6,3,9,0,921.0,93.0,0.5,28.0,778.0,998.17,689.09
2016,6,3,9,15,930.0,95.0,0.35,28.0,817.0,1019.26,696.29
2016,6,3,9,30,939.0,97.0,0.2,28.0,856.0,1037.43,701.93
2016,6,3,9,45,948.5,96.0,0.1,28.5,890.0,1049.75,704.31
2016,6,3,10,0,958.0,95.0,0.0,29.0,924.0,1058.99,705.86
2016,6,3,10,15,963.0,96.0,0.15,29.0,950.5,1062.71,708.93
2016,6,3,10,30,968.0,97.0,0.3,29.0,977.0,1063.13,711.6
2016,6,3,10,45,967.0,100.0,0.45,29.5,995.5,1056.38,709.27
2016,6,3,11,0,966.0,103.0,0.6,30.0,1014.0,1046.33,705.22
2016,6,3,11,15,968.0,103.5,0.7,30.0,1026.0,1033.44,699.76
2016,6,3,11,30,970.0,104.0,0.8,30.0,1038.0,1017.4,692.42
2016,6,3,11,45,966.0,107.0,0.95,30.0,1041.5,995.17,682.27
2016,6,3,12,0,962.0,110.0,1.1,30.0,1045.0,970.18,670.15
2016,6,3,12,15,961.0,110.0,1.15,30.0,1041.5,942.45,654.45
2016,6,3,12,30,960.0,110.0,1.2,30.0,1038.0,912.22,637.08
2016,6,3,12,45,953.5,112.5,1.3,30.0,1026.0,877.38,617.35
2016,6,3,13,0,947.0,115.0,1.4,30.0,1014.0,840.58,596.02
2016,6,3,13,15,943.0,114.5,1.45,30.0,995.5,801.22,572.12
2016,6,3,13,30,939.0,114.0,1.5,30.0,977.0,760.11,546.76
2016,6,3,13,45,930.0,114.5,1.6,30.0,950.0,714.96,516.85
2016,6,3,14,0,921.0,115.0,1.7,30.0,923.0,668.8,485.18
2016,6,3,14,15,913.0,113.5,1.8,29.5,891.0,620.73,452.11
2016,6,3,14,30,905.0,112.0,1.9,29.0,859.0,572.0,417.29
2016,6,3,14,45,893.5,111.0,2.0,29.0,820.5,521.54,379.15
2016,6,3,15,0,882.0,110.0,2.1,29.0,782.0,471.15,339.82
2016,6,3,15,15,869.0,107.5,2.15,28.5,739.0,419.27,298.75
2016,6,3,15,30,856.0,105.0,2.2,28.0,696.0,368.04,257.0
2016,6,3,15,45,839.5,102.0,2.3,28.0,648.5,309.84,209.01
2016,6,3,16,0,823.0,99.0,2.4,28.0,601.0,259.29,166.6
2016,6,3,16,15,801.5,95.5,2.45,27.5,551.0,209.16,126.0
2016,6,3,16,30,780.0,92.0,2.5,27.0,501.0,161.42,89.95
2016,6,3,16,45,752.0,88.0,2.55,27.0,448.5,115.35,60.68
2016,6,3,17,0,724.0,84.0,2.6,27.0,396.0,67.08,38.72
2016,6,3,17,15,685.0,78.5,2.35,26.0,343.5,50.83,37.75
2016,6,3,17,30,646.0,73.0,2.1,25.0,291.0,49.1,36.57
2016,6,3,17,45,592.5,66.5,1.9,24.5,240.0,46.38,34.39
2016,6,3,18,0,539.0,60.0,1.7,24.0,189.0,43.51,31.95
2016,6,3,18,15,458.0,51.0,1.5,23.0,142.5,38.22,27.33
2016,6,3,18,30,377.0,42.0,1.3,22.0,96.0,32.66,22.25
2016,6,3,18,45,254.5,29.5,1.15,21.0,60.0,23.38,13.54
2016,6,3,19,0,132.0,17.0,1.0,20.0,24.0,13.39,0.0
2016,6,3,19,15,66.0,8.5,0.95,19.5,12.0,8.1,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.65,17.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.7,17.0,5.0,4.77,0.0
2016,6,4,5,15,0.0,21.0,0.7,17.5,21.0,20.1,8.17
2016,6,4,5,30,0.0,37.0,0.7,18.0,37.0,37.58,25.05
2016,6,4,5,45,13.0,56.5,0.7,18.5,59.0,65.48,48.98
2016,6,4,6,0,26.0,76.0,0.7,19.0,81.0,100.17,78.33
2016,6,4,6,15,34.5,97.0,0.9,19.0,106.0,129.3,102.78
2016,6,4,6,30,43.0,118.0,1.1,19.0,131.0,158.6,126.95
2016,6,4,6,45,50.0,139.0,1.3,19.5,157.5,187.13,149.7
2016,6,4,7,0,57.0,160.0,1.5,20.0,184.0,215.85,172.14
2016,6,4,7,15,262.0,162.5,1.5,20.0,291.0,403.12,322.92
2016,6,4,7,30,467.0,165.0,1.5,20.0,398.0,595.1,467.68
2016,6,4,7,45,400.5,202.5,1.55,20.5,417.5,594.25,461.42
2016,6,4,8,0,334.0,240.0,1.6,21.0,437.0,574.26,443.27
2016,6,4,8,15,285.5,273.0,1.65,21.5,451.0,573.96,439.67
2016,6,4,8,30,237.0,306.0,1.7,22.0,465.0,555.45,423.15
2016,6,4,8,45,132.5,297.0,1.8,22.5,387.0,447.1,340.8
2016,6,4,9,0,28.0,288.0,1.9,23.0,309.0,321.74,244.16
2016,6,4,9,15,27.5,300.5,1.95,23.0,322.5,332.71,252.35
2016,6,4,9,30,27.0,313.0,2.0,23.0,336.0,343.49,259.83
2016,6,4,9,45,21.0,290.5,2.05,23.5,308.5,300.43,226.86
2016,6,4,10,0,15.0,268.0,2.1,24.0,281.0,271.23,204.34
2016,6,4,10,15,68.5,363.0,2.2,24.5,425.0,430.08,322.25
2016,6,4,10,30,122.0,458.0,2.3,25.0,569.0,589.11,434.04
2016,6,4,10,45,275.0,438.5,2.4,25.5,696.0,723.27,528.8
2016,6,4,11,0,428.0,419.0,2.5,26.0,823.0,849.97,615.17
2016,6,4,11,15,674.0,273.0,2.55,26.5,918.5,931.47,673.97
2016,6,4,11,30,920.0,127.0,2.6,27.0,1014.0,993.11,712.32
2016,6,4,11,45,666.0,284.5,2.7,27.5,928.0,898.79,648.86
2016,6,4,12,0,412.0,442.0,2.8,28.0,842.0,795.48,573.01
2016,6,4,12,15,464.0,428.5,2.8,28.0,878.0,811.84,585.57
2016,6,4,12,30,516.0,415.0,2.8,28.0,914.0,822.93,593.64
2016,6,4,12,45,730.5,261.5,2.85,28.5,960.0,835.07,606.77
2016,6,4,13,0,945.0,108.0,2.9,29.0,1006.0,833.71,606.82
2016,6,4,13,15,942.0,107.5,2.9,29.0,988.5,795.29,581.58
2016,6,4,13,30,939.0,107.0,2.9,29.0,971.0,755.03,555.18
2016,6,4,13,45,934.0,106.0,2.9,29.0,946.0,711.35,524.56
2016,6,4,14,0,929.0,105.0,2.9,29.0,921.0,666.33,491.95
2016,6,4,14,15,922.0,103.5,2.85,28.5,889.5,618.6,457.37
2016,6,4,14,30,915.0,102.0,2.8,28.0,858.0,570.11,421.22
2016,6,4,14,45,905.0,101.0,2.8,28.0,820.5,520.01,382.19
2016,6,4,15,0,895.0,100.0,2.8,28.0,783.0,469.83,342.03
2016,6,4,15,15,883.5,97.5,2.8,27.5,740.5,417.99,300.23
2016,6,4,15,30,872.0,95.0,2.8,27.0,698.0,366.64,257.71
2016,6,4,15,45,854.0,93.5,2.85,27.0,650.5,314.95,213.95
2016,6,4,16,0,836.0,92.0,2.9,27.0,603.0,257.96,166.23
2016,6,4,16,15,815.5,89.0,2.95,26.5,553.0,207.75,125.1
2016,6,4,16,30,795.0,86.0,3.0,26.0,503.0,159.81,88.45
2016,6,4,16,45,764.0,83.0,3.05,25.5,450.5,113.52,58.9
2016,6,4,17,0,733.0,80.0,3.1,25.0,398.0,70.87,41.28
2016,6,4,17,15,696.0,75.0,2.95,24.0,345.5,48.23,35.86
2016,6,4,17,30,659.0,70.0,2.8,23.0,293.0,46.76,34.87
2016,6,4,17,45,602.5,64.5,2.65,22.5,242.0,44.72,33.25
2016,6,4,18,0,546.0,59.0,2.5,22.0,191.0,42.59,31.43
2016,6,4,18,15,467.5,50.0,2.3,21.0,144.5,37.27,26.75
2016,6,4,18,30,389.0,41.0,2.1,20.0,98.0,31.65,21.6
2016,6,4,18,45,267.0,29.0,1.95,19.0,61.0,22.84,13.29
2016,6,4,19,0,145.0,17.0,1.8,18.0,24.0,13.51,0.0
2016,6,4,19,15,72.5,8.5,1.75,17.5,12.0,8.1,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,46.0,5.0,0.7,12.5,6.0,0.0,0.0
2016,6,5,5,0,92.0,10.0,0.7,13.0,12.0,46.36,0.0
2016,6,5,5,15,231.0,22.0,0.8,13.5,45.0,152.23,99.47
2016,6,5,5,30,370.0,34.0,0.9,14.0,78.0,250.56,197.91
2016,6,5,5,45,459.0,43.0,1.0,14.5,123.5,326.27,264.44
2016,6,5,6,0,548.0,52.0,1.1,15.0,169.0,409.79,334.62
2016,6,5,6,15,605.5,58.5,1.15,15.5,220.0,477.38,389.37
2016,6,5,6,30,663.0,65.0,1.2,16.0,271.0,548.79,444.64
2016,6,5,6,45,703.5,69.5,1.25,16.5,324.0,605.31,485.69
2016,6,5,7,0,744.0,74.0,1.3,17.0,377.0,667.29,528.62
2016,6,5,7,15,772.5,78.0,1.35,17.5,429.5,720.31,563.69
2016,6,5,7,30,801.0,82.0,1.4,18.0,482.0,773.23,597.85
2016,6,5,7,45,823.0,85.0,1.45,19.0,533.0,818.99,625.1
2016,6,5,8,0,845.0,88.0,1.5,20.0,584.0,863.66,651.04
2016,6,5,8,15,861.0,90.5,1.5,20.5,632.5,893.31,667.09
2016,6,5,8,30,877.0,93.0,1.5,21.0,681.0,928.58,686.84
2016,6,5,8,45,889.0,95.5,1.55,22.0,725.0,957.98,701.8
2016,6,5,9,0,901.0,98.0,1.6,23.0,769.0,984.92,715.1
2016,6,5,9,15,910.5,99.5,1.65,23.5,808.0,1005.66,725.79
2016,6,5,9,30,920.0,101.0,1.7,24.0,847.0,1023.58,734.8
2016,6,5,9,45,933.0,99.5,1.75,24.5,881.5,1038.72,742.15
2016,6,5,10,0,946.0,98.0,1.8,25.0,916.0,1050.89,747.75
2016,6,5,10,15,951.0,99.0,1.85,25.0,943.0,1054.65,749.72
2016,6,5,10,30,956.0,100.0,1.9,25.0,970.0,1055.15,749.88
2016,6,5,10,45,954.5,104.0,2.0,25.5,988.5,1049.05,745.29
2016,6,5,11,0,953.0,108.0,2.1,26.0,1007.0,1039.66,738.77
2016,6,5,11,15,955.0,108.5,2.25,26.0,1019.0,1026.97,732.26
2016,6,5,11,30,957.0,109.0,2.4,26.0,1031.0,1011.16,723.73
2016,6,5,11,45,952.5,112.5,2.6,26.5,1034.0,989.2,710.28
2016,6,5,12,0,948.0,116.0,2.8,27.0,1037.0,964.53,694.92
2016,6,5,12,15,947.0,116.0,2.9,27.0,1034.5,937.18,678.23
2016,6,5,12,30,946.0,116.0,3.0,27.0,1032.0,907.38,659.81
2016,6,5,12,45,941.0,117.5,3.2,27.0,1020.5,873.32,639.03
2016,6,5,13,0,936.0,119.0,3.4,27.0,1009.0,837.27,616.57
2016,6,5,13,15,932.5,118.5,3.5,27.0,991.0,798.75,591.6
2016,6,5,13,30,929.0,118.0,3.6,27.0,973.0,758.46,565.12
2016,6,5,13,45,920.5,118.5,3.7,27.0,947.0,714.1,533.51
2016,6,5,14,0,912.0,119.0,3.8,27.0,921.0,668.7,500.33
2016,6,5,14,15,904.5,117.5,3.85,26.5,889.5,621.38,465.73
2016,6,5,14,30,897.0,116.0,3.9,26.0,858.0,573.35,429.56
2016,6,5,14,45,888.5,113.5,3.95,26.0,821.0,523.52,390.17
2016,6,5,15,0,880.0,111.0,4.0,26.0,784.0,473.5,349.57
2016,6,5,15,15,867.5,108.5,4.0,25.5,741.5,421.95,307.39
2016,6,5,15,30,855.0,106.0,4.0,25.0,699.0,371.0,264.64
2016,6,5,15,45,843.0,101.5,4.0,25.0,653.0,312.96,215.38
2016,6,5,16,0,831.0,97.0,4.0,25.0,607.0,262.08,171.52
2016,6,5,16,15,810.5,94.0,3.95,24.5,556.5,212.12,130.04
2016,6,5,16,30,790.0,91.0,3.9,24.0,506.0,164.43,93.1
2016,6,5,16,45,767.5,85.5,3.9,23.5,455.0,117.03,61.82
2016,6,5,17,0,745.0,80.0,3.9,23.0,404.0,72.4,41.98
2016,6,5,17,15,708.0,75.0,3.7,22.0,351.0,53.28,40.52
2016,6,5,17,30,671.0,70.0,3.5,21.0,298.0,46.72,35.14
2016,6,5,17,45,622.5,63.5,3.35,20.5,247.0,43.9,32.82
2016,6,5,18,0,574.0,57.0,3.2,20.0,196.0,40.89,30.23
2016,6,5,18,15,496.5,49.0,2.9,19.0,149.0,36.36,26.21
2016,6,5,18,30,419.0,41.0,2.6,18.0,102.0,31.61,21.78
2016,6,5,18,45,298.0,29.5,2.3,17.5,64.5,23.26,13.79
2016,6,5,19,0,177.0,18.0,2.0,17.0,27.0,14.41,0.0
2016,6,5,19,15,88.5,9.0,2.0,16.5,13.5,8.58,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,6.5,1.4,10.5,6.5,0.0,0.0
2016,6,6,5,0,0.0,13.0,1.5,11.0,13.0,12.39,0.0
2016,6,6,5,15,191.5,23.0,1.55,11.5,45.5,135.8,89.74
2016,6,6,5,30,383.0,33.0,1.6,12.0,78.0,255.8,204.54
2016,6,6,5,45,472.5,41.0,1.65,12.5,124.0,331.04,271.72
2016,6,6,6,0,562.0,49.0,1.7,13.0,170.0,414.14,342.67
2016,6,6,6,15,618.5,55.0,1.65,13.5,220.5,480.97,397.51
2016,6,6,6,30,675.0,61.0,1.6,14.0,271.0,548.1,450.09
2016,6,6,6,45,714.5,65.5,1.6,15.0,324.0,608.3,493.1
2016,6,6,7,0,754.0,70.0,1.6,16.0,377.0,669.89,534.9
2016,6,6,7,15,782.0,73.5,1.55,16.5,429.5,722.22,569.0
2016,6,6,7,30,810.0,77.0,1.5,17.0,482.0,774.43,601.96
2016,6,6,7,45,831.0,79.5,1.5,18.0,533.0,819.01,628.02
2016,6,6,8,0,852.0,82.0,1.5,19.0,584.0,855.13,647.72
2016,6,6,8,15,868.0,84.5,1.55,19.5,631.5,892.54,669.85
2016,6,6,8,30,884.0,87.0,1.6,20.0,679.0,928.09,690.47
2016,6,6,8,45,896.5,89.0,1.65,21.0,723.5,957.63,705.63
2016,6,6,9,0,909.0,91.0,1.7,22.0,768.0,984.74,719.13
2016,6,6,9,15,918.5,92.5,1.75,22.5,806.5,1005.72,730.04
2016,6,6,9,30,928.0,94.0,1.8,23.0,845.0,1023.86,739.24
2016,6,6,9,45,934.0,96.0,1.85,24.0,878.0,1036.1,743.35
2016,6,6,10,0,940.0,98.0,1.9,25.0,911.0,1045.18,745.61
2016,6,6,10,15,945.0,99.0,1.95,25.0,938.0,1048.99,747.62
2016,6,6,10,30,950.0,100.0,2.0,25.0,965.0,1049.56,747.8
2016,6,6,10,45,953.5,100.5,2.15,25.5,984.5,1044.87,744.62
2016,6,6,11,0,957.0,101.0,2.3,26.0,1004.0,1036.94,739.45
2016,6,6,11,15,959.0,101.5,2.4,26.0,1016.5,1024.35,732.28
2016,6,6,11,30,961.0,102.0,2.5,26.0,1029.0,1008.65,723.18
2016,6,6,11,45,962.0,102.0,2.65,26.5,1034.0,988.52,710.31
2016,6,6,12,0,963.0,102.0,2.8,27.0,1039.0,965.52,695.55
2016,6,6,12,15,718.5,270.0,2.9,27.0,968.0,888.09,645.17
2016,6,6,12,30,474.0,438.0,3.0,27.0,897.0,808.81,586.05
2016,6,6,12,45,436.5,430.5,3.1,27.0,850.0,749.66,546.68
2016,6,6,13,0,399.0,423.0,3.2,27.0,803.0,694.44,509.08
2016,6,6,13,15,669.0,265.0,3.25,26.5,887.5,732.9,543.43
2016,6,6,13,30,939.0,107.0,3.3,26.0,972.0,756.91,565.41
2016,6,6,13,45,933.5,106.0,3.4,26.0,947.0,712.99,534.14
2016,6,6,14,0,928.0,105.0,3.5,26.0,922.0,667.78,501.12
2016,6,6,14,15,921.0,103.5,3.55,25.5,890.5,620.18,466.28
2016,6,6,14,30,914.0,102.0,3.6,25.0,859.0,571.81,429.77
2016,6,6,14,45,905.0,100.5,3.7,25.0,821.5,521.9,390.29
2016,6,6,15,0,896.0,99.0,3.8,25.0,784.0,471.82,349.54
2016,6,6,15,15,884.0,96.5,3.8,24.5,741.5,419.8,306.79
2016,6,6,15,30,872.0,94.0,3.8,24.0,699.0,368.31,263.37
2016,6,6,15,45,857.5,91.5,3.85,24.0,652.5,316.86,218.89
2016,6,6,16,0,843.0,89.0,3.9,24.0,606.0,266.57,175.35
2016,6,6,16,15,823.0,86.0,3.85,23.5,556.5,209.26,127.86
2016,6,6,16,30,803.0,83.0,3.8,23.0,507.0,161.0,90.13
2016,6,6,16,45,777.0,79.5,3.8,22.5,455.0,114.24,59.18
2016,6,6,17,0,751.0,76.0,3.8,22.0,403.0,70.6,39.88
2016,6,6,17,15,715.0,71.5,3.7,21.0,350.5,50.39,38.18
2016,6,6,17,30,679.0,67.0,3.6,20.0,298.0,48.92,37.2
2016,6,6,17,45,628.5,61.0,3.55,19.5,247.0,41.88,31.19
2016,6,6,18,0,578.0,55.0,3.5,19.0,196.0,39.18,28.86
2016,6,6,18,15,500.0,47.5,3.35,18.0,149.0,35.0,25.14
2016,6,6,18,30,422.0,40.0,3.2,17.0,102.0,30.62,21.03
2016,6,6,18,45,211.0,34.0,3.1,16.5,65.0,26.45,16.59
2016,6,6,19,0,0.0,28.0,3.0,16.0,28.0,24.22,4.78
2016,6,6,19,15,0.0,14.0,3.0,15.5,14.0,13.34,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,1.6,10.0,6.0,0.0,0.0
2016,6,7,5,0,75.0,11.0,1.6,10.0,12.0,40.52,0.0
2016,6,7,5,15,210.5,23.0,1.55,10.5,44.0,144.41,96.38
2016,6,7,5,30,346.0,35.0,1.5,11.0,76.0,239.75,192.32
2016,6,7,5,45,438.5,43.0,1.45,11.5,120.5,315.09,259.47
2016,6,7,6,0,531.0,51.0,1.4,12.0,165.0,398.46,330.47
2016,6,7,6,15,588.5,57.5,1.35,12.5,215.0,465.26,385.23
2016,6,7,6,30,646.0,64.0,1.3,13.0,265.0,535.93,440.41
2016,6,7,6,45,688.0,68.5,1.3,14.0,317.5,592.97,481.41
2016,6,7,7,0,730.0,73.0,1.3,15.0,370.0,655.47,523.99
2016,6,7,7,15,758.5,76.5,1.3,15.5,422.0,707.37,558.22
2016,6,7,7,30,787.0,80.0,1.3,16.0,474.0,759.22,591.5
2016,6,7,7,45,809.5,83.0,1.35,17.0,524.5,805.0,619.12
2016,6,7,8,0,832.0,86.0,1.4,18.0,575.0,849.77,645.46
2016,6,7,8,15,848.0,88.5,1.45,18.5,623.0,879.21,662.22
2016,6,7,8,30,864.0,91.0,1.5,19.0,671.0,914.27,682.77
2016,6,7,8,45,877.0,93.5,1.6,20.0,714.5,944.45,699.19
2016,6,7,9,0,890.0,96.0,1.7,21.0,758.0,972.25,713.96
2016,6,7,9,15,899.5,97.5,1.85,21.5,797.0,992.95,726.12
2016,6,7,9,30,909.0,99.0,2.0,22.0,836.0,1010.86,736.56
2016,6,7,9,45,919.5,98.5,2.2,23.0,870.0,1024.66,743.55
2016,6,7,10,0,930.0,98.0,2.4,24.0,904.0,1035.48,748.61
2016,6,7,10,15,935.5,99.0,2.5,24.0,930.5,1039.83,751.42
2016,6,7,10,30,941.0,100.0,2.6,24.0,957.0,1040.97,752.35
2016,6,7,10,45,944.0,101.5,2.75,24.5,976.5,1036.93,749.11
2016,6,7,11,0,947.0,103.0,2.9,25.0,996.0,1029.65,743.88
2016,6,7,11,15,949.0,103.5,3.0,25.0,1008.5,1017.22,736.41
2016,6,7,11,30,951.0,104.0,3.1,25.0,1021.0,1001.7,727.01
2016,6,7,11,45,951.5,104.5,3.25,25.5,1026.0,981.8,713.76
2016,6,7,12,0,952.0,105.0,3.4,26.0,1031.0,959.07,698.64
2016,6,7,12,15,951.5,105.0,3.5,26.0,1028.5,932.31,681.86
2016,6,7,12,30,951.0,105.0,3.6,26.0,1026.0,903.05,663.33
2016,6,7,12,45,941.0,110.0,3.7,26.0,1013.5,868.15,640.89
2016,6,7,13,0,931.0,115.0,3.8,26.0,1001.0,831.49,617.06
2016,6,7,13,15,927.5,114.5,3.85,26.0,983.5,793.28,591.73
2016,6,7,13,30,924.0,114.0,3.9,26.0,966.0,753.32,564.96
2016,6,7,13,45,918.0,113.5,3.95,26.0,941.5,710.1,533.89
2016,6,7,14,0,912.0,113.0,4.0,26.0,917.0,665.64,500.98
2016,6,7,14,15,905.0,111.5,4.05,25.5,886.0,618.73,466.44
2016,6,7,14,30,898.0,110.0,4.1,25.0,855.0,571.07,430.3
2016,6,7,14,45,887.5,109.0,4.15,25.0,817.5,521.57,390.91
2016,6,7,15,0,877.0,108.0,4.2,25.0,780.0,472.05,350.46
2016,6,7,15,15,865.0,106.0,4.2,24.5,738.0,421.31,308.69
2016,6,7,15,30,853.0,104.0,4.2,24.0,696.0,371.11,266.29
2016,6,7,15,45,835.5,101.5,4.2,23.5,649.5,313.26,217.51
2016,6,7,16,0,818.0,99.0,4.2,23.0,603.0,263.12,174.47
2016,6,7,16,15,797.5,96.0,4.15,22.5,553.5,213.82,133.13
2016,6,7,16,30,777.0,93.0,4.1,22.0,504.0,166.78,96.19
2016,6,7,16,45,748.5,89.0,4.1,21.5,452.0,120.75,65.48
2016,6,7,17,0,720.0,85.0,4.1,21.0,400.0,72.54,41.52
2016,6,7,17,15,682.5,80.0,4.0,20.5,348.0,51.63,39.34
2016,6,7,17,30,645.0,75.0,3.9,20.0,296.0,50.33,38.43
2016,6,7,17,45,591.0,69.0,3.8,19.5,245.5,48.08,36.62
2016,6,7,18,0,537.0,63.0,3.7,19.0,195.0,45.72,34.6
2016,6,7,18,15,457.0,54.0,3.55,18.0,148.0,40.54,30.0
2016,6,7,18,30,377.0,45.0,3.4,17.0,101.0,35.09,24.93
2016,6,7,18,45,255.0,32.5,3.25,16.5,64.5,25.91,16.19
2016,6,7,19,0,133.0,20.0,3.1,16.0,28.0,15.76,1.84
2016,6,7,19,15,66.5,10.0,3.0,15.5,14.0,9.53,0.0
2016,6,7,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,41.0,5.5,2.25,10.5,6.5,0.0,0.0
2016,6,8,5,0,82.0,11.0,2.3,11.0,13.0,43.31,0.0
2016,6,8,5,15,223.0,23.5,2.35,11.0,46.0,150.59,100.86
2016,6,8,5,30,364.0,36.0,2.4,11.0,79.0,249.69,200.94
2016,6,8,5,45,458.5,44.0,2.45,11.5,124.5,327.07,270.58
2016,6,8,6,0,553.0,52.0,2.5,12.0,170.0,412.56,344.38
2016,6,8,6,15,610.0,58.0,2.5,12.5,221.0,479.39,400.28
2016,6,8,6,30,667.0,64.0,2.5,13.0,272.0,549.98,456.73
2016,6,8,6,45,709.0,68.0,2.55,13.5,325.0,607.26,499.87
2016,6,8,7,0,751.0,72.0,2.6,14.0,378.0,669.94,544.97
2016,6,8,7,15,779.0,75.5,2.6,14.5,430.5,722.19,580.6
2016,6,8,7,30,807.0,79.0,2.6,15.0,483.0,774.33,615.25
2016,6,8,7,45,711.0,116.5,2.65,15.5,499.5,765.33,605.28
2016,6,8,8,0,615.0,154.0,2.7,16.0,516.0,742.93,586.27
2016,6,8,8,15,616.5,171.5,2.75,16.5,559.5,777.92,609.09
2016,6,8,8,30,618.0,189.0,2.8,17.0,603.0,810.62,629.55
2016,6,8,8,45,604.0,213.0,2.9,18.0,640.0,833.12,641.24
2016,6,8,9,0,590.0,237.0,3.0,19.0,677.0,848.49,647.85
2016,6,8,9,15,537.0,274.5,3.05,19.5,690.5,842.5,639.43
2016,6,8,9,30,484.0,312.0,3.1,20.0,704.0,832.2,628.35
2016,6,8,9,45,709.5,207.5,3.2,20.5,808.0,948.63,711.4
2016,6,8,10,0,935.0,103.0,3.3,21.0,912.0,1046.04,773.58
2016,6,8,10,15,657.5,253.5,3.35,21.0,831.0,939.51,700.99
2016,6,8,10,30,380.0,404.0,3.4,21.0,750.0,799.74,597.22
2016,6,8,10,45,664.5,256.5,3.5,21.5,877.5,933.62,697.34
2016,6,8,11,0,949.0,109.0,3.6,22.0,1005.0,1038.03,764.76
2016,6,8,11,15,951.0,109.5,3.7,22.0,1017.5,1025.51,755.92
2016,6,8,11,30,953.0,110.0,3.8,22.0,1030.0,1009.9,746.07
2016,6,8,11,45,704.0,278.5,3.9,22.0,960.5,930.05,692.4
2016,6,8,12,0,455.0,447.0,4.0,22.0,891.0,841.68,624.74
2016,6,8,12,15,703.5,279.5,4.1,22.0,962.5,884.75,663.09
2016,6,8,12,30,952.0,112.0,4.2,22.0,1034.0,910.94,682.67
2016,6,8,12,45,929.0,125.5,4.3,22.0,1017.5,872.91,657.06
2016,6,8,13,0,906.0,139.0,4.4,22.0,1001.0,833.68,630.79
2016,6,8,13,15,902.0,138.0,4.45,22.0,983.5,795.41,604.93
2016,6,8,13,30,898.0,137.0,4.5,22.0,966.0,755.49,577.19
2016,6,8,13,45,893.5,135.0,4.6,22.0,941.5,712.9,546.02
2016,6,8,14,0,889.0,133.0,4.7,22.0,917.0,669.03,513.14
2016,6,8,14,15,881.0,131.5,4.75,21.5,885.5,622.44,478.16
2016,6,8,14,30,873.0,130.0,4.8,21.0,854.0,575.22,441.67
2016,6,8,14,45,862.5,128.0,4.85,21.0,817.0,525.96,401.76
2016,6,8,15,0,852.0,126.0,4.9,21.0,780.0,471.91,357.3
2016,6,8,15,15,735.5,163.5,4.85,20.5,706.0,409.15,306.76
2016,6,8,15,30,619.0,201.0,4.8,20.0,632.0,361.38,268.16
2016,6,8,15,45,557.5,203.0,4.8,20.0,571.0,312.67,228.1
2016,6,8,16,0,496.0,205.0,4.8,20.0,510.0,268.53,192.36
2016,6,8,16,15,621.0,156.0,4.7,19.5,506.0,224.83,150.89
2016,6,8,16,30,746.0,107.0,4.6,19.0,502.0,169.37,100.79
2016,6,8,16,45,718.0,101.5,4.6,18.5,450.5,123.45,69.41
2016,6,8,17,0,690.0,96.0,4.6,18.0,399.0,80.84,48.91
2016,6,8,17,15,650.0,90.5,4.5,17.5,347.0,59.34,46.58
2016,6,8,17,30,610.0,85.0,4.4,17.0,295.0,58.05,45.71
2016,6,8,17,45,560.0,76.5,4.3,16.5,244.5,54.12,42.42
2016,6,8,18,0,510.0,68.0,4.2,16.0,194.0,49.92,38.76
2016,6,8,18,15,428.5,58.5,4.0,15.0,147.5,44.48,33.88
2016,6,8,18,30,347.0,49.0,3.8,14.0,101.0,37.49,27.38
2016,6,8,18,45,236.0,35.0,3.6,13.5,64.5,27.23,17.6
2016,6,8,19,0,125.0,21.0,3.4,13.0,28.0,16.56,2.96
2016,6,8,19,15,62.5,10.5,3.3,12.5,14.0,10.01,0.0
2016,6,8,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,36.5,6.0,2.8,9.5,6.5,0.0,0.0
2016,6,9,5,0,73.0,12.0,2.9,10.0,13.0,40.65,0.0
2016,6,9,5,15,209.5,24.5,2.95,10.0,45.5,145.57,97.99
2016,6,9,5,30,346.0,37.0,3.0,10.0,78.0,241.75,195.55
2016,6,9,5,45,439.0,45.5,3.05,10.5,123.0,318.21,264.85
2016,6,9,6,0,532.0,54.0,3.1,11.0,168.0,402.61,338.41
2016,6,9,6,15,590.0,60.0,3.05,11.0,218.5,469.23,395.42
2016,6,9,6,30,648.0,66.0,3.0,11.0,269.0,539.67,453.3
2016,6,9,6,45,693.0,69.5,3.0,11.5,321.5,597.52,497.7
2016,6,9,7,0,738.0,73.0,3.0,12.0,374.0,661.28,544.22
2016,6,9,7,15,766.5,77.0,2.9,12.5,426.5,714.09,580.47
2016,6,9,7,30,795.0,81.0,2.8,13.0,479.0,766.84,615.6
2016,6,9,7,45,821.0,82.0,2.75,14.0,530.5,813.41,644.34
2016,6,9,8,0,847.0,83.0,2.7,15.0,582.0,851.82,666.52
2016,6,9,8,15,863.0,85.5,2.65,15.5,629.5,889.15,688.77
2016,6,9,8,30,879.0,88.0,2.6,16.0,677.0,924.64,709.37
2016,6,9,8,45,894.0,88.5,2.55,16.5,721.5,954.78,726.02
2016,6,9,9,0,909.0,89.0,2.5,17.0,766.0,982.63,740.98
2016,6,9,9,15,918.5,90.5,2.45,17.5,804.5,1003.75,751.33
2016,6,9,9,30,928.0,92.0,2.4,18.0,843.0,1022.03,759.82
2016,6,9,9,45,934.5,93.5,2.4,18.5,876.5,1034.36,765.02
2016,6,9,10,0,941.0,95.0,2.4,19.0,910.0,1043.58,768.32
2016,6,9,10,15,946.0,96.0,2.4,19.5,936.5,1047.57,768.39
2016,6,9,10,30,951.0,97.0,2.4,20.0,963.0,1048.32,766.55
2016,6,9,10,45,955.0,97.5,2.45,20.5,983.0,1044.31,762.36
2016,6,9,11,0,959.0,98.0,2.5,21.0,1003.0,1037.05,756.26
2016,6,9,11,15,961.0,98.0,2.55,21.0,1015.5,1024.14,748.09
2016,6,9,11,30,963.0,98.0,2.6,21.0,1028.0,1008.12,738.02
2016,6,9,11,45,963.5,98.5,2.7,21.5,1032.5,988.18,724.51
2016,6,9,12,0,964.0,99.0,2.8,22.0,1037.0,965.38,709.15
2016,6,9,12,15,963.5,99.0,2.9,22.0,1034.5,938.49,692.42
2016,6,9,12,30,963.0,99.0,3.0,22.0,1032.0,909.06,673.88
2016,6,9,12,45,958.5,100.5,3.2,22.5,1021.0,875.3,651.64
2016,6,9,13,0,954.0,102.0,3.4,23.0,1010.0,839.44,627.7
2016,6,9,13,15,716.5,250.0,3.55,22.5,925.5,757.13,570.05
2016,6,9,13,30,479.0,398.0,3.7,22.0,841.0,686.29,515.9
2016,6,9,13,45,491.0,378.5,3.85,22.0,822.0,652.81,492.77
2016,6,9,14,0,503.0,359.0,4.0,22.0,803.0,617.97,467.86
2016,6,9,14,15,496.0,342.0,4.1,21.5,767.0,572.83,435.42
2016,6,9,14,30,489.0,325.0,4.2,21.0,731.0,528.02,402.45
2016,6,9,14,45,465.0,312.0,4.3,21.0,684.5,478.6,364.52
2016,6,9,15,0,441.0,299.0,4.4,21.0,638.0,431.3,327.64
2016,6,9,15,15,380.5,301.5,4.45,20.5,583.0,390.51,296.0
2016,6,9,15,30,320.0,304.0,4.5,20.0,528.0,349.0,264.0
2016,6,9,15,45,352.0,273.5,4.55,19.5,504.5,315.26,235.95
2016,6,9,16,0,384.0,243.0,4.6,19.0,481.0,278.7,204.92
2016,6,9,16,15,369.5,224.0,4.55,18.5,437.5,239.11,173.1
2016,6,9,16,30,355.0,205.0,4.5,18.0,394.0,201.29,143.75
2016,6,9,16,45,236.5,194.5,4.5,17.5,315.0,162.61,119.72
2016,6,9,17,0,118.0,184.0,4.5,17.0,236.0,143.37,111.41
2016,6,9,17,15,111.5,161.5,4.4,16.5,206.0,122.87,102.14
2016,6,9,17,30,105.0,139.0,4.3,16.0,176.0,107.63,89.38
2016,6,9,17,45,348.5,97.0,4.25,15.5,189.0,69.37,56.06
2016,6,9,18,0,592.0,55.0,4.2,15.0,202.0,39.02,29.22
2016,6,9,18,15,517.0,48.0,4.0,14.5,155.0,35.26,25.78
2016,6,9,18,30,442.0,41.0,3.8,14.0,108.0,31.34,22.0
2016,6,9,18,45,321.5,30.5,3.65,13.5,70.0,23.93,14.82
2016,6,9,19,0,201.0,20.0,3.5,13.0,32.0,16.08,3.24
2016,6,9,19,15,100.5,10.0,3.35,12.5,16.0,9.53,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,2.05,9.5,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,2.1,10.0,12.0,11.44,0.0
2016,6,10,5,15,147.5,24.5,2.2,10.0,42.0,116.41,77.56
2016,6,10,5,30,295.0,37.0,2.3,10.0,72.0,216.44,174.7
2016,6,10,5,45,360.5,49.5,2.4,10.5,112.5,280.08,232.7
2016,6,10,6,0,426.0,62.0,2.5,11.0,153.0,349.56,293.6
2016,6,10,6,15,470.0,73.0,2.55,11.0,198.5,408.99,344.66
2016,6,10,6,30,514.0,84.0,2.6,11.0,244.0,471.24,396.18
2016,6,10,6,45,558.5,88.5,2.7,11.5,291.5,528.7,441.77
2016,6,10,7,0,603.0,93.0,2.8,12.0,339.0,588.07,487.23
2016,6,10,7,15,648.5,95.5,2.85,12.5,392.0,647.43,530.16
2016,6,10,7,30,694.0,98.0,2.9,13.0,445.0,708.14,572.96
2016,6,10,7,45,774.0,89.0,2.95,13.5,513.5,781.84,624.23
2016,6,10,8,0,854.0,80.0,3.0,14.0,582.0,854.25,673.09
2016,6,10,8,15,869.5,82.5,2.95,14.5,629.5,891.38,695.17
2016,6,10,8,30,885.0,85.0,2.9,15.0,677.0,926.62,715.87
2016,6,10,8,45,769.0,147.5,2.9,15.5,686.5,916.97,705.68
2016,6,10,9,0,653.0,210.0,2.9,16.0,696.0,884.89,680.54
2016,6,10,9,15,585.0,256.5,2.85,16.5,709.0,869.87,665.58
2016,6,10,9,30,517.0,303.0,2.8,17.0,722.0,855.33,650.36
2016,6,10,9,45,430.5,350.5,2.75,17.5,709.0,818.82,619.73
2016,6,10,10,0,344.0,398.0,2.7,18.0,696.0,769.15,580.42
2016,6,10,10,15,651.5,244.0,2.65,18.5,829.5,924.24,694.79
2016,6,10,10,30,959.0,90.0,2.6,19.0,963.0,1049.15,773.51
2016,6,10,10,45,960.0,92.0,2.6,19.5,982.5,1043.85,766.61
2016,6,10,11,0,961.0,94.0,2.6,20.0,1002.0,1035.29,759.09
2016,6,10,11,15,707.0,267.0,2.65,20.0,939.5,959.57,709.56
2016,6,10,11,30,453.0,440.0,2.7,20.0,877.0,868.51,640.76
2016,6,10,11,45,437.5,444.0,2.8,20.0,867.5,841.53,623.34
2016,6,10,12,0,422.0,448.0,2.9,20.0,858.0,812.17,603.61
2016,6,10,12,15,363.0,464.0,2.95,20.0,816.5,757.86,565.05
2016,6,10,12,30,304.0,480.0,3.0,20.0,775.0,705.25,527.4
2016,6,10,12,45,616.5,298.0,3.1,20.0,888.5,778.28,588.12
2016,6,10,13,0,929.0,116.0,3.2,20.0,1002.0,833.06,630.2
2016,6,10,13,15,692.0,259.5,3.25,19.5,913.0,747.8,568.32
2016,6,10,13,30,455.0,403.0,3.3,19.0,824.0,674.05,511.38
2016,6,10,13,45,403.5,402.5,3.4,19.0,769.0,619.18,471.5
2016,6,10,14,0,352.0,402.0,3.5,19.0,714.0,564.45,431.11
2016,6,10,14,15,333.0,394.0,3.55,18.5,680.5,526.36,403.5
2016,6,10,14,30,314.0,386.0,3.6,18.0,647.0,489.68,376.4
2016,6,10,14,45,593.0,248.0,3.7,18.0,714.0,488.41,375.82
2016,6,10,15,0,872.0,110.0,3.8,18.0,781.0,474.62,361.88
2016,6,10,15,15,697.5,172.0,3.8,17.5,690.0,403.14,305.0
2016,6,10,15,30,523.0,234.0,3.8,17.0,599.0,357.72,269.41
2016,6,10,15,45,502.5,222.0,3.85,17.0,553.5,313.01,231.96
2016,6,10,16,0,482.0,210.0,3.9,17.0,508.0,270.44,196.24
2016,6,10,16,15,403.0,211.0,3.9,16.5,446.0,229.08,164.82
2016,6,10,16,30,324.0,212.0,3.9,16.0,384.0,202.6,147.08
2016,6,10,16,45,265.5,196.5,3.9,16.0,328.5,166.77,122.52
2016,6,10,17,0,207.0,181.0,3.9,16.0,273.0,144.68,110.95
2016,6,10,17,15,193.5,160.5,3.85,15.5,237.5,122.59,102.23
2016,6,10,17,30,180.0,140.0,3.8,15.0,202.0,108.54,90.49
2016,6,10,17,45,167.0,118.0,3.8,14.5,168.0,93.08,77.24
2016,6,10,18,0,154.0,96.0,3.8,14.0,134.0,77.14,63.26
2016,6,10,18,15,130.5,75.5,3.7,13.5,102.5,61.74,49.43
2016,6,10,18,30,107.0,55.0,3.6,13.0,71.0,45.93,34.97
2016,6,10,18,45,63.0,37.0,3.5,12.5,46.0,31.51,21.44
2016,6,10,19,0,19.0,19.0,3.4,12.0,21.0,17.37,4.49
2016,6,10,19,15,9.5,9.5,3.3,11.5,10.5,9.05,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.75,8.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.8,9.0,13.0,12.39,0.0
2016,6,11,5,15,156.5,26.0,0.75,9.5,44.5,122.86,82.16
2016,6,11,5,30,313.0,39.0,0.7,10.0,76.0,227.18,182.1
2016,6,11,5,45,401.0,49.0,0.7,10.5,120.0,301.34,247.43
2016,6,11,6,0,489.0,59.0,0.7,11.0,164.0,383.03,316.34
2016,6,11,6,15,549.5,66.0,0.65,11.5,214.0,450.82,371.06
2016,6,11,6,30,610.0,73.0,0.6,12.0,264.0,522.62,426.16
2016,6,11,6,45,650.0,79.5,0.55,13.0,315.5,582.82,468.88
2016,6,11,7,0,690.0,86.0,0.5,14.0,367.0,644.64,509.52
2016,6,11,7,15,719.0,85.0,0.7,14.5,412.5,686.03,538.23
2016,6,11,7,30,748.0,84.0,0.9,15.0,458.0,731.66,569.68
2016,6,11,7,45,502.5,169.5,1.1,15.5,432.0,642.81,503.46
2016,6,11,8,0,257.0,255.0,1.3,16.0,406.0,524.09,410.43
2016,6,11,8,15,302.0,268.5,1.5,16.5,460.5,583.59,455.18
2016,6,11,8,30,347.0,282.0,1.7,17.0,515.0,644.2,498.45
2016,6,11,8,45,603.5,197.5,1.9,18.0,634.0,816.17,624.05
2016,6,11,9,0,860.0,113.0,2.1,19.0,753.0,962.66,719.44
2016,6,11,9,15,869.5,115.0,2.2,19.0,791.5,983.41,731.17
2016,6,11,9,30,879.0,117.0,2.3,19.0,830.0,1001.46,742.57
2016,6,11,9,45,707.0,225.5,2.4,19.5,813.5,965.61,717.19
2016,6,11,10,0,535.0,334.0,2.5,20.0,797.0,903.01,669.76
2016,6,11,10,15,721.0,228.0,2.5,20.0,872.5,977.02,723.39
2016,6,11,10,30,907.0,122.0,2.5,20.0,948.0,1031.14,757.27
2016,6,11,10,45,531.5,303.0,2.5,20.0,790.0,848.43,631.35
2016,6,11,11,0,156.0,484.0,2.5,20.0,632.0,637.13,474.33
2016,6,11,11,15,145.5,490.0,2.5,20.0,629.5,625.51,466.91
2016,6,11,11,30,135.0,496.0,2.5,20.0,627.0,613.44,457.85
2016,6,11,11,45,83.5,448.5,2.55,20.0,530.0,506.58,380.73
2016,6,11,12,0,32.0,401.0,2.6,20.0,433.0,409.38,309.13
2016,6,11,12,15,91.0,451.0,2.6,20.0,540.0,503.86,380.05
2016,6,11,12,30,150.0,501.0,2.6,20.0,647.0,593.98,445.13
2016,6,11,12,45,188.5,493.0,2.65,20.0,674.5,607.57,455.39
2016,6,11,13,0,227.0,485.0,2.7,20.0,702.0,618.49,464.11
2016,6,11,13,15,295.5,452.0,2.75,20.0,729.0,624.17,469.94
2016,6,11,13,30,364.0,419.0,2.8,20.0,756.0,627.27,473.58
2016,6,11,13,45,376.0,401.5,2.85,20.0,742.0,600.47,454.52
2016,6,11,14,0,388.0,384.0,2.9,20.0,728.0,572.49,434.41
2016,6,11,14,15,341.5,388.0,2.95,20.0,683.0,526.84,400.32
2016,6,11,14,30,295.0,392.0,3.0,20.0,638.0,484.72,368.64
2016,6,11,14,45,198.5,378.5,3.15,20.0,540.5,415.35,316.78
2016,6,11,15,0,102.0,365.0,3.3,20.0,443.0,355.81,272.33
2016,6,11,15,15,320.0,297.5,3.4,19.5,524.5,365.01,277.78
2016,6,11,15,30,538.0,230.0,3.5,19.0,606.0,360.36,269.06
2016,6,11,15,45,360.5,255.5,3.6,19.0,500.5,305.4,227.99
2016,6,11,16,0,183.0,281.0,3.7,19.0,395.0,267.4,202.62
2016,6,11,16,15,237.5,250.0,3.7,18.5,384.5,242.02,180.5
2016,6,11,16,30,292.0,219.0,3.7,18.0,374.0,203.65,148.1
2016,6,11,16,45,490.0,154.5,3.7,18.0,384.0,148.73,98.22
2016,6,11,17,0,688.0,90.0,3.7,18.0,394.0,79.23,46.05
2016,6,11,17,15,650.5,84.5,3.65,17.5,343.0,54.57,42.4
2016,6,11,17,30,613.0,79.0,3.6,17.0,292.0,53.06,41.31
2016,6,11,17,45,555.0,73.0,3.55,16.5,242.0,50.96,39.63
2016,6,11,18,0,497.0,67.0,3.5,16.0,192.0,48.76,37.75
2016,6,11,18,15,422.0,57.5,3.4,15.5,146.5,43.3,32.8
2016,6,11,18,30,347.0,48.0,3.3,15.0,101.0,37.54,27.36
2016,6,11,18,45,236.0,35.0,3.25,14.5,65.0,27.15,17.57
2016,6,11,19,0,125.0,22.0,3.2,14.0,29.0,17.32,4.8
2016,6,11,19,15,62.5,11.0,3.2,13.5,14.5,10.48,0.0
2016,6,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.0,2.15,10.5,6.0,0.0,0.0
2016,6,12,5,0,0.0,12.0,2.3,11.0,12.0,11.44,0.0
2016,6,12,5,15,139.0,26.0,2.4,11.0,42.5,114.95,76.15
2016,6,12,5,30,278.0,40.0,2.5,11.0,73.0,210.38,169.12
2016,6,12,5,45,371.5,50.0,2.65,11.5,116.5,286.31,237.17
2016,6,12,6,0,465.0,60.0,2.8,12.0,160.0,369.92,309.75
2016,6,12,6,15,525.0,68.0,2.8,12.5,209.0,437.59,366.75
2016,6,12,6,30,585.0,76.0,2.8,13.0,258.0,509.28,424.72
2016,6,12,6,45,631.0,81.0,2.85,13.5,310.0,570.96,472.77
2016,6,12,7,0,677.0,86.0,2.9,14.0,362.0,634.69,519.69
2016,6,12,7,15,708.0,91.0,2.8,14.5,413.5,688.33,556.63
2016,6,12,7,30,739.0,96.0,2.7,15.0,465.0,738.35,589.78
2016,6,12,7,45,766.5,98.0,2.65,15.5,516.0,785.89,620.53
2016,6,12,8,0,794.0,100.0,2.6,16.0,567.0,832.76,650.07
2016,6,12,8,15,812.0,103.0,2.55,16.5,614.5,871.25,673.11
2016,6,12,8,30,830.0,106.0,2.5,17.0,662.0,908.05,694.63
2016,6,12,8,45,846.5,107.0,2.45,17.5,706.0,930.98,706.4
2016,6,12,9,0,863.0,108.0,2.4,18.0,750.0,959.93,722.24
2016,6,12,9,15,873.5,110.0,2.4,18.5,789.0,981.8,733.66
2016,6,12,9,30,884.0,112.0,2.4,19.0,828.0,1000.99,743.36
2016,6,12,9,45,901.5,108.0,2.45,19.5,863.5,1017.81,752.08
2016,6,12,10,0,919.0,104.0,2.5,20.0,899.0,1031.86,759.08
2016,6,12,10,15,924.5,105.0,2.6,20.0,926.0,1036.34,761.95
2016,6,12,10,30,930.0,106.0,2.7,20.0,953.0,1037.65,762.96
2016,6,12,10,45,935.5,105.5,2.8,20.5,973.5,1034.22,759.56
2016,6,12,11,0,941.0,105.0,2.9,21.0,994.0,1027.62,754.21
2016,6,12,11,15,943.0,105.5,3.0,21.0,1006.5,1015.47,746.79
2016,6,12,11,30,945.0,106.0,3.1,21.0,1019.0,1000.26,737.43
2016,6,12,11,45,946.0,106.5,3.25,21.5,1024.0,981.14,724.5
2016,6,12,12,0,947.0,107.0,3.4,22.0,1029.0,959.2,709.68
2016,6,12,12,15,946.5,107.0,3.5,22.0,1026.5,932.78,692.84
2016,6,12,12,30,946.0,107.0,3.6,22.0,1024.0,903.87,674.25
2016,6,12,12,45,935.5,112.5,3.7,22.0,1011.5,869.35,651.7
2016,6,12,13,0,925.0,118.0,3.8,22.0,999.0,833.08,627.77
2016,6,12,13,15,921.0,117.0,3.9,22.0,982.0,794.48,601.98
2016,6,12,13,30,917.0,116.0,4.0,22.0,965.0,754.18,574.71
2016,6,12,13,45,910.5,116.0,4.15,22.0,940.0,711.51,543.98
