Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,0,904.0,116.0,4.3,22.0,915.0,667.64,511.23
2016,6,12,14,15,897.0,114.5,4.35,21.5,884.5,621.23,476.5
2016,6,12,14,30,890.0,113.0,4.4,21.0,854.0,574.08,440.24
2016,6,12,14,45,880.5,111.0,4.5,21.0,817.0,524.74,400.56
2016,6,12,15,0,871.0,109.0,4.6,21.0,780.0,475.28,359.69
2016,6,12,15,15,859.0,106.5,4.6,20.5,738.5,424.53,317.25
2016,6,12,15,30,847.0,104.0,4.6,20.0,697.0,374.31,274.18
2016,6,12,15,45,832.5,101.0,4.6,20.0,651.0,317.28,224.72
2016,6,12,16,0,818.0,98.0,4.6,20.0,605.0,267.62,180.89
2016,6,12,16,15,798.0,94.5,4.55,19.5,556.0,217.98,138.49
2016,6,12,16,30,778.0,91.0,4.5,19.0,507.0,170.54,100.24
2016,6,12,16,45,754.5,86.5,4.45,19.0,456.5,124.35,67.79
2016,6,12,17,0,731.0,82.0,4.4,19.0,406.0,81.02,46.01
2016,6,12,17,15,695.5,77.0,4.25,18.5,354.5,49.18,37.51
2016,6,12,17,30,660.0,72.0,4.1,18.0,303.0,47.76,36.49
2016,6,12,17,45,613.0,65.5,3.95,17.5,252.5,45.01,34.22
2016,6,12,18,0,566.0,59.0,3.8,17.0,202.0,42.07,31.68
2016,6,12,18,15,491.5,51.5,3.5,16.0,155.0,38.04,28.09
2016,6,12,18,30,417.0,44.0,3.2,15.0,108.0,33.83,24.13
2016,6,12,18,45,303.0,32.5,2.9,14.5,70.5,25.6,16.28
2016,6,12,19,0,189.0,21.0,2.6,14.0,33.0,16.87,4.88
2016,6,12,19,15,94.5,10.5,2.5,13.5,16.5,10.01,0.0
2016,6,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,6,13,5,0,77.0,11.0,2.1,10.0,13.0,41.22,0.0
2016,6,13,5,15,207.5,23.5,2.15,10.5,44.5,143.31,95.96
2016,6,13,5,30,338.0,36.0,2.2,11.0,76.0,236.3,189.96
2016,6,13,5,45,427.0,45.0,2.25,11.5,120.5,310.57,256.8
2016,6,13,6,0,516.0,54.0,2.3,12.0,165.0,392.58,327.66
2016,6,13,6,15,574.0,60.5,2.15,12.5,214.5,459.08,382.92
2016,6,13,6,30,632.0,67.0,2.0,13.0,264.0,529.47,438.58
2016,6,13,6,45,677.5,71.0,1.95,13.5,316.5,591.19,484.94
2016,6,13,7,0,723.0,75.0,1.9,14.0,369.0,651.69,527.55
2016,6,13,7,15,752.0,78.5,1.8,14.5,421.0,703.8,562.06
2016,6,13,7,30,781.0,82.0,1.7,15.0,473.0,755.92,595.4
2016,6,13,7,45,807.5,83.5,1.6,16.0,524.0,803.17,623.01
2016,6,13,8,0,834.0,85.0,1.5,17.0,575.0,842.28,644.04
2016,6,13,8,15,850.5,87.5,1.6,17.5,623.0,879.8,667.12
2016,6,13,8,30,867.0,90.0,1.7,18.0,671.0,915.55,688.8
2016,6,13,8,45,882.5,90.5,1.85,19.0,715.5,946.03,706.1
2016,6,13,9,0,898.0,91.0,2.0,20.0,760.0,974.28,721.81
2016,6,13,9,15,908.0,93.0,2.25,20.5,799.0,996.42,735.97
2016,6,13,9,30,918.0,95.0,2.5,21.0,838.0,1015.77,748.26
2016,6,13,9,45,926.5,95.5,2.75,21.5,872.0,1029.04,756.55
2016,6,13,10,0,935.0,96.0,3.0,22.0,906.0,1039.28,762.87
2016,6,13,10,15,940.5,97.0,3.2,22.0,933.0,1043.93,766.6
2016,6,13,10,30,946.0,98.0,3.4,22.0,960.0,1045.37,768.34
2016,6,13,10,45,951.5,98.0,3.6,22.5,980.5,1042.52,765.84
2016,6,13,11,0,957.0,98.0,3.8,23.0,1001.0,1036.44,761.28
2016,6,13,11,15,959.0,98.5,3.95,23.0,1014.0,1024.25,753.87
2016,6,13,11,30,961.0,99.0,4.1,23.0,1027.0,1008.95,744.47
2016,6,13,11,45,963.5,98.0,4.3,23.0,1033.0,989.63,732.68
2016,6,13,12,0,966.0,97.0,4.5,23.0,1039.0,967.4,718.93
2016,6,13,12,15,966.0,97.0,4.65,22.5,1037.0,941.12,703.92
2016,6,13,12,30,966.0,97.0,4.8,22.0,1035.0,912.26,686.91
2016,6,13,12,45,959.0,100.5,4.95,22.0,1023.5,878.37,664.8
2016,6,13,13,0,952.0,104.0,5.1,22.0,1012.0,842.49,641.06
2016,6,13,13,15,949.0,103.5,5.2,21.5,995.5,804.27,616.33
2016,6,13,13,30,946.0,103.0,5.3,21.0,979.0,764.19,589.88
2016,6,13,13,45,940.5,102.5,5.45,21.0,954.5,720.74,558.51
2016,6,13,14,0,935.0,102.0,5.6,21.0,930.0,675.95,524.43
2016,6,13,14,15,929.0,101.0,5.6,20.5,899.5,629.32,488.63
2016,6,13,14,30,923.0,100.0,5.6,20.0,869.0,581.78,451.14
2016,6,13,14,45,914.5,98.5,5.6,20.0,832.5,531.91,410.0
2016,6,13,15,0,906.0,97.0,5.6,20.0,796.0,481.78,367.66
2016,6,13,15,15,895.0,95.0,5.55,19.5,754.0,430.21,323.81
2016,6,13,15,30,884.0,93.0,5.5,19.0,712.0,379.05,279.25
2016,6,13,15,45,873.0,89.0,5.45,18.5,666.0,326.9,233.18
2016,6,13,16,0,862.0,85.0,5.4,18.0,620.0,275.57,187.56
2016,6,13,16,15,842.5,82.5,5.3,17.5,570.0,224.82,143.53
2016,6,13,16,30,823.0,80.0,5.2,17.0,520.0,168.93,97.85
2016,6,13,16,45,801.0,75.5,5.1,17.0,469.0,120.61,63.3
2016,6,13,17,0,779.0,71.0,5.0,17.0,418.0,74.98,39.86
2016,6,13,17,15,745.0,67.0,4.9,16.5,365.0,46.54,35.5
2016,6,13,17,30,711.0,63.0,4.8,16.0,312.0,45.29,34.61
2016,6,13,17,45,664.5,58.0,4.7,15.5,261.0,43.1,32.81
2016,6,13,18,0,618.0,53.0,4.6,15.0,210.0,37.26,27.66
2016,6,13,18,15,545.5,46.5,4.45,14.0,162.0,33.83,24.58
2016,6,13,18,30,473.0,40.0,4.3,13.0,114.0,30.25,21.18
2016,6,13,18,45,356.0,30.5,4.15,12.5,74.5,23.73,14.85
2016,6,13,19,0,239.0,21.0,4.0,12.0,35.0,16.85,5.25
2016,6,13,19,15,119.5,10.5,4.0,11.5,17.5,10.01,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,43.0,6.0,2.85,8.0,7.0,0.0,0.0
2016,6,14,5,0,86.0,12.0,2.9,8.0,14.0,45.73,0.0
2016,6,14,5,15,230.0,23.5,2.95,8.0,47.0,153.18,103.62
2016,6,14,5,30,374.0,35.0,3.0,8.0,80.0,252.83,205.91
2016,6,14,5,45,465.0,43.0,3.1,8.5,125.5,328.5,275.3
2016,6,14,6,0,556.0,51.0,3.2,9.0,171.0,412.05,348.82
2016,6,14,6,15,613.0,57.0,3.2,9.5,221.5,478.91,405.87
2016,6,14,6,30,670.0,63.0,3.2,10.0,272.0,549.56,463.56
2016,6,14,6,45,709.5,67.0,3.2,10.5,324.0,605.27,506.25
2016,6,14,7,0,749.0,71.0,3.2,11.0,376.0,666.09,550.72
2016,6,14,7,15,777.0,75.0,3.2,11.5,428.5,718.93,587.7
2016,6,14,7,30,805.0,79.0,3.2,12.0,481.0,771.69,623.67
2016,6,14,7,45,826.0,81.5,3.2,13.0,531.5,816.24,651.56
2016,6,14,8,0,847.0,84.0,3.2,14.0,582.0,852.32,672.73
2016,6,14,8,15,862.5,86.5,3.3,14.5,629.5,889.3,696.15
2016,6,14,8,30,878.0,89.0,3.4,15.0,677.0,924.44,718.02
2016,6,14,8,45,891.0,90.5,3.5,15.5,721.0,953.97,735.82
2016,6,14,9,0,904.0,92.0,3.6,16.0,765.0,981.13,751.96
2016,6,14,9,15,913.0,94.0,3.7,16.0,804.0,1002.4,765.48
2016,6,14,9,30,922.0,96.0,3.8,16.0,843.0,1020.84,777.19
2016,6,14,9,45,933.0,95.0,3.9,16.5,877.0,1034.99,784.62
2016,6,14,10,0,944.0,94.0,4.0,17.0,911.0,1046.17,790.15
2016,6,14,10,15,949.0,95.0,4.1,17.0,937.5,1050.4,792.62
2016,6,14,10,30,954.0,96.0,4.2,17.0,964.0,1051.4,793.07
2016,6,14,10,45,959.0,95.5,4.35,17.5,984.5,1047.57,789.24
2016,6,14,11,0,964.0,95.0,4.5,18.0,1005.0,1040.51,783.78
2016,6,14,11,15,966.0,95.5,4.55,18.0,1018.0,1028.33,775.6
2016,6,14,11,30,968.0,96.0,4.6,18.0,1031.0,1013.01,765.4
2016,6,14,11,45,969.5,95.5,4.7,18.5,1036.5,993.2,751.15
2016,6,14,12,0,971.0,95.0,4.8,19.0,1042.0,970.5,734.95
2016,6,14,12,15,971.0,95.0,4.9,19.0,1039.5,944.17,717.67
2016,6,14,12,30,971.0,95.0,5.0,19.0,1037.0,915.23,698.49
2016,6,14,12,45,967.0,96.0,5.1,19.0,1026.5,881.44,675.75
2016,6,14,13,0,963.0,97.0,5.2,19.0,1016.0,845.51,651.32
2016,6,14,13,15,960.0,96.5,5.25,18.5,999.0,807.0,625.78
2016,6,14,13,30,957.0,96.0,5.3,18.0,982.0,766.6,598.53
2016,6,14,13,45,953.0,94.5,5.4,18.0,957.5,722.93,566.76
2016,6,14,14,0,949.0,93.0,5.5,18.0,933.0,677.79,531.9
2016,6,14,14,15,942.5,91.5,5.5,17.5,902.0,629.92,494.76
2016,6,14,14,30,936.0,90.0,5.5,17.0,871.0,581.19,455.92
2016,6,14,14,45,929.0,88.0,5.55,17.0,834.5,531.12,414.24
2016,6,14,15,0,922.0,86.0,5.6,17.0,798.0,480.64,371.14
2016,6,14,15,15,911.5,84.5,5.55,16.5,756.0,429.0,326.59
2016,6,14,15,30,901.0,83.0,5.5,16.0,714.0,377.7,281.25
2016,6,14,15,45,888.0,80.5,5.5,16.0,668.0,325.4,234.01
2016,6,14,16,0,875.0,78.0,5.5,16.0,622.0,274.1,187.54
2016,6,14,16,15,857.5,75.5,5.4,15.5,572.5,223.14,142.77
2016,6,14,16,30,840.0,73.0,5.3,15.0,523.0,173.99,102.03
2016,6,14,16,45,816.5,70.0,5.25,14.5,471.5,125.9,67.57
2016,6,14,17,0,793.0,67.0,5.2,14.0,420.0,73.33,38.19
2016,6,14,17,15,761.0,63.0,5.1,13.5,367.5,43.47,33.21
2016,6,14,17,30,729.0,59.0,5.0,13.0,315.0,42.07,32.16
2016,6,14,17,45,680.5,55.0,4.95,12.5,263.5,40.56,30.94
2016,6,14,18,0,632.0,51.0,4.9,12.0,212.0,39.02,29.61
2016,6,14,18,15,561.5,44.5,4.75,11.5,164.0,32.15,23.35
2016,6,14,18,30,491.0,38.0,4.6,11.0,116.0,28.48,19.8
2016,6,14,18,45,368.0,29.5,4.5,10.5,76.0,22.78,14.19
2016,6,14,19,0,245.0,21.0,4.4,10.0,36.0,16.8,5.57
2016,6,14,19,15,122.5,10.5,4.3,9.5,18.0,10.01,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,6.0,3.05,7.0,6.5,0.0,0.0
2016,6,15,5,0,59.0,12.0,3.1,7.0,13.0,34.94,0.0
2016,6,15,5,15,191.5,25.0,3.15,7.0,44.5,136.37,91.82
2016,6,15,5,30,324.0,38.0,3.2,7.0,76.0,231.09,188.79
2016,6,15,5,45,427.0,45.5,3.25,7.5,121.5,310.78,261.57
2016,6,15,6,0,530.0,53.0,3.3,8.0,167.0,399.1,339.4
2016,6,15,6,15,588.5,59.0,3.3,8.5,216.5,465.82,396.68
2016,6,15,6,30,647.0,65.0,3.3,9.0,266.0,536.46,454.8
2016,6,15,6,45,696.5,67.5,3.35,9.5,319.5,596.34,501.58
2016,6,15,7,0,746.0,70.0,3.4,10.0,373.0,662.33,550.64
2016,6,15,7,15,774.0,73.5,3.4,10.5,425.0,714.44,587.34
2016,6,15,7,30,802.0,77.0,3.4,11.0,477.0,766.49,623.11
2016,6,15,7,45,824.5,79.0,3.4,11.5,528.0,811.62,652.93
2016,6,15,8,0,847.0,81.0,3.4,12.0,579.0,848.48,676.19
2016,6,15,8,15,862.5,83.5,3.5,12.5,626.5,885.54,699.92
2016,6,15,8,30,878.0,86.0,3.6,13.0,674.0,920.76,722.11
2016,6,15,8,45,888.5,89.0,3.75,13.5,717.0,949.74,740.05
2016,6,15,9,0,899.0,92.0,3.9,14.0,760.0,976.24,756.25
2016,6,15,9,15,908.0,93.5,4.0,14.0,799.0,996.92,769.5
2016,6,15,9,30,917.0,95.0,4.1,14.0,838.0,1014.79,780.95
2016,6,15,9,45,928.0,94.0,4.2,14.5,871.5,1028.97,788.49
2016,6,15,10,0,939.0,93.0,4.3,15.0,905.0,1040.19,794.06
2016,6,15,10,15,944.0,94.0,4.4,15.0,932.0,1044.49,796.94
2016,6,15,10,30,949.0,95.0,4.5,15.0,959.0,1045.56,797.8
2016,6,15,10,45,952.0,96.0,4.65,15.5,979.0,1041.42,794.14
2016,6,15,11,0,955.0,97.0,4.8,16.0,999.0,1034.04,788.36
2016,6,15,11,15,957.5,97.0,4.9,16.0,1011.5,1021.97,780.51
2016,6,15,11,30,960.0,97.0,5.0,16.0,1024.0,1006.79,770.57
2016,6,15,11,45,962.5,96.0,5.1,16.0,1030.0,987.62,757.89
2016,6,15,12,0,965.0,95.0,5.2,16.0,1036.0,965.54,743.17
2016,6,15,12,15,965.0,95.0,5.25,16.0,1034.0,939.4,725.22
2016,6,15,12,30,965.0,95.0,5.3,16.0,1032.0,910.68,705.41
2016,6,15,12,45,960.5,97.0,5.35,16.0,1022.0,877.62,682.42
2016,6,15,13,0,956.0,99.0,5.4,16.0,1012.0,842.44,657.79
2016,6,15,13,15,953.5,98.5,5.4,16.0,995.5,804.57,630.8
2016,6,15,13,30,951.0,98.0,5.4,16.0,979.0,764.79,602.26
2016,6,15,13,45,950.0,95.0,5.45,16.0,956.0,722.09,570.71
2016,6,15,14,0,949.0,92.0,5.5,16.0,933.0,677.7,535.99
2016,6,15,14,15,943.5,91.0,5.45,15.5,903.0,630.87,499.19
2016,6,15,14,30,938.0,90.0,5.4,15.0,873.0,583.08,460.66
2016,6,15,14,45,933.0,87.0,5.4,15.0,837.0,533.08,418.67
2016,6,15,15,0,928.0,84.0,5.4,15.0,801.0,482.49,375.14
2016,6,15,15,15,918.0,82.5,5.3,15.0,759.5,430.78,329.56
2016,6,15,15,30,908.0,81.0,5.2,15.0,718.0,379.35,283.32
2016,6,15,15,45,896.5,78.0,5.15,15.0,672.5,326.76,235.64
2016,6,15,16,0,885.0,75.0,5.1,15.0,627.0,275.02,188.58
2016,6,15,16,15,868.5,72.5,5.05,14.5,577.5,223.77,143.35
2016,6,15,16,30,852.0,70.0,5.0,14.0,528.0,174.23,102.04
2016,6,15,16,45,829.5,67.0,4.95,14.0,476.5,125.65,66.8
2016,6,15,17,0,807.0,64.0,4.9,14.0,425.0,79.68,42.83
2016,6,15,17,15,776.0,61.0,4.75,13.5,372.5,41.97,31.87
2016,6,15,17,30,745.0,58.0,4.6,13.0,320.0,41.29,31.47
2016,6,15,17,45,701.0,53.5,4.45,12.5,268.5,39.33,29.84
2016,6,15,18,0,657.0,49.0,4.3,12.0,217.0,37.28,28.05
2016,6,15,18,15,588.0,43.0,3.95,11.5,168.5,33.76,24.81
2016,6,15,18,30,519.0,37.0,3.6,11.0,120.0,30.13,21.29
2016,6,15,18,45,405.0,28.5,3.25,10.5,79.5,21.88,13.44
2016,6,15,19,0,291.0,20.0,2.9,10.0,39.0,15.85,5.16
2016,6,15,19,15,145.5,10.0,2.7,9.5,19.5,9.53,0.0
2016,6,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,73.5,5.5,0.55,7.5,7.0,0.0,0.0
2016,6,16,5,0,147.0,11.0,0.6,8.0,14.0,68.97,0.0
2016,6,16,5,15,292.0,20.5,0.75,8.5,47.5,176.77,118.2
2016,6,16,5,30,437.0,30.0,0.9,9.0,81.0,277.37,222.74
2016,6,16,5,45,522.0,36.0,1.1,10.0,126.5,345.71,284.78
2016,6,16,6,0,607.0,42.0,1.3,11.0,172.0,426.06,353.61
2016,6,16,6,15,659.0,47.0,1.35,11.5,222.5,490.98,407.37
2016,6,16,6,30,711.0,52.0,1.4,12.0,273.0,559.16,461.21
2016,6,16,6,45,746.0,55.5,1.45,13.0,325.0,616.15,501.64
2016,6,16,7,0,781.0,59.0,1.5,14.0,377.0,674.25,541.32
2016,6,16,7,15,806.5,62.0,1.45,14.5,428.5,718.46,569.65
2016,6,16,7,30,832.0,65.0,1.4,15.0,480.0,768.81,601.56
2016,6,16,7,45,850.5,67.5,1.35,15.5,530.5,812.08,627.5
2016,6,16,8,0,869.0,70.0,1.3,16.0,581.0,854.12,652.0
2016,6,16,8,15,883.5,72.5,1.3,16.5,628.0,891.05,673.19
2016,6,16,8,30,898.0,75.0,1.3,17.0,675.0,926.03,692.83
2016,6,16,8,45,909.5,76.5,1.3,17.5,718.5,954.81,708.18
2016,6,16,9,0,921.0,78.0,1.3,18.0,762.0,981.13,721.88
2016,6,16,9,15,929.5,79.5,1.4,18.0,800.5,1001.87,735.01
2016,6,16,9,30,938.0,81.0,1.5,18.0,839.0,1019.75,746.44
2016,6,16,9,45,946.0,81.0,1.6,18.5,872.5,1032.44,753.26
2016,6,16,10,0,954.0,81.0,1.7,19.0,906.0,1042.07,758.24
2016,6,16,10,15,958.5,82.0,1.85,19.0,933.0,1046.12,761.94
2016,6,16,10,30,963.0,83.0,2.0,19.0,960.0,1046.92,763.65
2016,6,16,10,45,967.5,82.5,2.2,19.5,980.0,1042.85,761.45
2016,6,16,11,0,972.0,82.0,2.4,20.0,1000.0,1035.53,757.1
2016,6,16,11,15,974.0,82.5,2.55,20.0,1012.5,1023.57,750.6
2016,6,16,11,30,976.0,83.0,2.7,20.0,1025.0,1008.45,742.02
2016,6,16,11,45,977.0,83.0,2.85,20.5,1030.5,988.82,729.03
2016,6,16,12,0,978.0,83.0,3.0,21.0,1036.0,966.26,714.08
2016,6,16,12,15,977.5,83.0,3.15,21.0,1033.5,939.58,697.64
2016,6,16,12,30,977.0,83.0,3.3,21.0,1031.0,910.28,679.28
2016,6,16,12,45,974.0,83.5,3.45,21.0,1021.0,876.9,657.94
2016,6,16,13,0,971.0,84.0,3.6,21.0,1011.0,841.29,634.81
2016,6,16,13,15,968.0,83.5,3.65,21.0,994.0,802.7,608.85
2016,6,16,13,30,965.0,83.0,3.7,21.0,977.0,762.18,581.32
2016,6,16,13,45,961.0,82.0,3.8,21.0,953.0,718.79,551.29
2016,6,16,14,0,957.0,81.0,3.9,21.0,929.0,673.92,517.71
2016,6,16,14,15,517.0,236.5,3.95,20.5,693.0,499.56,384.6
2016,6,16,14,30,77.0,392.0,4.0,20.0,457.0,382.08,292.43
2016,6,16,14,45,87.5,378.5,4.1,20.0,449.0,369.01,283.18
2016,6,16,15,0,98.0,365.0,4.2,20.0,441.0,354.92,272.6
2016,6,16,15,15,504.0,219.0,4.2,19.5,576.5,371.42,281.87
2016,6,16,15,30,910.0,73.0,4.2,19.0,712.0,374.34,274.35
2016,6,16,15,45,897.0,71.0,4.25,19.0,666.5,322.09,227.88
2016,6,16,16,0,884.0,69.0,4.3,19.0,621.0,270.84,182.18
2016,6,16,16,15,867.0,67.0,4.3,18.5,572.0,220.0,138.07
2016,6,16,16,30,850.0,65.0,4.3,18.0,523.0,170.93,97.76
2016,6,16,16,45,828.0,62.5,4.3,18.0,471.5,122.93,63.38
2016,6,16,17,0,806.0,60.0,4.3,18.0,420.0,77.49,39.94
2016,6,16,17,15,775.5,57.0,4.2,17.5,368.5,45.87,34.76
2016,6,16,17,30,745.0,54.0,4.1,17.0,317.0,38.12,28.13
2016,6,16,17,45,701.0,50.0,4.1,16.5,265.5,36.42,26.76
2016,6,16,18,0,657.0,46.0,4.1,16.0,214.0,34.66,25.24
2016,6,16,18,15,590.5,40.5,3.85,15.5,166.5,31.48,22.35
2016,6,16,18,30,524.0,35.0,3.6,15.0,119.0,28.19,19.21
2016,6,16,18,45,412.0,27.5,3.4,14.5,79.0,22.82,13.99
2016,6,16,19,0,300.0,20.0,3.2,14.0,39.0,15.82,5.16
2016,6,16,19,15,150.0,10.0,3.0,13.5,19.5,9.53,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,73.0,5.0,0.9,10.5,7.0,0.0,0.0
2016,6,17,5,0,146.0,10.0,1.0,11.0,14.0,67.54,0.0
2016,6,17,5,15,286.0,19.5,1.0,11.5,46.5,172.43,113.31
2016,6,17,5,30,426.0,29.0,1.0,12.0,79.0,265.62,211.22
2016,6,17,5,45,509.0,35.5,1.0,12.5,123.5,337.83,275.65
2016,6,17,6,0,592.0,42.0,1.0,13.0,168.0,416.97,342.62
2016,6,17,6,15,643.5,46.5,0.85,13.5,217.5,480.27,393.26
2016,6,17,6,30,695.0,51.0,0.7,14.0,267.0,546.79,443.28
2016,6,17,6,45,731.5,54.0,0.6,14.5,318.0,603.54,481.95
2016,6,17,7,0,768.0,57.0,0.5,15.0,369.0,661.55,519.59
2016,6,17,7,15,793.5,60.0,0.55,15.5,420.0,705.35,547.71
2016,6,17,7,30,819.0,63.0,0.6,16.0,471.0,755.32,579.59
2016,6,17,7,45,838.5,65.0,0.7,17.0,520.5,798.46,605.73
2016,6,17,8,0,858.0,67.0,0.8,18.0,570.0,840.5,630.7
2016,6,17,8,15,872.5,69.0,0.95,18.5,617.0,876.62,653.41
2016,6,17,8,30,887.0,71.0,1.1,19.0,664.0,910.84,674.76
2016,6,17,8,45,898.5,72.5,1.25,19.5,707.0,939.51,692.35
2016,6,17,9,0,910.0,74.0,1.4,20.0,750.0,965.75,708.34
2016,6,17,9,15,919.0,75.5,1.5,20.5,788.5,986.94,720.31
2016,6,17,9,30,928.0,77.0,1.6,21.0,827.0,1005.31,730.54
2016,6,17,9,45,928.0,82.0,1.75,21.5,858.5,1015.7,736.48
2016,6,17,10,0,928.0,87.0,1.9,22.0,890.0,1022.81,740.43
2016,6,17,10,15,933.0,88.0,2.0,22.0,916.5,1027.31,743.57
2016,6,17,10,30,938.0,89.0,2.1,22.0,943.0,1028.62,744.81
2016,6,17,10,45,940.5,90.5,2.25,22.5,962.5,1024.77,742.0
2016,6,17,11,0,943.0,92.0,2.4,23.0,982.0,1017.73,737.21
2016,6,17,11,15,945.5,92.5,2.5,23.0,995.0,1006.5,730.67
2016,6,17,11,30,948.0,93.0,2.6,23.0,1008.0,992.18,722.19
2016,6,17,11,45,489.0,243.5,2.75,23.0,716.0,701.19,525.21
2016,6,17,12,0,30.0,394.0,2.9,23.0,424.0,401.28,299.35
2016,6,17,12,15,28.0,385.5,3.05,23.0,413.5,387.74,290.79
2016,6,17,12,30,26.0,377.0,3.2,23.0,403.0,374.42,281.22
2016,6,17,12,45,21.0,330.5,3.35,23.0,351.0,324.11,244.22
2016,6,17,13,0,16.0,284.0,3.5,23.0,299.0,275.85,208.36
2016,6,17,13,15,16.5,278.0,3.6,23.0,294.0,269.37,203.75
2016,6,17,13,30,17.0,272.0,3.7,23.0,289.0,262.87,199.03
2016,6,17,13,45,21.0,303.5,3.85,23.0,323.5,292.24,221.46
2016,6,17,14,0,25.0,335.0,4.0,23.0,358.0,315.2,238.92
2016,6,17,14,15,29.5,338.0,4.1,22.5,363.5,316.75,240.82
2016,6,17,14,30,34.0,341.0,4.2,22.0,369.0,317.6,242.22
2016,6,17,14,45,456.5,218.0,4.3,22.0,572.0,403.01,308.69
2016,6,17,15,0,879.0,95.0,4.4,22.0,775.0,471.47,356.04
2016,6,17,15,15,867.5,93.0,4.4,21.5,734.0,421.09,313.65
2016,6,17,15,30,856.0,91.0,4.4,21.0,693.0,371.19,270.97
2016,6,17,15,45,842.5,88.0,4.45,20.5,648.0,320.55,227.03
2016,6,17,16,0,829.0,85.0,4.5,20.0,603.0,270.97,183.62
2016,6,17,16,15,810.5,82.5,4.45,19.5,555.0,222.06,141.54
2016,6,17,16,30,792.0,80.0,4.4,19.0,507.0,167.9,97.43
2016,6,17,16,45,768.0,76.5,4.35,19.0,457.0,121.67,64.32
2016,6,17,17,0,744.0,73.0,4.3,19.0,407.0,78.29,41.56
2016,6,17,17,15,711.5,69.0,4.2,18.5,356.0,47.82,36.31
2016,6,17,17,30,679.0,65.0,4.1,18.0,305.0,46.66,35.51
2016,6,17,17,45,634.0,59.5,4.0,17.5,255.5,40.19,29.97
2016,6,17,18,0,589.0,54.0,3.9,17.0,206.0,37.83,27.94
2016,6,17,18,15,519.5,47.5,3.75,16.0,159.5,34.45,24.94
2016,6,17,18,30,450.0,41.0,3.6,15.0,113.0,30.92,21.62
2016,6,17,18,45,342.5,31.0,3.5,14.5,75.0,24.0,15.02
2016,6,17,19,0,235.0,21.0,3.4,14.0,37.0,16.68,5.92
2016,6,17,19,15,117.5,10.5,3.25,13.5,18.5,10.01,0.0
2016,6,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,45,66.0,5.5,1.75,9.0,7.0,0.0,0.0
2016,6,18,5,0,132.0,11.0,1.9,9.0,14.0,62.86,0.0
2016,6,18,5,15,273.0,20.5,2.0,9.5,46.5,167.67,110.43
2016,6,18,5,30,414.0,30.0,2.1,10.0,79.0,265.61,213.8
2016,6,18,5,45,498.5,37.0,2.25,10.5,123.5,337.74,279.83
2016,6,18,6,0,583.0,44.0,2.4,11.0,168.0,413.82,346.6
2016,6,18,6,15,635.5,48.5,2.45,11.5,217.5,477.45,400.46
2016,6,18,6,30,688.0,53.0,2.5,12.0,267.0,544.34,454.56
2016,6,18,6,45,724.5,57.0,2.6,13.0,318.0,602.13,497.15
2016,6,18,7,0,761.0,61.0,2.7,14.0,369.0,661.19,538.96
2016,6,18,7,15,787.5,64.0,2.65,14.5,420.5,712.03,573.53
2016,6,18,7,30,814.0,67.0,2.6,15.0,472.0,755.98,602.08
2016,6,18,7,45,833.5,69.5,2.6,16.0,522.0,799.55,628.85
2016,6,18,8,0,853.0,72.0,2.6,17.0,572.0,842.0,654.16
2016,6,18,8,15,868.0,74.0,2.55,17.5,619.0,878.39,675.58
2016,6,18,8,30,883.0,76.0,2.5,18.0,666.0,912.92,695.4
2016,6,18,8,45,894.5,78.0,2.45,18.5,709.5,942.05,711.27
2016,6,18,9,0,906.0,80.0,2.4,19.0,753.0,968.76,725.39
2016,6,18,9,15,915.0,81.5,2.3,19.5,791.5,989.84,735.13
2016,6,18,9,30,924.0,83.0,2.2,20.0,830.0,1008.11,742.97
2016,6,18,9,45,927.5,86.5,2.1,20.5,862.5,1020.19,746.76
2016,6,18,10,0,931.0,90.0,2.0,21.0,895.0,1029.1,748.57
2016,6,18,10,15,936.0,91.0,1.9,21.5,922.0,1033.59,747.63
2016,6,18,10,30,941.0,92.0,1.8,22.0,949.0,1034.88,744.77
2016,6,18,10,45,945.0,92.5,1.7,22.5,969.0,1031.45,739.05
2016,6,18,11,0,949.0,93.0,1.6,23.0,989.0,1024.81,731.48
2016,6,18,11,15,951.5,93.5,1.55,23.0,1002.0,1013.53,723.32
2016,6,18,11,30,954.0,94.0,1.5,23.0,1015.0,999.14,713.38
2016,6,18,11,45,955.5,94.0,1.45,23.5,1021.0,980.31,699.42
2016,6,18,12,0,957.0,94.0,1.4,24.0,1027.0,958.59,683.83
2016,6,18,12,15,957.0,94.0,1.45,24.0,1025.0,932.8,668.51
2016,6,18,12,30,957.0,94.0,1.5,24.0,1023.0,904.44,651.49
2016,6,18,12,45,737.0,248.0,1.6,24.0,959.5,836.19,607.91
2016,6,18,13,0,517.0,402.0,1.7,24.0,896.0,771.47,560.14
2016,6,18,13,15,735.0,245.5,1.8,24.0,934.0,772.2,567.62
2016,6,18,13,30,953.0,89.0,1.9,24.0,972.0,760.2,563.41
2016,6,18,13,45,948.5,88.0,2.05,24.0,948.5,716.97,535.13
2016,6,18,14,0,944.0,87.0,2.2,24.0,925.0,672.31,503.64
2016,6,18,14,15,938.5,86.0,2.25,24.0,895.5,625.82,469.32
2016,6,18,14,30,933.0,85.0,2.3,24.0,866.0,578.36,433.29
2016,6,18,14,45,925.0,84.5,2.35,24.0,830.0,529.31,395.01
2016,6,18,15,0,917.0,84.0,2.4,24.0,794.0,479.93,355.32
2016,6,18,15,15,907.0,82.5,2.4,23.5,753.0,428.79,313.72
2016,6,18,15,30,897.0,81.0,2.4,23.0,712.0,377.93,271.12
2016,6,18,15,45,883.5,79.0,2.4,23.0,666.5,326.11,226.51
2016,6,18,16,0,870.0,77.0,2.4,23.0,621.0,275.33,182.47
2016,6,18,16,15,853.5,74.5,2.4,22.5,572.5,224.79,139.73
2016,6,18,16,30,837.0,72.0,2.4,22.0,524.0,175.96,100.46
2016,6,18,16,45,814.0,69.5,2.4,21.5,473.0,128.38,67.05
2016,6,18,17,0,791.0,67.0,2.4,21.0,422.0,76.24,38.06
2016,6,18,17,15,760.0,63.5,2.35,20.5,370.0,43.72,32.45
2016,6,18,17,30,729.0,60.0,2.3,20.0,318.0,42.74,31.8
2016,6,18,17,45,685.5,55.0,2.3,19.5,267.0,40.43,29.93
2016,6,18,18,0,642.0,50.0,2.3,19.0,216.0,38.01,27.87
2016,6,18,18,15,574.0,44.0,2.15,18.0,168.0,34.54,24.82
2016,6,18,18,30,506.0,38.0,2.0,17.0,120.0,28.36,19.2
2016,6,18,18,45,395.5,29.5,1.95,16.5,80.0,22.67,13.76
2016,6,18,19,0,285.0,21.0,1.9,16.0,40.0,16.68,5.99
2016,6,18,19,15,142.5,10.5,1.85,15.5,20.0,10.01,0.0
2016,6,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,5.5,1.0,12.5,7.0,0.0,0.0
2016,6,19,5,0,133.0,11.0,1.0,13.0,14.0,63.16,0.0
2016,6,19,5,15,279.5,21.0,1.15,13.5,47.0,170.78,109.56
2016,6,19,5,30,426.0,31.0,1.3,14.0,80.0,272.55,215.12
2016,6,19,5,45,513.0,37.5,1.5,14.5,126.0,341.62,277.56
2016,6,19,6,0,600.0,44.0,1.7,15.0,172.0,423.36,347.39
2016,6,19,6,15,654.0,49.0,1.75,15.5,222.5,489.3,401.63
2016,6,19,6,30,708.0,54.0,1.8,16.0,273.0,558.61,456.05
2016,6,19,6,45,746.5,57.5,1.85,16.5,326.0,618.01,499.15
2016,6,19,7,0,785.0,61.0,1.9,17.0,379.0,678.77,541.59
2016,6,19,7,15,811.5,64.0,1.85,17.5,431.5,723.92,570.63
2016,6,19,7,30,838.0,67.0,1.8,18.0,484.0,775.26,603.28
2016,6,19,7,45,859.0,69.0,1.8,19.0,535.0,820.24,629.79
2016,6,19,8,0,880.0,71.0,1.8,20.0,586.0,864.16,654.91
2016,6,19,8,15,895.0,73.0,1.6,20.5,634.0,901.28,673.82
2016,6,19,8,30,910.0,75.0,1.4,21.0,682.0,936.48,690.65
2016,6,19,8,45,922.5,76.0,1.25,22.0,726.5,965.95,702.45
2016,6,19,9,0,935.0,77.0,1.1,23.0,771.0,992.99,712.19
2016,6,19,9,15,943.5,78.5,0.9,23.5,810.0,1014.06,718.12
2016,6,19,9,30,952.0,80.0,0.7,24.0,849.0,1032.22,721.78
2016,6,19,9,45,960.5,80.0,0.5,24.5,883.0,1045.65,722.2
2016,6,19,10,0,969.0,80.0,0.3,25.0,917.0,1055.98,720.76
2016,6,19,10,15,974.0,80.5,0.35,25.5,944.5,1060.15,721.88
2016,6,19,10,30,979.0,81.0,0.4,26.0,972.0,1061.02,721.34
2016,6,19,10,45,982.0,82.0,0.45,26.5,992.5,1057.12,718.2
2016,6,19,11,0,985.0,83.0,0.5,27.0,1013.0,1049.89,713.32
2016,6,19,11,15,987.0,83.5,0.65,27.0,1026.0,1037.88,709.52
2016,6,19,11,30,989.0,84.0,0.8,27.0,1039.0,1022.67,703.71
2016,6,19,11,45,987.5,85.5,0.95,27.5,1044.0,1002.05,693.06
2016,6,19,12,0,986.0,87.0,1.1,28.0,1049.0,978.52,680.39
2016,6,19,12,15,985.5,87.0,1.25,28.0,1047.0,951.69,666.71
2016,6,19,12,30,985.0,87.0,1.4,28.0,1045.0,922.23,651.01
2016,6,19,12,45,978.0,91.0,1.6,28.0,1033.5,888.58,632.82
2016,6,19,13,0,971.0,95.0,1.8,28.0,1022.0,852.86,612.68
2016,6,19,13,15,967.5,94.0,1.9,28.0,1004.5,813.43,588.65
2016,6,19,13,30,964.0,93.0,2.0,28.0,987.0,772.13,562.98
2016,6,19,13,45,959.5,92.0,2.15,28.0,962.5,728.45,535.05
2016,6,19,14,0,955.0,91.0,2.3,28.0,938.0,683.32,503.74
2016,6,19,14,15,948.5,89.5,2.4,27.5,907.0,635.31,470.08
2016,6,19,14,30,942.0,88.0,2.5,27.0,876.0,586.42,434.56
2016,6,19,14,45,933.0,86.5,2.65,27.0,839.0,535.6,395.72
2016,6,19,15,0,924.0,85.0,2.8,27.0,802.0,484.55,355.4
2016,6,19,15,15,913.0,83.5,2.9,26.5,759.5,432.66,313.76
2016,6,19,15,30,902.0,82.0,3.0,26.0,717.0,381.15,271.13
2016,6,19,15,45,887.5,80.0,3.1,26.0,670.5,328.77,226.49
2016,6,19,16,0,873.0,78.0,3.2,26.0,624.0,277.52,182.46
2016,6,19,16,15,855.0,75.5,3.25,25.5,575.0,226.53,139.72
2016,6,19,16,30,837.0,73.0,3.3,25.0,526.0,177.37,100.54
2016,6,19,16,45,812.5,70.5,3.4,24.5,474.0,129.62,67.26
2016,6,19,17,0,788.0,68.0,3.5,24.0,422.0,77.47,38.39
2016,6,19,17,15,756.0,64.5,3.5,23.5,370.0,44.44,32.63
2016,6,19,17,30,724.0,61.0,3.5,23.0,318.0,43.5,32.03
2016,6,19,17,45,678.0,56.5,3.5,22.5,267.0,41.64,30.57
2016,6,19,18,0,632.0,52.0,3.5,22.0,216.0,39.72,28.97
2016,6,19,18,15,564.0,45.5,3.35,21.0,168.0,32.81,22.97
2016,6,19,18,30,496.0,39.0,3.2,20.0,120.0,29.18,19.63
2016,6,19,18,45,383.5,30.5,3.05,19.0,80.0,23.53,14.31
2016,6,19,19,0,271.0,22.0,2.9,18.0,40.0,17.59,6.65
2016,6,19,19,15,135.5,11.0,2.85,17.5,20.0,10.48,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,5.0,1.55,12.5,6.5,0.0,0.0
2016,6,20,5,0,132.0,10.0,1.7,13.0,13.0,61.72,0.0
2016,6,20,5,15,275.0,20.0,1.8,13.5,46.0,167.12,106.2
2016,6,20,5,30,418.0,30.0,1.9,14.0,79.0,267.07,211.32
2016,6,20,5,45,504.5,37.0,2.05,14.5,124.0,336.16,274.09
2016,6,20,6,0,591.0,44.0,2.2,15.0,169.0,417.73,344.13
2016,6,20,6,15,644.5,49.0,2.25,15.5,219.0,482.95,398.29
2016,6,20,6,30,698.0,54.0,2.3,16.0,269.0,551.51,452.68
2016,6,20,6,45,735.5,57.5,2.4,17.0,321.0,609.79,494.82
2016,6,20,7,0,773.0,61.0,2.5,18.0,373.0,669.39,536.14
2016,6,20,7,15,799.0,64.0,2.6,18.5,425.0,713.73,565.97
2016,6,20,7,30,825.0,67.0,2.7,19.0,477.0,764.26,599.71
2016,6,20,7,45,844.5,69.5,2.8,20.0,527.0,808.21,626.83
2016,6,20,8,0,864.0,72.0,2.9,21.0,577.0,851.03,652.64
2016,6,20,8,15,879.0,74.0,2.9,22.0,624.5,887.76,673.09
2016,6,20,8,30,894.0,76.0,2.9,23.0,672.0,922.61,691.91
2016,6,20,8,45,906.0,77.5,2.95,24.0,716.0,951.91,707.13
2016,6,20,9,0,918.0,79.0,3.0,25.0,760.0,978.79,720.62
2016,6,20,9,15,927.0,80.5,3.0,25.5,799.0,1000.13,731.42
2016,6,20,9,30,936.0,82.0,3.0,26.0,838.0,1018.62,740.41
2016,6,20,9,45,928.5,92.0,3.0,26.5,867.5,1027.19,743.07
2016,6,20,10,0,921.0,102.0,3.0,27.0,897.0,1032.16,743.63
2016,6,20,10,15,927.0,103.0,3.0,27.5,924.5,1037.53,744.59
2016,6,20,10,30,933.0,104.0,3.0,28.0,952.0,1039.73,743.64
2016,6,20,10,45,938.0,104.5,3.0,28.5,973.0,1037.22,739.87
2016,6,20,11,0,943.0,105.0,3.0,29.0,994.0,1031.5,734.24
2016,6,20,11,15,946.0,105.5,3.05,29.0,1008.0,1020.66,727.41
2016,6,20,11,30,949.0,106.0,3.1,29.0,1022.0,1006.7,718.72
2016,6,20,11,45,732.0,262.0,3.15,29.0,971.0,944.87,679.31
2016,6,20,12,0,515.0,418.0,3.2,29.0,920.0,873.33,626.21
2016,6,20,12,15,735.0,261.0,3.3,29.0,976.0,900.74,652.12
2016,6,20,12,30,955.0,104.0,3.4,29.0,1032.0,912.78,660.86
2016,6,20,12,45,957.0,102.0,3.5,29.0,1024.0,881.8,641.14
2016,6,20,13,0,959.0,100.0,3.6,29.0,1016.0,848.38,619.94
2016,6,20,13,15,956.5,99.0,3.7,29.0,999.5,810.12,595.28
2016,6,20,13,30,954.0,98.0,3.8,29.0,983.0,769.94,569.06
2016,6,20,13,45,949.5,97.5,3.9,29.0,959.5,727.08,540.0
2016,6,20,14,0,945.0,97.0,4.0,29.0,936.0,682.77,507.92
2016,6,20,14,15,939.0,96.0,4.05,28.5,905.5,635.89,474.01
2016,6,20,14,30,933.0,95.0,4.1,28.0,875.0,588.09,438.38
2016,6,20,14,45,924.5,93.5,4.2,28.0,839.0,537.89,399.19
2016,6,20,15,0,916.0,92.0,4.3,28.0,803.0,487.42,358.68
2016,6,20,15,15,905.5,90.0,4.3,27.5,761.0,435.66,316.67
2016,6,20,15,30,895.0,88.0,4.3,27.0,719.0,384.22,273.78
2016,6,20,15,45,880.0,86.5,4.35,27.0,673.0,332.39,229.41
2016,6,20,16,0,865.0,85.0,4.4,27.0,627.0,281.71,185.78
2016,6,20,16,15,847.0,82.0,4.35,26.5,577.5,230.63,142.98
2016,6,20,16,30,829.0,79.0,4.3,26.0,528.0,174.26,98.14
2016,6,20,16,45,802.0,76.5,4.25,25.5,476.0,126.58,64.91
2016,6,20,17,0,775.0,74.0,4.2,25.0,424.0,82.08,42.03
2016,6,20,17,15,742.0,70.0,4.05,24.0,371.5,48.63,36.14
2016,6,20,17,30,709.0,66.0,3.9,23.0,319.0,47.49,35.46
2016,6,20,17,45,660.0,61.0,3.8,22.5,267.0,45.39,33.81
2016,6,20,18,0,611.0,56.0,3.7,22.0,215.0,39.39,28.68
2016,6,20,18,15,541.5,49.0,3.35,21.0,167.0,35.66,25.44
2016,6,20,18,30,472.0,42.0,3.0,20.0,119.0,31.74,21.85
2016,6,20,18,45,360.0,32.5,2.7,19.5,79.5,25.3,15.79
2016,6,20,19,0,248.0,23.0,2.4,19.0,40.0,18.51,7.36
2016,6,20,19,15,124.0,11.5,2.4,18.5,20.0,10.96,0.0
2016,6,20,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,4,45,68.5,5.0,0.8,13.5,6.5,0.0,0.0
2016,6,21,5,0,137.0,10.0,0.8,14.0,13.0,63.6,0.0
2016,6,21,5,15,281.0,20.0,0.95,14.5,46.0,169.33,105.66
2016,6,21,5,30,425.0,30.0,1.1,15.0,79.0,270.22,211.88
2016,6,21,5,45,511.0,36.5,1.3,16.0,124.5,338.71,273.11
2016,6,21,6,0,597.0,43.0,1.5,17.0,170.0,419.62,341.18
2016,6,21,6,15,650.5,48.0,1.55,17.5,220.0,485.03,394.52
2016,6,21,6,30,704.0,53.0,1.6,18.0,270.0,553.81,448.03
2016,6,21,6,45,742.0,57.0,1.7,19.0,322.5,613.32,490.2
2016,6,21,7,0,780.0,61.0,1.8,20.0,375.0,674.2,531.59
2016,6,21,7,15,806.5,64.0,1.9,21.0,427.5,719.2,560.21
2016,6,21,7,30,833.0,67.0,2.0,22.0,480.0,770.41,592.52
2016,6,21,7,45,852.5,69.5,2.15,23.0,531.0,814.63,619.53
2016,6,21,8,0,872.0,72.0,2.3,24.0,582.0,857.7,645.28
2016,6,21,8,15,887.0,74.0,2.35,24.5,629.5,894.67,666.95
2016,6,21,8,30,902.0,76.0,2.4,25.0,677.0,929.73,687.14
2016,6,21,8,45,913.0,78.0,2.5,26.0,721.0,958.87,702.36
2016,6,21,9,0,924.0,80.0,2.6,27.0,765.0,985.52,715.87
2016,6,21,9,15,932.5,81.5,2.6,27.5,804.0,1006.48,726.16
2016,6,21,9,30,941.0,83.0,2.6,28.0,843.0,1024.56,734.67
2016,6,21,9,45,944.0,86.0,2.65,28.5,875.0,1035.85,739.43
2016,6,21,10,0,947.0,89.0,2.7,29.0,907.0,1043.91,742.33
2016,6,21,10,15,951.5,90.0,2.75,29.0,934.0,1048.06,744.4
2016,6,21,10,30,956.0,91.0,2.8,29.0,961.0,1048.97,744.59
2016,6,21,10,45,957.5,93.0,2.85,29.5,980.0,1044.68,740.19
2016,6,21,11,0,959.0,95.0,2.9,30.0,999.0,1037.14,733.91
2016,6,21,11,15,960.5,95.5,2.95,30.0,1012.0,1024.86,726.26
2016,6,21,11,30,962.0,96.0,3.0,30.0,1025.0,1009.47,716.76
2016,6,21,11,45,960.5,97.5,3.1,30.5,1029.5,989.23,703.21
2016,6,21,12,0,959.0,99.0,3.2,31.0,1034.0,966.18,687.91
2016,6,21,12,15,958.5,99.0,3.3,31.0,1032.0,939.93,671.93
2016,6,21,12,30,958.0,99.0,3.4,31.0,1030.0,911.14,654.22
2016,6,21,12,45,953.5,100.5,3.5,31.0,1020.0,877.99,633.52
2016,6,21,13,0,949.0,102.0,3.6,31.0,1010.0,842.75,611.27
2016,6,21,13,15,946.0,101.5,3.65,30.5,993.0,804.92,588.02
2016,6,21,13,30,943.0,101.0,3.7,30.0,976.0,765.22,563.2
2016,6,21,13,45,938.0,100.5,3.8,30.0,952.5,722.46,534.25
2016,6,21,14,0,933.0,100.0,3.9,30.0,929.0,678.31,502.46
2016,6,21,14,15,927.0,98.5,4.0,29.5,898.5,631.53,468.93
2016,6,21,14,30,921.0,97.0,4.1,29.0,868.0,583.85,433.67
2016,6,21,14,45,912.0,96.0,4.2,29.0,832.0,534.38,395.17
2016,6,21,15,0,903.0,95.0,4.3,29.0,796.0,484.68,355.41
2016,6,21,15,15,892.5,93.0,4.4,28.5,754.5,433.53,314.18
2016,6,21,15,30,882.0,91.0,4.5,28.0,713.0,382.72,272.08
2016,6,21,15,45,868.5,88.5,4.6,27.5,667.5,331.15,228.59
2016,6,21,16,0,855.0,86.0,4.7,27.0,622.0,280.61,185.51
2016,6,21,16,15,837.0,83.5,4.75,26.5,573.0,230.4,143.38
2016,6,21,16,30,819.0,81.0,4.8,26.0,524.0,174.91,99.16
2016,6,21,16,45,797.0,77.0,4.85,25.5,473.5,127.01,65.41
2016,6,21,17,0,775.0,73.0,4.9,25.0,423.0,81.78,41.6
2016,6,21,17,15,743.0,69.0,4.8,24.0,371.0,47.82,35.45
2016,6,21,17,30,711.0,65.0,4.7,23.0,319.0,46.64,34.73
2016,6,21,17,45,668.0,59.5,4.6,22.5,268.0,44.1,32.69
2016,6,21,18,0,625.0,54.0,4.5,22.0,217.0,37.8,27.29
2016,6,21,18,15,556.5,47.5,4.2,21.0,169.0,34.41,24.35
2016,6,21,18,30,488.0,41.0,3.9,20.0,121.0,30.86,21.09
2016,6,21,18,45,380.0,31.5,3.6,19.0,81.0,24.38,15.05
2016,6,21,19,0,272.0,22.0,3.3,18.0,41.0,17.54,6.81
2016,6,21,19,15,136.0,11.0,3.15,17.5,20.5,10.48,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,76.0,5.5,2.1,10.5,7.0,0.0,0.0
2016,6,22,5,0,152.0,11.0,2.3,11.0,14.0,70.37,0.0
2016,6,22,5,15,306.0,20.5,2.4,11.5,48.0,180.53,112.96
2016,6,22,5,30,460.0,30.0,2.5,12.0,82.0,281.59,224.51
2016,6,22,5,45,548.0,36.0,2.65,12.5,129.0,357.57,293.96
2016,6,22,6,0,636.0,42.0,2.8,13.0,176.0,440.64,366.17
2016,6,22,6,15,688.5,46.5,2.85,13.5,227.5,506.44,421.55
2016,6,22,6,30,741.0,51.0,2.9,14.0,279.0,575.48,476.97
2016,6,22,6,45,778.0,54.0,3.0,15.0,332.0,634.44,519.73
2016,6,22,7,0,815.0,57.0,3.1,16.0,385.0,688.35,557.06
2016,6,22,7,15,840.0,60.0,3.15,16.5,438.0,739.82,592.25
2016,6,22,7,30,865.0,63.0,3.2,17.0,491.0,791.03,626.37
2016,6,22,7,45,884.0,65.0,3.3,18.0,542.5,835.3,653.8
2016,6,22,8,0,903.0,67.0,3.4,19.0,594.0,878.32,679.83
2016,6,22,8,15,917.0,69.0,3.45,19.5,642.5,915.3,702.21
2016,6,22,8,30,931.0,71.0,3.5,20.0,691.0,950.24,722.98
2016,6,22,8,45,941.0,73.0,3.55,21.0,735.0,979.14,738.05
2016,6,22,9,0,951.0,75.0,3.6,22.0,779.0,1005.41,751.25
2016,6,22,9,15,959.5,76.0,3.65,22.5,818.5,1026.28,762.25
2016,6,22,9,30,968.0,77.0,3.7,23.0,858.0,1044.21,771.37
2016,6,22,9,45,972.5,79.0,3.75,23.5,891.5,1056.21,776.69
2016,6,22,10,0,977.0,81.0,3.8,24.0,925.0,1064.96,780.02
2016,6,22,10,15,981.5,82.0,3.85,24.5,952.0,1069.29,780.62
