Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,10,30,986.0,83.0,3.9,25.0,979.0,1070.3,779.21
2016,6,22,10,45,989.0,84.0,3.95,25.5,999.5,1066.45,774.82
2016,6,22,11,0,992.0,85.0,4.0,26.0,1020.0,1059.25,768.42
2016,6,22,11,15,994.0,85.0,4.05,26.0,1033.5,1046.75,760.24
2016,6,22,11,30,996.0,85.0,4.1,26.0,1047.0,1031.03,750.08
2016,6,22,11,45,997.0,85.5,4.15,26.5,1053.0,1011.72,736.2
2016,6,22,12,0,998.0,86.0,4.2,27.0,1059.0,989.4,720.44
2016,6,22,12,15,998.0,86.0,4.25,27.0,1057.0,962.84,703.36
2016,6,22,12,30,998.0,86.0,4.3,27.0,1055.0,933.57,684.46
2016,6,22,12,45,992.0,89.0,4.4,27.0,1044.5,899.54,662.53
2016,6,22,13,0,986.0,92.0,4.5,27.0,1034.0,863.35,638.98
2016,6,22,13,15,983.0,91.0,4.5,26.5,1017.0,823.87,613.82
2016,6,22,13,30,980.0,90.0,4.5,26.0,1000.0,782.43,587.03
2016,6,22,13,45,975.5,89.5,4.55,26.0,976.0,738.64,557.06
2016,6,22,14,0,971.0,89.0,4.6,26.0,952.0,693.34,523.61
2016,6,22,14,15,965.0,88.0,4.6,25.5,921.5,645.41,488.23
2016,6,22,14,30,959.0,87.0,4.6,25.0,891.0,596.51,451.09
2016,6,22,14,45,951.5,86.0,4.6,25.0,854.0,546.09,410.85
2016,6,22,15,0,944.0,85.0,4.6,25.0,817.0,495.24,369.23
2016,6,22,15,15,934.0,83.0,4.55,24.5,775.5,442.36,325.61
2016,6,22,15,30,924.0,81.0,4.5,24.0,734.0,389.74,281.05
2016,6,22,15,45,911.0,79.5,4.5,24.0,687.5,337.08,235.22
2016,6,22,16,0,898.0,78.0,4.5,24.0,641.0,285.38,189.95
2016,6,22,16,15,881.0,75.5,4.45,23.5,591.0,233.26,145.55
2016,6,22,16,30,864.0,73.0,4.4,23.0,541.0,182.88,104.72
2016,6,22,16,45,841.0,70.0,4.35,22.5,489.0,133.46,69.58
2016,6,22,17,0,818.0,67.0,4.3,22.0,437.0,79.49,38.97
2016,6,22,17,15,787.0,63.5,4.2,21.0,383.5,43.72,32.37
2016,6,22,17,30,756.0,60.0,4.1,20.0,330.0,42.73,31.78
2016,6,22,17,45,710.5,55.5,4.0,19.5,277.5,40.82,30.26
2016,6,22,18,0,665.0,51.0,3.9,19.0,225.0,38.84,28.59
2016,6,22,18,15,597.5,45.0,3.75,18.0,176.0,35.4,25.56
2016,6,22,18,30,530.0,39.0,3.6,17.0,127.0,31.85,22.25
2016,6,22,18,45,416.5,30.5,3.45,16.0,85.0,23.49,14.53
2016,6,22,19,0,303.0,22.0,3.3,15.0,43.0,17.54,7.03
2016,6,22,19,15,151.5,11.0,3.25,14.5,21.5,10.48,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,4,45,72.5,5.0,2.3,9.5,6.5,0.0,0.0
2016,6,23,5,0,145.0,10.0,2.5,10.0,13.0,66.55,0.0
2016,6,23,5,15,297.0,19.5,2.55,10.5,46.5,174.8,107.91
2016,6,23,5,30,449.0,29.0,2.6,11.0,80.0,274.91,219.88
2016,6,23,5,45,537.0,35.5,2.65,11.5,126.5,350.69,289.39
2016,6,23,6,0,625.0,42.0,2.7,12.0,173.0,433.79,361.73
2016,6,23,6,15,677.5,46.5,2.8,12.5,224.0,499.09,417.07
2016,6,23,6,30,730.0,51.0,2.9,13.0,275.0,567.65,472.58
2016,6,23,6,45,767.0,54.0,3.05,14.0,327.5,626.17,515.53
2016,6,23,7,0,804.0,57.0,3.2,15.0,380.0,679.67,553.06
2016,6,23,7,15,829.5,60.0,3.3,15.5,432.5,731.14,588.8
2016,6,23,7,30,855.0,63.0,3.4,16.0,485.0,782.43,623.54
2016,6,23,7,45,873.5,65.0,3.5,17.0,536.0,825.98,650.75
2016,6,23,8,0,892.0,67.0,3.6,18.0,587.0,868.29,676.56
2016,6,23,8,15,906.5,69.0,3.7,18.5,635.0,905.47,699.64
2016,6,23,8,30,921.0,71.0,3.8,19.0,683.0,940.67,721.14
2016,6,23,8,45,931.5,72.5,3.9,20.0,727.5,969.29,736.55
2016,6,23,9,0,942.0,74.0,4.0,21.0,772.0,995.35,750.13
2016,6,23,9,15,951.0,75.5,4.05,21.5,811.5,1017.22,761.97
2016,6,23,9,30,960.0,77.0,4.1,22.0,851.0,1036.18,771.9
2016,6,23,9,45,962.5,80.5,4.2,23.0,884.0,1047.86,775.89
2016,6,23,10,0,965.0,84.0,4.3,24.0,917.0,1056.25,777.81
2016,6,23,10,15,970.5,85.0,4.35,24.5,944.5,1061.57,779.05
2016,6,23,10,30,976.0,86.0,4.4,25.0,972.0,1063.59,778.27
2016,6,23,10,45,979.0,87.0,4.5,25.5,993.0,1059.8,774.14
2016,6,23,11,0,982.0,88.0,4.6,26.0,1014.0,1052.69,768.05
2016,6,23,11,15,984.5,88.0,4.65,26.0,1027.5,1040.79,760.31
2016,6,23,11,30,987.0,88.0,4.7,26.0,1041.0,1025.68,750.56
2016,6,23,11,45,988.0,88.5,4.8,26.5,1047.0,1006.53,737.14
2016,6,23,12,0,989.0,89.0,4.9,27.0,1053.0,984.4,721.79
2016,6,23,12,15,988.5,89.0,4.95,27.0,1051.0,957.61,704.42
2016,6,23,12,30,988.0,89.0,5.0,27.0,1049.0,928.18,685.24
2016,6,23,12,45,984.0,90.0,5.1,27.0,1038.5,894.25,663.24
2016,6,23,13,0,980.0,91.0,5.2,27.0,1028.0,858.11,639.55
2016,6,23,13,15,976.5,90.5,5.25,27.0,1011.0,818.95,613.29
2016,6,23,13,30,973.0,90.0,5.3,27.0,994.0,777.88,585.47
2016,6,23,13,45,969.0,89.0,5.4,27.0,970.0,734.28,555.48
2016,6,23,14,0,965.0,88.0,5.5,27.0,946.0,689.15,521.97
2016,6,23,14,15,958.5,87.0,5.55,26.5,915.0,641.22,486.4
2016,6,23,14,30,952.0,86.0,5.6,26.0,884.0,592.35,449.09
2016,6,23,14,45,944.5,84.0,5.65,26.0,847.0,541.43,408.3
2016,6,23,15,0,937.0,82.0,5.7,26.0,810.0,490.11,366.14
2016,6,23,15,15,926.5,80.5,5.7,25.5,768.0,437.81,322.77
2016,6,23,15,30,916.0,79.0,5.7,25.0,726.0,385.82,278.51
2016,6,23,15,45,903.0,76.5,5.7,24.5,679.5,332.77,232.68
2016,6,23,16,0,890.0,74.0,5.7,24.0,633.0,280.7,187.28
2016,6,23,16,15,873.0,71.5,5.6,23.0,583.5,229.02,143.23
2016,6,23,16,30,856.0,69.0,5.5,22.0,534.0,179.09,102.65
2016,6,23,16,45,836.5,65.5,5.45,21.5,483.0,130.06,67.31
2016,6,23,17,0,817.0,62.0,5.4,21.0,432.0,83.35,42.2
2016,6,23,17,15,787.0,59.0,5.25,20.5,379.5,40.32,29.48
2016,6,23,17,30,757.0,56.0,5.1,20.0,327.0,39.56,29.0
2016,6,23,17,45,719.0,51.0,4.95,19.5,275.5,37.13,27.01
2016,6,23,18,0,681.0,46.0,4.8,19.0,224.0,34.55,24.81
2016,6,23,18,15,616.5,41.0,4.5,18.0,175.5,31.8,22.4
2016,6,23,18,30,552.0,36.0,4.2,17.0,127.0,29.0,19.76
2016,6,23,18,45,446.0,28.0,3.95,16.5,85.5,23.17,14.22
2016,6,23,19,0,340.0,20.0,3.7,16.0,44.0,17.07,6.7
2016,6,23,19,15,170.0,10.0,3.6,15.5,22.0,9.53,0.0
2016,6,23,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,70.5,5.0,2.4,10.5,6.0,0.0,0.0
2016,6,24,5,0,141.0,10.0,2.6,11.0,12.0,64.86,0.0
2016,6,24,5,15,294.0,19.0,2.75,11.5,45.5,172.29,103.85
2016,6,24,5,30,447.0,28.0,2.9,12.0,79.0,272.56,217.15
2016,6,24,5,45,534.0,34.5,3.05,12.5,125.0,347.49,286.07
2016,6,24,6,0,621.0,41.0,3.2,13.0,171.0,429.75,357.96
2016,6,24,6,15,675.5,45.5,3.25,13.5,222.0,496.06,414.15
2016,6,24,6,30,730.0,50.0,3.3,14.0,273.0,565.83,470.61
2016,6,24,6,45,765.5,54.0,3.35,14.5,326.0,624.6,514.43
2016,6,24,7,0,801.0,58.0,3.4,15.0,379.0,678.25,552.8
2016,6,24,7,15,828.0,61.0,3.45,15.5,432.5,730.78,589.23
2016,6,24,7,30,855.0,64.0,3.5,16.0,486.0,783.23,624.66
2016,6,24,7,45,874.0,67.0,3.55,16.5,537.5,828.48,654.08
2016,6,24,8,0,893.0,70.0,3.6,17.0,589.0,872.47,682.12
2016,6,24,8,15,909.0,72.0,3.6,17.5,638.5,911.01,705.6
2016,6,24,8,30,925.0,74.0,3.6,18.0,688.0,947.64,727.47
2016,6,24,8,45,936.0,76.0,3.65,19.0,733.0,977.38,743.29
2016,6,24,9,0,947.0,78.0,3.7,20.0,778.0,1004.57,757.26
2016,6,24,9,15,957.0,79.5,3.75,20.5,819.0,1027.46,769.73
2016,6,24,9,30,967.0,81.0,3.8,21.0,860.0,1047.43,780.29
2016,6,24,9,45,973.5,83.0,3.9,21.5,895.0,1061.43,787.31
2016,6,24,10,0,980.0,85.0,4.0,22.0,930.0,1072.19,792.33
2016,6,24,10,15,985.5,86.0,4.1,22.0,958.5,1077.54,795.46
2016,6,24,10,30,991.0,87.0,4.2,22.0,987.0,1079.55,796.55
2016,6,24,10,45,995.0,88.0,4.3,22.5,1008.5,1076.67,793.03
2016,6,24,11,0,999.0,89.0,4.4,23.0,1030.0,1070.41,787.44
2016,6,24,11,15,1001.5,89.5,4.45,23.0,1044.5,1058.82,779.68
2016,6,24,11,30,1004.0,90.0,4.5,23.0,1059.0,1043.94,769.86
2016,6,24,11,45,1005.0,90.5,4.6,23.5,1065.5,1024.48,756.23
2016,6,24,12,0,1006.0,91.0,4.7,24.0,1072.0,1001.97,740.63
2016,6,24,12,15,1006.0,91.0,4.75,24.0,1070.5,975.19,723.24
2016,6,24,12,30,1006.0,91.0,4.8,24.0,1069.0,945.7,703.97
2016,6,24,12,45,1000.5,93.5,4.9,24.5,1058.5,911.35,680.29
2016,6,24,13,0,995.0,96.0,5.0,25.0,1048.0,874.81,655.01
2016,6,24,13,15,992.0,95.5,5.05,25.0,1031.0,835.46,628.62
2016,6,24,13,30,989.0,95.0,5.1,25.0,1014.0,794.12,600.63
2016,6,24,13,45,985.0,94.0,5.15,25.0,989.5,749.85,569.87
2016,6,24,14,0,981.0,93.0,5.2,25.0,965.0,704.02,535.65
2016,6,24,14,15,975.0,92.0,5.2,24.5,934.0,655.64,499.56
2016,6,24,14,30,969.0,91.0,5.2,24.0,903.0,606.26,461.69
2016,6,24,14,45,961.0,89.5,5.2,24.0,865.5,554.68,420.21
2016,6,24,15,0,953.0,88.0,5.2,24.0,828.0,502.71,377.37
2016,6,24,15,15,942.5,86.0,5.2,24.0,785.5,449.16,332.3
2016,6,24,15,30,932.0,84.0,5.2,24.0,743.0,395.89,286.45
2016,6,24,15,45,918.0,82.0,5.2,24.0,695.5,342.08,239.54
2016,6,24,16,0,904.0,80.0,5.2,24.0,648.0,289.33,193.28
2016,6,24,16,15,886.5,77.5,5.1,23.5,597.5,236.74,148.35
2016,6,24,16,30,869.0,75.0,5.0,23.0,547.0,185.94,107.05
2016,6,24,16,45,844.5,72.5,4.95,22.5,494.0,136.42,71.76
2016,6,24,17,0,820.0,70.0,4.9,22.0,441.0,82.56,41.13
2016,6,24,17,15,788.0,66.5,4.7,21.0,387.5,45.99,34.32
2016,6,24,17,30,756.0,63.0,4.5,20.0,334.0,45.11,33.84
2016,6,24,17,45,708.0,58.5,4.35,19.5,280.5,43.3,32.42
2016,6,24,18,0,660.0,54.0,4.2,19.0,227.0,41.44,30.87
2016,6,24,18,15,590.5,47.5,3.9,18.0,177.5,34.42,24.7
2016,6,24,18,30,521.0,41.0,3.6,17.0,128.0,30.85,21.39
2016,6,24,18,45,401.5,32.0,3.3,16.5,85.5,24.8,15.63
2016,6,24,19,0,282.0,23.0,3.0,16.0,43.0,18.45,7.76
2016,6,24,19,15,141.0,11.5,2.95,15.5,21.5,10.96,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,5,15,209.5,15.5,1.35,12.0,39.0,129.52,75.11
2016,6,25,5,30,419.0,31.0,1.5,13.0,78.0,267.33,210.91
2016,6,25,5,45,512.5,38.0,1.7,14.0,124.5,344.19,279.69
2016,6,25,6,0,606.0,45.0,1.9,15.0,171.0,425.33,348.97
2016,6,25,6,15,662.0,50.5,1.95,15.5,223.0,493.39,405.23
2016,6,25,6,30,718.0,56.0,2.0,16.0,275.0,564.96,461.66
2016,6,25,6,45,758.0,59.5,2.1,17.0,328.5,625.88,505.59
2016,6,25,7,0,798.0,63.0,2.2,18.0,382.0,688.25,548.53
2016,6,25,7,15,825.0,66.0,2.4,18.5,435.5,740.93,584.69
2016,6,25,7,30,852.0,69.0,2.6,19.0,489.0,786.64,615.14
2016,6,25,7,45,873.0,71.5,2.85,20.0,541.0,832.79,644.54
2016,6,25,8,0,894.0,74.0,3.1,21.0,593.0,877.84,672.6
2016,6,25,8,15,909.0,76.0,3.25,22.0,642.0,915.47,694.45
2016,6,25,8,30,924.0,78.0,3.4,23.0,691.0,951.14,714.72
2016,6,25,8,45,936.0,79.5,3.55,24.0,736.0,981.2,730.99
2016,6,25,9,0,948.0,81.0,3.7,25.0,781.0,1008.74,745.5
2016,6,25,9,15,957.0,82.5,3.75,25.5,821.5,1030.67,757.02
2016,6,25,9,30,966.0,84.0,3.8,26.0,862.0,1049.65,766.67
2016,6,25,9,45,969.5,87.0,3.9,26.5,895.5,1061.77,772.3
2016,6,25,10,0,973.0,90.0,4.0,27.0,929.0,1070.59,775.94
2016,6,25,10,15,978.0,91.0,4.0,27.0,956.5,1075.41,777.98
2016,6,25,10,30,983.0,92.0,4.0,27.0,984.0,1076.89,778.04
2016,6,25,10,45,986.0,93.0,4.05,27.5,1005.0,1073.04,773.63
2016,6,25,11,0,989.0,94.0,4.1,28.0,1026.0,1065.84,767.24
2016,6,25,11,15,991.5,94.5,4.1,28.0,1039.5,1054.32,759.42
2016,6,25,11,30,994.0,95.0,4.1,28.0,1053.0,1039.56,749.64
2016,6,25,11,45,994.0,95.5,4.1,28.5,1059.0,1019.3,734.94
2016,6,25,12,0,994.0,96.0,4.1,29.0,1065.0,996.08,718.46
2016,6,25,12,15,993.5,96.0,4.1,29.0,1063.0,969.13,701.05
2016,6,25,12,30,993.0,96.0,4.1,29.0,1061.0,939.51,681.9
2016,6,25,12,45,991.0,96.0,4.2,29.0,1051.5,906.13,660.7
2016,6,25,13,0,989.0,96.0,4.3,29.0,1042.0,870.41,637.79
2016,6,25,13,15,986.0,95.5,4.3,29.0,1025.0,831.29,611.99
2016,6,25,13,30,983.0,95.0,4.3,29.0,1008.0,790.2,584.67
2016,6,25,13,45,977.5,94.5,4.35,29.0,983.5,745.61,554.46
2016,6,25,14,0,972.0,94.0,4.4,29.0,959.0,699.58,520.97
2016,6,25,14,15,966.0,93.0,4.4,28.5,927.5,651.6,486.12
2016,6,25,14,30,960.0,92.0,4.4,28.0,896.0,602.63,449.52
2016,6,25,14,45,951.0,91.0,4.45,28.0,859.0,551.38,409.42
2016,6,25,15,0,942.0,90.0,4.5,28.0,822.0,499.84,368.04
2016,6,25,15,15,931.0,88.0,4.5,27.5,779.5,446.6,324.92
2016,6,25,15,30,920.0,86.0,4.5,27.0,737.0,393.71,280.88
2016,6,25,15,45,906.0,84.0,4.5,26.5,690.0,340.48,235.73
2016,6,25,16,0,892.0,82.0,4.5,26.0,643.0,288.29,191.0
2016,6,25,16,15,874.0,79.5,4.45,25.5,592.5,236.18,147.02
2016,6,25,16,30,856.0,77.0,4.4,25.0,542.0,185.89,106.59
2016,6,25,16,45,832.0,74.0,4.4,25.0,489.5,129.45,65.84
2016,6,25,17,0,808.0,71.0,4.4,25.0,437.0,83.04,41.18
2016,6,25,17,15,776.0,67.0,4.25,24.0,383.5,46.32,34.16
2016,6,25,17,30,744.0,63.0,4.1,23.0,330.0,45.05,33.36
2016,6,25,17,45,699.5,58.5,3.95,22.5,277.5,43.26,31.97
2016,6,25,18,0,655.0,54.0,3.8,22.0,225.0,41.42,30.44
2016,6,25,18,15,586.0,47.5,3.4,21.0,176.0,34.4,24.35
2016,6,25,18,30,517.0,41.0,3.0,20.0,127.0,30.83,21.08
2016,6,25,18,45,406.0,32.0,2.65,19.0,85.0,24.8,15.44
2016,6,25,19,0,295.0,23.0,2.3,18.0,43.0,18.45,7.7
2016,6,25,19,15,147.5,11.5,2.2,17.5,21.5,10.96,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,213.0,15.0,1.05,13.5,38.5,129.79,72.72
2016,6,26,5,30,426.0,30.0,1.2,14.0,77.0,269.15,210.9
2016,6,26,5,45,513.5,37.5,1.35,15.0,123.0,343.65,277.36
2016,6,26,6,0,601.0,45.0,1.5,16.0,169.0,421.91,343.72
2016,6,26,6,15,656.0,50.0,1.55,16.5,220.0,488.51,398.37
2016,6,26,6,30,711.0,55.0,1.6,17.0,271.0,558.52,453.1
2016,6,26,6,45,749.0,59.0,1.7,17.5,324.0,618.36,496.83
2016,6,26,7,0,787.0,63.0,1.8,18.0,377.0,679.53,539.67
2016,6,26,7,15,813.5,66.0,1.85,18.5,430.0,731.44,574.14
2016,6,26,7,30,840.0,69.0,1.9,19.0,483.0,776.37,602.84
2016,6,26,7,45,860.0,72.0,2.0,20.0,534.0,821.95,630.68
2016,6,26,8,0,880.0,75.0,2.1,21.0,585.0,866.38,657.12
2016,6,26,8,15,895.5,77.0,2.15,21.5,634.0,904.12,679.38
2016,6,26,8,30,911.0,79.0,2.2,22.0,683.0,939.96,700.17
2016,6,26,8,45,923.0,80.5,2.25,23.0,727.5,969.78,715.42
2016,6,26,9,0,935.0,82.0,2.3,24.0,772.0,997.13,728.96
2016,6,26,9,15,944.0,83.5,2.35,24.5,812.0,1018.91,740.27
2016,6,26,9,30,953.0,85.0,2.4,25.0,852.0,1037.78,749.79
2016,6,26,9,45,962.0,85.0,2.5,26.0,886.5,1051.95,755.46
2016,6,26,10,0,971.0,85.0,2.6,27.0,921.0,1063.01,759.25
2016,6,26,10,15,975.5,86.0,2.7,27.5,948.5,1067.46,760.49
2016,6,26,10,30,980.0,87.0,2.8,28.0,976.0,1068.59,759.8
2016,6,26,10,45,984.0,87.0,2.9,28.5,997.0,1064.83,756.18
2016,6,26,11,0,988.0,87.0,3.0,29.0,1018.0,1057.74,750.6
2016,6,26,11,15,990.0,87.5,3.1,29.0,1031.5,1045.93,743.65
2016,6,26,11,30,992.0,88.0,3.2,29.0,1045.0,1030.88,734.73
2016,6,26,11,45,993.0,88.0,3.3,29.5,1051.0,1011.26,721.48
2016,6,26,12,0,994.0,88.0,3.4,30.0,1057.0,988.65,706.37
2016,6,26,12,15,993.5,88.0,3.5,30.0,1055.0,961.84,689.97
2016,6,26,12,30,993.0,88.0,3.6,30.0,1053.0,932.36,671.75
2016,6,26,12,45,981.5,94.5,3.75,30.5,1041.0,897.22,648.65
2016,6,26,13,0,970.0,101.0,3.9,31.0,1029.0,860.19,624.16
2016,6,26,13,15,967.0,100.0,4.05,30.5,1011.5,821.28,600.63
2016,6,26,13,30,964.0,99.0,4.2,30.0,994.0,780.45,575.38
2016,6,26,13,45,958.5,98.5,4.35,30.0,970.0,736.59,545.94
2016,6,26,14,0,953.0,98.0,4.5,30.0,946.0,691.34,513.35
2016,6,26,14,15,946.5,97.0,4.55,30.0,915.0,643.87,478.09
2016,6,26,14,30,940.0,96.0,4.6,30.0,884.0,595.48,441.37
2016,6,26,14,45,930.5,94.5,4.7,30.0,847.0,544.47,401.9
2016,6,26,15,0,921.0,93.0,4.8,30.0,810.0,493.25,361.13
2016,6,26,15,15,910.0,91.5,4.85,29.5,767.5,441.42,319.38
2016,6,26,15,30,899.0,90.0,4.9,29.0,725.0,389.94,276.74
2016,6,26,15,45,883.5,88.0,4.95,28.5,678.5,337.26,232.43
2016,6,26,16,0,868.0,86.0,5.0,28.0,632.0,285.79,188.67
2016,6,26,16,15,849.0,83.5,4.95,27.5,582.0,234.63,145.81
2016,6,26,16,30,830.0,81.0,4.9,27.0,532.0,178.28,100.95
2016,6,26,16,45,804.5,77.5,4.85,27.0,480.0,129.75,66.62
2016,6,26,17,0,779.0,74.0,4.8,27.0,428.0,84.24,42.45
2016,6,26,17,15,746.0,70.0,4.55,26.0,375.0,48.53,35.73
2016,6,26,17,30,713.0,66.0,4.3,25.0,322.0,47.38,35.05
2016,6,26,17,45,667.0,61.0,4.05,24.5,270.5,45.29,33.42
2016,6,26,18,0,621.0,56.0,3.8,24.0,219.0,39.3,28.35
2016,6,26,18,15,551.5,49.0,3.35,23.0,170.5,35.57,25.14
2016,6,26,18,30,482.0,42.0,2.9,22.0,122.0,31.65,21.59
2016,6,26,18,45,373.0,32.5,2.5,21.0,82.0,25.21,15.64
2016,6,26,19,0,264.0,23.0,2.1,20.0,42.0,18.42,7.6
2016,6,26,19,15,132.0,11.5,2.05,19.5,21.0,10.96,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,5,15,206.0,14.5,1.3,14.5,37.5,125.45,67.58
2016,6,27,5,30,412.0,29.0,1.5,15.0,75.0,260.74,203.63
2016,6,27,5,45,500.0,36.5,1.7,16.0,120.0,334.71,269.87
2016,6,27,6,0,588.0,44.0,1.9,17.0,165.0,412.73,336.31
2016,6,27,6,15,643.0,49.0,1.95,17.5,215.5,478.67,390.74
2016,6,27,6,30,698.0,54.0,2.0,18.0,266.0,548.08,445.37
2016,6,27,6,45,735.5,58.0,2.05,19.0,318.0,607.02,487.6
2016,6,27,7,0,773.0,62.0,2.1,20.0,370.0,667.3,528.69
2016,6,27,7,15,799.5,65.5,2.25,21.0,422.5,719.35,562.96
2016,6,27,7,30,826.0,69.0,2.4,22.0,475.0,764.47,591.42
2016,6,27,7,45,845.0,72.0,2.6,23.0,525.5,808.79,619.05
2016,6,27,8,0,864.0,75.0,2.8,24.0,576.0,851.95,645.36
2016,6,27,8,15,879.0,77.0,2.9,24.5,623.5,888.85,667.58
2016,6,27,8,30,894.0,79.0,3.0,25.0,671.0,923.89,688.38
2016,6,27,8,45,903.5,82.0,3.1,26.0,714.5,952.82,703.56
2016,6,27,9,0,913.0,85.0,3.2,27.0,758.0,979.2,716.98
2016,6,27,9,15,922.0,86.5,3.15,27.5,797.0,1000.67,727.41
2016,6,27,9,30,931.0,88.0,3.1,28.0,836.0,1019.3,736.02
2016,6,27,9,45,927.0,95.5,3.05,29.0,866.5,1028.73,737.28
2016,6,27,10,0,923.0,103.0,3.0,30.0,897.0,1034.72,736.52
2016,6,27,10,15,928.0,104.0,2.95,30.0,924.0,1039.38,738.01
2016,6,27,10,30,933.0,105.0,2.9,30.0,951.0,1040.87,737.63
2016,6,27,10,45,935.5,107.0,2.85,30.5,971.0,1037.71,733.01
2016,6,27,11,0,938.0,109.0,2.8,31.0,991.0,1031.33,726.56
2016,6,27,11,15,940.0,109.5,2.8,31.0,1004.5,1019.8,718.96
2016,6,27,11,30,942.0,110.0,2.8,31.0,1018.0,1005.2,709.58
2016,6,27,11,45,941.5,111.0,2.85,31.5,1023.5,985.75,696.26
2016,6,27,12,0,941.0,112.0,2.9,32.0,1029.0,963.52,681.27
2016,6,27,12,15,940.5,112.0,3.05,32.0,1027.5,937.71,666.14
2016,6,27,12,30,940.0,112.0,3.2,32.0,1026.0,909.41,649.25
2016,6,27,12,45,940.0,110.5,3.35,32.0,1017.0,877.79,630.01
2016,6,27,13,0,940.0,109.0,3.5,32.0,1008.0,843.9,609.06
2016,6,27,13,15,936.5,108.5,3.65,32.0,991.0,806.06,585.22
2016,6,27,13,30,933.0,108.0,3.8,32.0,974.0,766.4,559.85
2016,6,27,13,45,926.5,108.0,3.95,32.0,949.5,723.47,531.03
2016,6,27,14,0,920.0,108.0,4.1,32.0,925.0,679.28,499.57
2016,6,27,14,15,913.0,106.5,4.2,31.5,895.0,632.47,466.28
2016,6,27,14,30,906.0,105.0,4.3,31.0,865.0,584.84,431.36
2016,6,27,14,45,895.5,104.0,4.45,31.0,828.0,535.26,393.21
2016,6,27,15,0,885.0,103.0,4.6,31.0,791.0,485.6,353.96
2016,6,27,15,15,873.5,101.0,4.65,30.5,749.5,434.83,313.4
2016,6,27,15,30,862.0,99.0,4.7,30.0,708.0,384.49,272.05
2016,6,27,15,45,846.0,96.5,4.8,30.0,662.5,333.03,228.7
2016,6,27,16,0,830.0,94.0,4.9,30.0,617.0,276.13,181.05
2016,6,27,16,15,811.0,91.0,4.85,29.5,568.0,226.25,139.65
2016,6,27,16,30,792.0,88.0,4.8,29.0,519.0,178.41,101.79
2016,6,27,16,45,766.0,84.5,4.8,28.5,468.0,131.72,69.23
2016,6,27,17,0,740.0,81.0,4.8,28.0,417.0,88.11,46.29
2016,6,27,17,15,706.0,76.5,4.6,27.0,365.0,53.54,39.8
2016,6,27,17,30,672.0,72.0,4.4,26.0,313.0,47.32,34.84
2016,6,27,17,45,624.0,66.5,4.2,25.5,262.5,45.35,33.32
2016,6,27,18,0,576.0,61.0,4.0,25.0,212.0,43.25,31.61
2016,6,27,18,15,506.0,53.0,3.45,24.0,165.0,38.87,27.86
2016,6,27,18,30,436.0,45.0,2.9,23.0,118.0,34.25,23.71
2016,6,27,18,45,329.0,34.5,2.4,22.5,78.5,27.01,17.03
2016,6,27,19,0,222.0,24.0,1.9,22.0,39.0,19.36,8.18
2016,6,27,19,15,111.0,12.0,1.8,21.5,19.5,11.44,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,5,15,144.5,17.5,0.8,16.5,33.0,102.79,51.9
2016,6,28,5,30,289.0,35.0,0.8,17.0,66.0,207.68,160.03
2016,6,28,5,45,383.0,44.5,0.85,18.0,109.0,282.17,224.77
2016,6,28,6,0,477.0,54.0,0.9,19.0,152.0,364.96,293.17
2016,6,28,6,15,537.0,61.5,0.85,19.5,200.5,431.96,346.7
2016,6,28,6,30,597.0,69.0,0.8,20.0,249.0,503.12,400.76
2016,6,28,6,45,641.5,74.0,0.75,21.0,300.0,563.97,443.74
2016,6,28,7,0,686.0,79.0,0.7,22.0,351.0,626.89,484.93
2016,6,28,7,15,716.5,83.0,0.55,23.0,402.5,675.81,512.95
2016,6,28,7,30,747.0,87.0,0.4,24.0,454.0,728.83,542.27
2016,6,28,7,45,770.5,90.5,0.3,25.0,504.0,775.25,566.52
2016,6,28,8,0,794.0,94.0,0.2,26.0,554.0,820.85,589.39
2016,6,28,8,15,811.5,97.0,0.2,26.5,601.0,859.36,609.92
2016,6,28,8,30,829.0,100.0,0.2,27.0,648.0,896.21,629.16
2016,6,28,8,45,842.0,103.0,0.25,28.0,691.5,918.9,639.19
2016,6,28,9,0,855.0,106.0,0.3,29.0,735.0,947.28,652.84
2016,6,28,9,15,865.0,108.0,0.45,29.5,774.0,969.2,665.96
2016,6,28,9,30,875.0,110.0,0.6,30.0,813.0,988.48,677.74
2016,6,28,9,45,895.5,104.5,0.75,30.5,849.5,1007.21,689.25
2016,6,28,10,0,916.0,99.0,0.9,31.0,886.0,1023.3,699.16
2016,6,28,10,15,921.0,100.0,1.05,31.0,913.0,1028.06,703.77
2016,6,28,10,30,926.0,101.0,1.2,31.0,940.0,1029.67,706.62
2016,6,28,10,45,928.0,103.0,1.4,31.0,960.0,1026.18,707.19
2016,6,28,11,0,930.0,105.0,1.6,31.0,980.0,1019.5,705.69
2016,6,28,11,15,932.0,105.5,1.7,31.0,993.0,1008.17,699.84
2016,6,28,11,30,934.0,106.0,1.8,31.0,1006.0,993.8,692.16
2016,6,28,11,45,933.5,107.0,1.95,31.5,1011.0,974.61,680.69
2016,6,28,12,0,933.0,108.0,2.1,32.0,1016.0,952.65,667.4
2016,6,28,12,15,932.5,108.0,2.25,32.0,1014.5,927.12,653.06
2016,6,28,12,30,932.0,108.0,2.4,32.0,1013.0,899.12,636.95
2016,6,28,12,45,916.0,117.5,2.55,32.0,1000.0,864.51,616.33
2016,6,28,13,0,900.0,127.0,2.7,32.0,987.0,828.38,594.43
2016,6,28,13,15,896.5,126.0,2.85,31.5,971.0,791.37,572.75
2016,6,28,13,30,893.0,125.0,3.0,31.0,955.0,752.65,549.46
2016,6,28,13,45,890.5,122.5,3.15,31.0,932.5,711.77,521.8
2016,6,28,14,0,888.0,120.0,3.3,31.0,910.0,669.4,491.96
2016,6,28,14,15,881.5,118.5,3.4,30.5,880.5,624.19,460.03
2016,6,28,14,30,875.0,117.0,3.5,30.0,851.0,578.17,426.47
2016,6,28,14,45,868.0,114.0,3.65,30.0,816.0,530.04,389.64
2016,6,28,15,0,861.0,111.0,3.8,30.0,781.0,481.55,351.43
2016,6,28,15,15,849.5,109.0,3.85,29.5,740.5,431.89,311.82
2016,6,28,15,30,838.0,107.0,3.9,29.0,700.0,382.66,271.45
2016,6,28,15,45,825.0,103.5,3.95,29.0,655.5,326.12,224.41
2016,6,28,16,0,812.0,100.0,4.0,29.0,611.0,276.62,182.33
2016,6,28,16,15,793.0,96.5,3.95,28.5,563.0,227.22,141.4
2016,6,28,16,30,774.0,93.0,3.9,28.0,515.0,179.87,103.95
2016,6,28,16,45,751.5,88.5,3.9,27.5,465.0,133.61,71.49
2016,6,28,17,0,729.0,84.0,3.9,27.0,415.0,90.07,48.29
2016,6,28,17,15,695.0,79.5,3.75,26.5,363.5,50.48,37.3
2016,6,28,17,30,661.0,75.0,3.6,26.0,312.0,49.53,36.73
2016,6,28,17,45,616.5,68.5,3.5,25.5,262.0,46.89,34.65
2016,6,28,18,0,572.0,62.0,3.4,25.0,212.0,44.06,32.31
2016,6,28,18,15,502.0,54.0,3.15,24.0,165.0,39.72,28.59
2016,6,28,18,30,432.0,46.0,2.9,23.0,118.0,35.15,24.47
2016,6,28,18,45,326.5,35.0,2.65,22.0,79.0,27.48,17.46
2016,6,28,19,0,221.0,24.0,2.4,21.0,40.0,19.36,8.23
2016,6,28,19,15,110.5,12.0,2.3,20.0,20.0,11.44,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,190.0,15.0,2.25,13.0,35.5,118.42,58.62
2016,6,29,5,30,380.0,30.0,2.3,13.0,71.0,245.88,193.35
2016,6,29,5,45,475.5,37.5,2.4,13.5,116.0,322.24,263.05
2016,6,29,6,0,571.0,45.0,2.5,14.0,161.0,407.23,336.62
2016,6,29,6,15,628.0,50.5,2.55,14.5,211.0,470.08,389.84
2016,6,29,6,30,685.0,56.0,2.6,15.0,261.0,540.81,446.79
2016,6,29,6,45,727.5,59.0,2.7,16.0,314.0,601.53,491.87
2016,6,29,7,0,770.0,62.0,2.8,17.0,367.0,663.95,535.86
2016,6,29,7,15,797.5,65.5,2.85,17.5,419.5,716.7,572.0
2016,6,29,7,30,825.0,69.0,2.9,18.0,472.0,762.61,602.27
2016,6,29,7,45,848.0,70.5,2.95,19.0,523.5,808.45,630.7
2016,6,29,8,0,871.0,72.0,3.0,20.0,575.0,853.42,657.84
2016,6,29,8,15,886.5,74.0,3.0,20.5,623.5,891.07,680.3
2016,6,29,8,30,902.0,76.0,3.0,21.0,672.0,926.87,701.23
2016,6,29,8,45,915.0,77.5,3.05,22.0,716.5,957.61,717.52
2016,6,29,9,0,928.0,79.0,3.1,23.0,761.0,985.95,732.06
2016,6,29,9,15,937.0,80.5,3.15,23.5,801.0,1007.81,743.66
2016,6,29,9,30,946.0,82.0,3.2,24.0,841.0,1026.79,753.43
2016,6,29,9,45,948.5,86.0,3.3,24.5,874.0,1039.1,759.36
2016,6,29,10,0,951.0,90.0,3.4,25.0,907.0,1048.14,763.29
2016,6,29,10,15,956.0,91.0,3.5,25.0,935.0,1053.11,766.23
2016,6,29,10,30,961.0,92.0,3.6,25.0,963.0,1054.83,767.22
2016,6,29,10,45,965.5,92.5,3.75,25.5,984.0,1052.23,764.41
2016,6,29,11,0,970.0,93.0,3.9,26.0,1005.0,1046.34,759.57
2016,6,29,11,15,972.5,93.5,4.0,26.0,1019.0,1035.24,752.6
2016,6,29,11,30,975.0,94.0,4.1,26.0,1033.0,1020.94,743.64
2016,6,29,11,45,976.5,94.0,4.2,26.0,1039.5,1002.1,731.76
2016,6,29,12,0,978.0,94.0,4.3,26.0,1046.0,980.3,717.95
2016,6,29,12,15,978.0,94.0,4.4,26.0,1045.0,954.32,701.35
2016,6,29,12,30,978.0,94.0,4.5,26.0,1044.0,925.68,682.93
2016,6,29,12,45,972.5,96.5,4.6,26.0,1034.0,892.25,661.34
2016,6,29,13,0,967.0,99.0,4.7,26.0,1024.0,856.69,638.24
2016,6,29,13,15,964.5,98.5,4.75,25.5,1008.0,818.76,614.22
2016,6,29,13,30,962.0,98.0,4.8,25.0,992.0,778.86,588.5
2016,6,29,13,45,958.5,97.0,4.9,24.5,968.5,736.03,560.06
2016,6,29,14,0,955.0,96.0,5.0,24.0,945.0,691.64,528.13
2016,6,29,14,15,949.5,95.0,5.0,23.5,915.5,644.69,492.99
2016,6,29,14,30,944.0,94.0,5.0,23.0,886.0,596.72,456.08
2016,6,29,14,45,937.0,92.5,5.0,23.0,850.0,546.76,415.77
2016,6,29,15,0,930.0,91.0,5.0,23.0,814.0,496.33,374.05
2016,6,29,15,15,920.5,89.0,4.95,22.5,773.0,444.23,330.62
2016,6,29,15,30,911.0,87.0,4.9,22.0,732.0,392.32,286.21
2016,6,29,15,45,899.0,84.5,4.85,21.5,686.0,339.66,240.4
2016,6,29,16,0,887.0,82.0,4.8,21.0,640.0,287.85,194.9
2016,6,29,16,15,870.5,79.5,4.65,20.5,591.0,236.19,150.23
2016,6,29,16,30,854.0,77.0,4.5,20.0,542.0,186.2,109.09
2016,6,29,16,45,833.0,73.5,4.4,19.5,490.5,129.65,67.38
2016,6,29,17,0,812.0,70.0,4.3,19.0,439.0,82.83,41.79
2016,6,29,17,15,781.5,66.5,4.15,18.0,386.0,45.92,34.71
2016,6,29,17,30,751.0,63.0,4.0,17.0,333.0,45.05,34.23
2016,6,29,17,45,708.5,58.0,3.85,16.5,280.5,42.84,32.44
2016,6,29,18,0,666.0,53.0,3.7,16.0,228.0,40.53,30.47
2016,6,29,18,15,598.5,47.0,3.5,15.5,178.5,37.17,27.43
2016,6,29,18,30,531.0,41.0,3.3,15.0,129.0,30.84,21.58
2016,6,29,18,45,420.0,32.0,3.1,14.5,87.0,24.8,15.8
2016,6,29,19,0,309.0,23.0,2.9,14.0,45.0,18.45,7.92
2016,6,29,19,15,154.5,11.5,2.8,13.5,22.5,10.96,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,5,15,204.5,15.0,2.75,10.5,37.0,124.23,58.93
2016,6,30,5,30,409.0,30.0,2.8,11.0,74.0,259.48,205.41
2016,6,30,5,45,505.0,37.5,2.85,11.5,120.0,337.39,277.53
2016,6,30,6,0,601.0,45.0,2.9,12.0,166.0,419.64,349.8
2016,6,30,6,15,658.5,50.0,2.85,12.5,218.0,487.76,407.57
2016,6,30,6,30,716.0,55.0,2.8,13.0,270.0,559.47,465.47
2016,6,30,6,45,754.5,59.0,2.75,13.5,323.5,619.88,510.76
2016,6,30,7,0,793.0,63.0,2.7,14.0,377.0,681.67,554.78
2016,6,30,7,15,820.5,66.5,2.6,14.5,430.5,735.28,590.85
2016,6,30,7,30,848.0,70.0,2.5,15.0,484.0,781.98,620.71
2016,6,30,7,45,869.5,72.5,2.45,16.0,536.0,828.53,648.79
2016,6,30,8,0,891.0,75.0,2.4,17.0,588.0,874.04,675.3
2016,6,30,8,15,906.0,77.0,2.25,17.5,637.0,911.75,696.11
2016,6,30,8,30,921.0,79.0,2.1,18.0,686.0,947.52,715.07
2016,6,30,8,45,933.5,80.5,2.0,19.0,731.5,978.17,729.31
2016,6,30,9,0,946.0,82.0,1.9,20.0,777.0,1006.34,741.6
2016,6,30,9,15,955.0,83.5,1.85,20.5,817.5,1028.43,751.83
2016,6,30,9,30,964.0,85.0,1.8,21.0,858.0,1047.59,760.19
2016,6,30,9,45,968.0,88.0,1.8,22.0,892.0,1060.4,763.82
2016,6,30,10,0,972.0,91.0,1.8,23.0,926.0,1069.91,765.53
2016,6,30,10,15,977.0,92.0,1.85,23.5,954.0,1074.92,766.79
2016,6,30,10,30,982.0,93.0,1.9,24.0,982.0,1076.6,766.14
2016,6,30,10,45,986.0,94.0,2.0,24.5,1003.5,1073.92,763.64
2016,6,30,11,0,990.0,95.0,2.1,25.0,1025.0,1067.88,759.15
2016,6,30,11,15,992.0,95.5,2.1,25.5,1039.0,1056.04,749.9
2016,6,30,11,30,994.0,96.0,2.1,26.0,1053.0,1040.95,738.82
2016,6,30,11,45,994.5,96.0,2.15,26.5,1059.0,1020.82,725.32
2016,6,30,12,0,995.0,96.0,2.2,27.0,1065.0,997.7,710.03
2016,6,30,12,15,994.5,96.0,2.35,27.0,1063.5,970.85,694.79
2016,6,30,12,30,994.0,96.0,2.5,27.0,1062.0,941.31,677.61
2016,6,30,12,45,983.5,101.5,2.65,27.0,1050.0,905.99,656.39
2016,6,30,13,0,973.0,107.0,2.8,27.0,1038.0,868.73,633.58
2016,6,30,13,15,969.5,106.5,2.9,27.0,1020.5,829.76,608.94
2016,6,30,13,30,966.0,106.0,3.0,27.0,1003.0,788.88,582.7
2016,6,30,13,45,960.0,105.5,3.1,27.0,978.5,744.56,553.04
2016,6,30,14,0,954.0,105.0,3.2,27.0,954.0,698.88,520.38
2016,6,30,14,15,947.0,104.0,3.3,27.0,923.0,651.0,485.28
2016,6,30,14,30,940.0,103.0,3.4,27.0,892.0,602.24,448.54
2016,6,30,14,45,929.5,102.0,3.5,27.0,854.0,551.06,408.97
2016,6,30,15,0,919.0,101.0,3.6,27.0,816.0,499.74,368.15
2016,6,30,15,15,907.5,99.0,3.6,26.5,773.5,447.27,325.87
2016,6,30,15,30,896.0,97.0,3.6,26.0,731.0,395.2,282.71
2016,6,30,15,45,879.5,95.0,3.65,26.0,684.0,342.23,237.65
2016,6,30,16,0,863.0,93.0,3.7,26.0,637.0,290.55,193.34
2016,6,30,16,15,844.0,90.0,3.7,25.5,586.5,232.18,144.9
2016,6,30,16,30,825.0,87.0,3.7,25.0,536.0,182.58,105.16
2016,6,30,16,45,797.5,84.0,3.75,24.5,483.5,134.39,71.18
2016,6,30,17,0,770.0,81.0,3.8,24.0,431.0,89.43,47.37
2016,6,30,17,15,735.5,76.5,3.75,23.0,377.5,53.64,40.58
2016,6,30,17,30,701.0,72.0,3.7,22.0,324.0,47.41,35.54
2016,6,30,17,45,650.0,67.0,3.65,21.5,271.5,45.81,34.32
2016,6,30,18,0,599.0,62.0,3.6,21.0,219.0,44.13,32.94
2016,6,30,18,15,525.0,54.5,3.4,20.0,170.5,40.2,29.53
2016,6,30,18,30,451.0,47.0,3.2,19.0,122.0,36.1,25.75
2016,6,30,18,45,332.0,36.0,3.05,18.0,81.0,28.44,18.61
2016,6,30,19,0,213.0,25.0,2.9,17.0,40.0,20.34,9.11
2016,6,30,19,15,106.5,12.5,2.8,16.5,20.0,11.91,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,154.5,16.5,1.7,11.5,32.5,104.29,45.04
2016,7,1,5,30,309.0,33.0,1.8,12.0,65.0,214.35,168.07
2016,7,1,5,45,405.5,42.5,1.9,12.5,109.0,290.62,237.47
2016,7,1,6,0,502.0,52.0,2.0,13.0,153.0,375.55,310.95
2016,7,1,6,15,564.0,58.5,2.0,13.5,202.5,443.48,368.03
2016,7,1,6,30,626.0,65.0,2.0,14.0,252.0,515.7,426.03
2016,7,1,6,45,669.0,70.5,2.0,15.0,304.0,577.24,472.32
2016,7,1,7,0,712.0,76.0,2.0,16.0,356.0,637.09,513.98
2016,7,1,7,15,742.5,80.0,1.95,16.5,408.5,690.85,550.22
2016,7,1,7,30,773.0,84.0,1.9,17.0,461.0,744.79,585.44
2016,7,1,7,45,796.0,87.5,1.85,18.0,512.0,791.67,613.46
2016,7,1,8,0,819.0,91.0,1.8,19.0,563.0,837.65,640.03
2016,7,1,8,15,836.5,94.0,1.75,19.5,611.0,876.92,662.54
2016,7,1,8,30,854.0,97.0,1.7,20.0,659.0,906.64,678.27
2016,7,1,8,45,868.0,99.0,1.7,21.0,704.0,937.7,694.05
2016,7,1,9,0,882.0,101.0,1.7,22.0,749.0,966.51,708.12
2016,7,1,9,15,892.5,103.0,1.7,22.5,788.5,989.48,719.66
2016,7,1,9,30,903.0,105.0,1.7,23.0,828.0,1009.73,729.5
2016,7,1,9,45,911.0,106.5,1.7,24.0,862.5,1024.1,734.24
2016,7,1,10,0,919.0,108.0,1.7,25.0,897.0,1035.45,737.2
2016,7,1,10,15,925.0,109.5,1.7,25.5,925.0,1041.7,738.54
2016,7,1,10,30,931.0,111.0,1.7,26.0,953.0,1044.77,738.08
2016,7,1,10,45,935.0,112.0,1.75,26.5,974.5,1042.12,734.98
2016,7,1,11,0,939.0,113.0,1.8,27.0,996.0,1036.26,730.08
2016,7,1,11,15,942.0,113.5,1.85,27.0,1009.5,1025.74,723.86
2016,7,1,11,30,945.0,114.0,1.9,27.0,1023.0,1012.11,715.82
2016,7,1,11,45,946.0,114.5,2.0,27.5,1029.5,993.57,703.99
2016,7,1,12,0,947.0,115.0,2.1,28.0,1036.0,972.17,690.37
2016,7,1,12,15,947.0,114.5,2.2,28.0,1034.5,946.23,675.18
2016,7,1,12,30,947.0,114.0,2.3,28.0,1033.0,917.75,658.25
2016,7,1,12,45,942.5,115.5,2.4,28.0,1023.5,884.94,638.33
2016,7,1,13,0,938.0,117.0,2.5,28.0,1014.0,850.05,616.83
2016,7,1,13,15,934.5,116.5,2.65,28.0,997.0,812.23,593.45
2016,7,1,13,30,931.0,116.0,2.8,28.0,980.0,772.59,568.44
2016,7,1,13,45,926.0,114.5,2.95,28.0,956.5,729.41,539.55
2016,7,1,14,0,921.0,113.0,3.1,28.0,933.0,684.87,508.06
2016,7,1,14,15,914.0,112.0,3.2,27.5,902.5,638.37,475.02
2016,7,1,14,30,907.0,111.0,3.3,27.0,872.0,591.03,440.27
2016,7,1,14,45,898.5,109.0,3.45,27.0,835.5,541.49,402.07
2016,7,1,15,0,890.0,107.0,3.6,27.0,799.0,491.67,362.5
2016,7,1,15,15,878.0,104.5,3.7,26.5,757.5,439.96,320.99
2016,7,1,15,30,866.0,102.0,3.8,26.0,716.0,388.72,278.64
2016,7,1,15,45,852.0,99.5,3.95,25.5,670.0,337.55,235.5
2016,7,1,16,0,838.0,97.0,4.1,25.0,624.0,280.78,187.63
2016,7,1,16,15,818.5,93.5,4.1,24.5,574.5,229.88,144.8
2016,7,1,16,30,799.0,90.0,4.1,24.0,525.0,181.08,105.57
2016,7,1,16,45,774.5,86.0,4.2,23.5,474.0,133.68,71.86
2016,7,1,17,0,750.0,82.0,4.3,23.0,423.0,89.2,47.96
2016,7,1,17,15,715.5,77.5,4.2,22.0,370.5,54.37,41.39
2016,7,1,17,30,681.0,73.0,4.1,21.0,318.0,48.09,36.29
2016,7,1,17,45,634.5,67.0,4.1,20.5,267.0,45.77,34.43
2016,7,1,18,0,588.0,61.0,4.1,20.0,216.0,43.28,32.34
2016,7,1,18,15,516.5,53.5,3.9,19.0,168.0,39.33,28.89
2016,7,1,18,30,445.0,46.0,3.7,18.0,120.0,35.18,25.07
2016,7,1,18,45,335.0,35.0,3.55,17.5,80.0,27.51,17.86
2016,7,1,19,0,225.0,24.0,3.4,17.0,40.0,19.38,8.36
2016,7,1,19,15,112.5,12.0,3.2,16.5,20.0,11.44,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,17.0,1.9,11.5,30.0,89.39,34.48
2016,7,2,5,30,253.0,34.0,2.0,12.0,60.0,187.29,146.31
2016,7,2,5,45,346.5,45.5,2.1,12.5,102.5,262.43,214.54
2016,7,2,6,0,440.0,57.0,2.2,13.0,145.0,345.34,286.52
2016,7,2,6,15,503.0,65.5,2.25,13.5,193.5,413.83,344.48
2016,7,2,6,30,566.0,74.0,2.3,14.0,242.0,486.74,403.69
