Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,6,45,613.0,80.0,2.35,15.0,293.5,549.44,451.77
2016,7,2,7,0,660.0,86.0,2.4,16.0,345.0,614.4,499.09
2016,7,2,7,15,692.5,91.0,2.35,16.5,396.5,668.78,536.52
2016,7,2,7,30,725.0,96.0,2.3,17.0,448.0,723.65,573.18
2016,7,2,7,45,751.5,99.5,2.3,18.0,499.0,767.93,600.4
2016,7,2,8,0,778.0,103.0,2.3,19.0,550.0,815.72,629.45
2016,7,2,8,15,797.0,106.5,2.3,19.5,598.0,855.87,653.7
2016,7,2,8,30,816.0,110.0,2.3,20.0,646.0,894.44,676.54
2016,7,2,8,45,832.5,112.0,2.3,20.5,691.0,927.1,695.1
2016,7,2,9,0,849.0,114.0,2.3,21.0,736.0,957.64,712.1
2016,7,2,9,15,860.0,116.0,2.3,21.5,775.5,972.07,718.4
2016,7,2,9,30,871.0,118.0,2.3,22.0,815.0,992.3,728.7
2016,7,2,9,45,884.0,117.5,2.35,23.0,850.5,1009.06,735.81
2016,7,2,10,0,897.0,117.0,2.4,24.0,886.0,1023.0,741.16
2016,7,2,10,15,903.5,118.0,2.4,24.0,914.0,1029.1,743.94
2016,7,2,10,30,910.0,119.0,2.4,24.0,942.0,1032.09,744.95
2016,7,2,10,45,915.5,119.5,2.45,24.5,963.5,1030.44,742.24
2016,7,2,11,0,921.0,120.0,2.5,25.0,985.0,1025.63,737.69
2016,7,2,11,15,924.0,120.5,2.55,25.0,999.0,1015.24,731.16
2016,7,2,11,30,927.0,121.0,2.6,25.0,1013.0,1001.8,722.8
2016,7,2,11,45,929.5,120.5,2.65,25.5,1019.5,983.95,710.29
2016,7,2,12,0,932.0,120.0,2.7,26.0,1026.0,963.26,696.05
2016,7,2,12,15,931.5,120.0,2.8,26.0,1025.0,937.66,680.42
2016,7,2,12,30,931.0,120.0,2.9,26.0,1024.0,909.58,663.09
2016,7,2,12,45,935.5,115.5,3.0,26.5,1017.0,879.24,642.85
2016,7,2,13,0,940.0,111.0,3.1,27.0,1010.0,846.39,620.85
2016,7,2,13,15,937.0,110.5,3.2,26.5,993.5,808.94,597.98
2016,7,2,13,30,934.0,110.0,3.3,26.0,977.0,769.62,573.48
2016,7,2,13,45,930.5,108.5,3.45,26.0,954.0,727.38,544.79
2016,7,2,14,0,927.0,107.0,3.6,26.0,931.0,683.63,513.23
2016,7,2,14,15,920.5,105.5,3.7,25.5,901.0,636.78,479.36
2016,7,2,14,30,914.0,104.0,3.8,25.0,871.0,589.05,443.74
2016,7,2,14,45,906.0,102.0,3.95,25.0,835.0,539.47,404.89
2016,7,2,15,0,898.0,100.0,4.1,25.0,799.0,489.55,364.64
2016,7,2,15,15,887.0,98.0,4.15,24.5,757.5,438.29,322.79
2016,7,2,15,30,876.0,96.0,4.2,24.0,716.0,387.39,280.06
2016,7,2,15,45,862.5,93.0,4.3,24.0,670.5,335.5,235.31
2016,7,2,16,0,849.0,90.0,4.4,24.0,625.0,284.62,191.12
2016,7,2,16,15,830.5,87.5,4.4,23.5,576.0,227.38,143.03
2016,7,2,16,30,812.0,85.0,4.4,23.0,527.0,178.88,103.75
2016,7,2,16,45,788.0,81.0,4.45,22.5,475.5,130.85,69.38
2016,7,2,17,0,764.0,77.0,4.5,22.0,424.0,85.67,45.01
2016,7,2,17,15,731.0,73.0,4.4,21.0,372.0,50.82,38.5
2016,7,2,17,30,698.0,69.0,4.3,20.0,320.0,49.81,37.94
2016,7,2,17,45,652.0,63.5,4.25,19.5,268.5,43.1,32.25
2016,7,2,18,0,606.0,58.0,4.2,19.0,217.0,40.89,30.38
2016,7,2,18,15,536.5,50.5,4.0,18.0,169.0,36.82,26.81
2016,7,2,18,30,467.0,43.0,3.8,17.0,121.0,32.53,22.86
2016,7,2,18,45,356.5,33.0,3.65,16.5,81.0,25.68,16.37
2016,7,2,19,0,246.0,23.0,3.5,16.0,41.0,18.45,7.68
2016,7,2,19,15,123.0,11.5,3.35,15.5,20.5,10.96,0.0
2016,7,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.0,1.4,11.5,31.5,100.38,34.91
2016,7,3,5,30,299.0,32.0,1.4,12.0,63.0,207.86,161.87
2016,7,3,5,45,393.5,42.0,1.45,12.5,106.0,282.89,230.32
2016,7,3,6,0,488.0,52.0,1.5,13.0,149.0,366.56,302.4
2016,7,3,6,15,549.5,59.5,1.5,13.5,198.0,434.75,359.36
2016,7,3,6,30,611.0,67.0,1.5,14.0,247.0,507.25,417.18
2016,7,3,6,45,655.0,72.0,1.5,15.0,299.0,568.25,462.77
2016,7,3,7,0,699.0,77.0,1.5,16.0,351.0,631.29,506.65
2016,7,3,7,15,730.0,81.5,1.45,16.5,403.0,681.81,540.02
2016,7,3,7,30,761.0,86.0,1.4,17.0,455.0,736.37,575.24
2016,7,3,7,45,785.0,89.5,1.35,18.0,505.5,783.77,603.14
2016,7,3,8,0,809.0,93.0,1.3,19.0,556.0,830.35,629.62
2016,7,3,8,15,826.5,96.0,1.3,19.5,604.5,869.42,652.17
2016,7,3,8,30,844.0,99.0,1.3,20.0,653.0,906.79,673.29
2016,7,3,8,45,858.0,101.0,1.3,21.0,697.5,929.79,683.48
2016,7,3,9,0,872.0,103.0,1.3,22.0,742.0,958.48,697.38
2016,7,3,9,15,882.5,105.0,1.25,22.5,781.5,981.35,707.88
2016,7,3,9,30,893.0,107.0,1.2,23.0,821.0,1001.53,716.65
2016,7,3,9,45,913.0,102.0,1.2,24.0,858.5,1020.64,724.22
2016,7,3,10,0,933.0,97.0,1.2,25.0,896.0,1037.02,730.1
2016,7,3,10,15,938.5,98.0,1.2,25.0,924.0,1042.51,732.27
2016,7,3,10,30,944.0,99.0,1.2,25.0,952.0,1044.79,732.75
2016,7,3,10,45,948.0,100.0,1.3,25.5,973.5,1042.34,730.91
2016,7,3,11,0,952.0,101.0,1.4,26.0,995.0,1036.64,727.16
2016,7,3,11,15,954.5,101.5,1.5,26.0,1009.0,1025.75,721.71
2016,7,3,11,30,957.0,102.0,1.6,26.0,1023.0,1011.7,714.34
2016,7,3,11,45,958.5,102.0,1.7,26.5,1029.0,993.17,702.78
2016,7,3,12,0,960.0,102.0,1.8,27.0,1035.0,971.72,689.37
2016,7,3,12,15,960.0,102.0,1.9,27.0,1034.0,946.14,674.64
2016,7,3,12,30,960.0,102.0,2.0,27.0,1033.0,917.96,658.11
2016,7,3,12,45,951.0,106.5,2.1,27.5,1022.0,883.93,636.35
2016,7,3,13,0,942.0,111.0,2.2,28.0,1011.0,847.99,613.18
2016,7,3,13,15,939.0,110.5,2.3,27.5,994.5,810.47,591.09
2016,7,3,13,30,936.0,110.0,2.4,27.0,978.0,771.07,567.31
2016,7,3,13,45,931.5,108.5,2.55,27.0,954.5,728.07,538.95
2016,7,3,14,0,927.0,107.0,2.7,27.0,931.0,683.64,507.71
2016,7,3,14,15,920.5,106.0,2.8,27.0,901.0,637.2,473.87
2016,7,3,14,30,914.0,105.0,2.9,27.0,871.0,589.87,438.38
2016,7,3,14,45,905.5,103.0,3.05,27.0,835.0,540.02,400.15
2016,7,3,15,0,897.0,101.0,3.2,27.0,799.0,489.87,360.49
2016,7,3,15,15,885.5,99.0,3.3,26.5,757.5,438.43,319.26
2016,7,3,15,30,874.0,97.0,3.4,26.0,716.0,387.39,277.12
2016,7,3,15,45,860.0,94.5,3.5,25.5,670.0,335.81,233.67
2016,7,3,16,0,846.0,92.0,3.6,25.0,624.0,285.28,190.57
2016,7,3,16,15,827.0,89.0,3.7,24.5,575.0,227.69,142.63
2016,7,3,16,30,808.0,86.0,3.8,24.0,526.0,178.88,103.4
2016,7,3,16,45,783.5,82.5,3.9,23.5,474.5,131.36,69.68
2016,7,3,17,0,759.0,79.0,4.0,23.0,423.0,86.75,45.93
2016,7,3,17,15,725.0,74.5,4.0,22.0,370.5,52.01,39.36
2016,7,3,17,30,691.0,70.0,4.0,21.0,318.0,50.63,38.49
2016,7,3,17,45,644.5,64.5,4.0,20.5,267.0,43.87,32.78
2016,7,3,18,0,598.0,59.0,4.0,20.0,216.0,41.69,30.95
2016,7,3,18,15,527.5,51.5,3.9,19.0,168.0,37.66,27.43
2016,7,3,18,30,457.0,44.0,3.8,18.0,120.0,33.43,23.53
2016,7,3,18,45,346.5,33.5,3.75,17.5,80.0,26.15,16.69
2016,7,3,19,0,236.0,23.0,3.7,17.0,40.0,18.46,7.56
2016,7,3,19,15,118.0,11.5,3.55,16.0,20.0,10.96,0.0
2016,7,3,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,160.0,15.0,1.6,11.5,31.0,102.94,30.61
2016,7,4,5,30,320.0,30.0,1.6,12.0,62.0,215.43,167.43
2016,7,4,5,45,414.5,39.0,1.65,12.5,105.5,289.93,236.12
2016,7,4,6,0,509.0,48.0,1.7,13.0,149.0,373.13,308.14
2016,7,4,6,15,570.0,54.5,1.65,13.5,198.0,440.46,364.55
2016,7,4,6,30,631.0,61.0,1.6,14.0,247.0,512.13,421.71
2016,7,4,6,45,674.0,66.0,1.55,15.0,299.0,569.67,464.31
2016,7,4,7,0,717.0,71.0,1.5,16.0,351.0,633.0,507.96
2016,7,4,7,15,747.5,75.0,1.5,16.5,403.0,686.92,544.19
2016,7,4,7,30,778.0,79.0,1.5,17.0,455.0,741.04,579.54
2016,7,4,7,45,801.0,82.0,1.5,18.0,506.0,787.53,607.4
2016,7,4,8,0,824.0,85.0,1.5,19.0,557.0,833.14,633.94
2016,7,4,8,15,841.5,88.0,1.6,19.5,605.0,865.15,653.08
2016,7,4,8,30,859.0,91.0,1.7,20.0,653.0,902.86,676.03
2016,7,4,8,45,872.5,93.0,1.8,21.0,698.0,933.74,692.86
2016,7,4,9,0,886.0,95.0,1.9,22.0,743.0,962.35,708.09
2016,7,4,9,15,896.5,97.0,1.95,22.5,783.0,985.58,720.53
2016,7,4,9,30,907.0,99.0,2.0,23.0,823.0,1006.08,731.27
2016,7,4,9,45,907.5,104.5,2.15,23.5,855.0,1017.65,737.57
2016,7,4,10,0,908.0,110.0,2.3,24.0,887.0,1025.98,741.94
2016,7,4,10,15,914.0,111.5,2.4,24.0,915.0,1032.29,746.0
2016,7,4,10,30,920.0,113.0,2.5,24.0,943.0,1035.46,748.18
2016,7,4,10,45,924.5,113.5,2.7,24.5,964.5,1032.92,746.38
2016,7,4,11,0,929.0,114.0,2.9,25.0,986.0,1027.2,742.57
2016,7,4,11,15,932.0,115.0,3.05,25.0,1000.0,1017.37,737.13
2016,7,4,11,30,935.0,116.0,3.2,25.0,1014.0,1004.43,729.71
2016,7,4,11,45,936.0,116.0,3.35,25.5,1020.5,985.64,717.06
2016,7,4,12,0,937.0,116.0,3.5,26.0,1027.0,964.02,702.58
2016,7,4,12,15,937.0,116.0,3.6,26.0,1026.0,938.82,686.76
2016,7,4,12,30,937.0,116.0,3.7,26.0,1025.0,911.08,669.19
2016,7,4,12,45,945.5,109.0,3.85,26.0,1019.0,881.64,650.63
2016,7,4,13,0,954.0,102.0,4.0,26.0,1013.0,849.43,630.02
2016,7,4,13,15,951.5,101.5,4.1,25.5,997.0,811.95,606.56
2016,7,4,13,30,949.0,101.0,4.2,25.0,981.0,772.51,581.43
2016,7,4,13,45,945.0,99.5,4.3,25.0,958.0,729.39,551.65
2016,7,4,14,0,941.0,98.0,4.4,25.0,935.0,684.77,518.73
2016,7,4,14,15,935.5,97.0,4.4,25.0,905.5,638.37,483.44
2016,7,4,14,30,930.0,96.0,4.4,25.0,876.0,590.96,446.54
2016,7,4,14,45,923.5,93.5,4.4,25.0,840.5,540.98,406.85
2016,7,4,15,0,917.0,91.0,4.4,25.0,805.0,490.5,365.73
2016,7,4,15,15,906.5,89.5,4.35,24.5,763.5,438.95,323.31
2016,7,4,15,30,896.0,88.0,4.3,24.0,722.0,387.68,279.99
2016,7,4,15,45,884.5,85.0,4.3,23.5,677.0,335.39,235.12
2016,7,4,16,0,873.0,82.0,4.3,23.0,632.0,283.91,190.45
2016,7,4,16,15,855.5,79.5,4.2,22.5,582.5,232.63,146.64
2016,7,4,16,30,838.0,77.0,4.1,22.0,533.0,183.12,106.38
2016,7,4,16,45,816.5,73.5,4.1,22.0,482.0,127.17,65.48
2016,7,4,17,0,795.0,70.0,4.1,22.0,431.0,81.01,40.66
2016,7,4,17,15,764.0,66.0,3.95,21.0,378.5,45.5,33.9
2016,7,4,17,30,733.0,62.0,3.8,20.0,326.0,44.21,33.07
2016,7,4,17,45,689.5,57.0,3.7,19.5,274.0,41.98,31.27
2016,7,4,18,0,646.0,52.0,3.6,19.0,222.0,39.65,29.3
2016,7,4,18,15,578.5,46.0,3.4,18.0,173.0,36.27,26.33
2016,7,4,18,30,511.0,40.0,3.2,17.0,124.0,29.99,20.64
2016,7,4,18,45,400.5,31.0,3.05,16.5,83.0,23.94,14.87
2016,7,4,19,0,290.0,22.0,2.9,16.0,42.0,17.56,6.89
2016,7,4,19,15,145.0,11.0,2.85,15.5,21.0,10.48,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,172.5,14.5,1.75,11.0,31.5,107.02,25.65
2016,7,5,5,30,345.0,29.0,1.8,11.0,63.0,225.85,175.75
2016,7,5,5,45,442.0,37.5,1.9,11.5,107.0,302.0,246.85
2016,7,5,6,0,539.0,46.0,2.0,12.0,151.0,387.11,321.1
2016,7,5,6,15,599.5,51.5,2.0,12.5,200.5,454.04,377.85
2016,7,5,6,30,660.0,57.0,2.0,13.0,250.0,521.83,432.83
2016,7,5,6,45,703.5,61.0,2.05,14.0,302.5,583.52,479.23
2016,7,5,7,0,747.0,65.0,2.1,15.0,355.0,647.05,524.09
2016,7,5,7,15,776.0,68.5,2.1,15.5,407.5,700.24,560.33
2016,7,5,7,30,805.0,72.0,2.1,16.0,460.0,753.52,595.61
2016,7,5,7,45,829.0,74.0,2.15,17.0,511.5,793.47,619.71
2016,7,5,8,0,853.0,76.0,2.2,18.0,563.0,839.46,647.61
2016,7,5,8,15,869.0,78.5,2.3,18.5,611.5,877.83,671.3
2016,7,5,8,30,885.0,81.0,2.4,19.0,660.0,914.4,693.58
2016,7,5,8,45,899.0,82.0,2.5,19.5,705.0,945.29,711.85
2016,7,5,9,0,913.0,83.0,2.6,20.0,750.0,973.88,728.53
2016,7,5,9,15,922.5,84.5,2.75,20.5,789.5,996.18,741.48
2016,7,5,9,30,932.0,86.0,2.9,21.0,829.0,1015.66,752.63
2016,7,5,9,45,940.5,86.5,3.05,21.5,863.5,1030.08,760.5
2016,7,5,10,0,949.0,87.0,3.2,22.0,898.0,1041.43,766.48
2016,7,5,10,15,954.5,88.0,3.3,22.0,926.5,1047.18,769.96
2016,7,5,10,30,960.0,89.0,3.4,22.0,955.0,1049.65,771.47
2016,7,5,10,45,964.0,89.5,3.55,22.5,976.0,1046.83,768.55
2016,7,5,11,0,968.0,90.0,3.7,23.0,997.0,1040.71,763.6
2016,7,5,11,15,970.5,90.0,3.8,23.0,1011.0,1029.36,756.42
2016,7,5,11,30,973.0,90.0,3.9,23.0,1025.0,1014.82,747.23
2016,7,5,11,45,974.5,90.5,4.0,23.5,1032.0,996.72,734.31
2016,7,5,12,0,976.0,91.0,4.1,24.0,1039.0,975.62,719.47
2016,7,5,12,15,976.0,91.0,4.2,24.0,1038.0,949.83,702.91
2016,7,5,12,30,976.0,91.0,4.3,24.0,1037.0,921.36,684.5
2016,7,5,12,45,969.0,94.5,4.4,24.0,1026.5,887.77,662.5
2016,7,5,13,0,962.0,98.0,4.5,24.0,1016.0,852.1,639.0
2016,7,5,13,15,959.0,97.5,4.5,23.5,1000.0,813.99,614.41
2016,7,5,13,30,956.0,97.0,4.5,23.0,984.0,773.94,588.19
2016,7,5,13,45,952.0,96.0,4.55,23.0,961.0,731.0,558.25
2016,7,5,14,0,948.0,95.0,4.6,23.0,938.0,686.53,525.0
2016,7,5,14,15,942.5,93.5,4.6,22.5,908.0,639.4,489.78
2016,7,5,14,30,937.0,92.0,4.6,22.0,878.0,591.26,452.77
2016,7,5,14,45,929.5,90.5,4.65,22.0,842.0,541.3,412.59
2016,7,5,15,0,922.0,89.0,4.7,22.0,806.0,490.91,370.98
2016,7,5,15,15,911.5,87.5,4.65,21.5,764.5,439.11,327.69
2016,7,5,15,30,901.0,86.0,4.6,21.0,723.0,387.57,283.49
2016,7,5,15,45,888.0,83.5,4.6,21.0,677.5,334.97,237.26
2016,7,5,16,0,875.0,81.0,4.6,21.0,632.0,283.32,191.57
2016,7,5,16,15,857.5,78.5,4.55,20.5,582.5,231.93,147.26
2016,7,5,16,30,840.0,76.0,4.5,20.0,533.0,182.29,106.55
2016,7,5,16,45,816.5,73.0,4.45,20.0,481.5,126.41,65.48
2016,7,5,17,0,793.0,70.0,4.4,20.0,430.0,80.51,40.83
2016,7,5,17,15,761.0,66.0,4.3,19.0,377.0,45.5,34.2
2016,7,5,17,30,729.0,62.0,4.2,18.0,324.0,44.22,33.36
2016,7,5,17,45,684.0,57.5,4.15,17.5,272.0,42.41,31.92
2016,7,5,18,0,639.0,53.0,4.1,17.0,220.0,40.53,30.33
2016,7,5,18,15,570.5,46.5,3.95,16.0,171.5,33.59,24.19
2016,7,5,18,30,502.0,40.0,3.8,15.0,123.0,30.0,20.83
2016,7,5,18,45,390.0,31.0,3.7,14.5,82.0,23.95,15.02
2016,7,5,19,0,278.0,22.0,3.6,14.0,41.0,17.58,6.88
2016,7,5,19,15,139.0,11.0,3.5,13.5,20.5,10.48,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,174.5,14.5,2.8,10.0,31.5,107.31,18.27
2016,7,6,5,30,349.0,29.0,2.8,10.0,63.0,227.39,177.38
2016,7,6,5,45,448.0,37.0,2.85,10.5,107.0,304.04,250.14
2016,7,6,6,0,547.0,45.0,2.9,11.0,151.0,389.8,325.86
2016,7,6,6,15,608.0,51.0,2.85,11.5,201.0,457.99,384.42
2016,7,6,6,30,669.0,57.0,2.8,12.0,251.0,527.07,441.17
2016,7,6,6,45,711.5,61.0,2.8,13.0,304.0,588.43,487.85
2016,7,6,7,0,754.0,65.0,2.8,14.0,357.0,651.54,532.86
2016,7,6,7,15,782.5,68.5,2.75,14.5,409.5,704.62,569.39
2016,7,6,7,30,811.0,72.0,2.7,15.0,462.0,757.73,604.88
2016,7,6,7,45,833.5,74.5,2.7,15.5,513.0,797.26,629.87
2016,7,6,8,0,856.0,77.0,2.7,16.0,564.0,842.72,658.71
2016,7,6,8,15,872.0,79.0,2.75,16.5,612.5,880.57,681.99
2016,7,6,8,30,888.0,81.0,2.8,17.0,661.0,916.64,703.82
2016,7,6,8,45,900.5,83.0,2.85,18.0,706.0,947.39,720.43
2016,7,6,9,0,913.0,85.0,2.9,19.0,751.0,975.76,735.28
2016,7,6,9,15,922.5,86.5,3.0,19.5,790.5,998.06,747.82
2016,7,6,9,30,932.0,88.0,3.1,20.0,830.0,1017.54,758.54
2016,7,6,9,45,932.0,93.5,3.25,20.5,862.5,1029.11,764.52
2016,7,6,10,0,932.0,99.0,3.4,21.0,895.0,1037.36,768.45
2016,7,6,10,15,937.5,100.0,3.55,21.0,923.0,1042.92,772.2
2016,7,6,10,30,943.0,101.0,3.7,21.0,951.0,1045.26,773.96
2016,7,6,10,45,947.5,101.0,3.85,21.5,972.5,1042.32,770.84
2016,7,6,11,0,952.0,101.0,4.0,22.0,994.0,1036.16,765.72
2016,7,6,11,15,954.5,101.5,4.1,22.0,1007.5,1025.34,758.75
2016,7,6,11,30,957.0,102.0,4.2,22.0,1021.0,1011.37,749.79
2016,7,6,11,45,958.5,101.5,4.3,22.5,1027.5,992.41,736.12
2016,7,6,12,0,960.0,101.0,4.4,23.0,1034.0,970.54,720.58
2016,7,6,12,15,959.5,101.0,4.5,23.0,1032.5,944.56,703.76
2016,7,6,12,30,959.0,101.0,4.6,23.0,1031.0,916.0,685.36
2016,7,6,12,45,959.5,99.0,4.7,23.0,1022.5,883.95,664.44
2016,7,6,13,0,960.0,97.0,4.8,23.0,1014.0,849.51,641.68
2016,7,6,13,15,956.5,96.5,4.85,23.0,997.0,811.1,615.64
2016,7,6,13,30,953.0,96.0,4.9,23.0,980.0,770.79,588.05
2016,7,6,13,45,949.0,94.5,5.0,23.0,956.5,727.53,557.85
2016,7,6,14,0,945.0,93.0,5.1,23.0,933.0,682.75,524.28
2016,7,6,14,15,938.0,92.0,5.15,22.5,902.0,635.3,488.67
2016,7,6,14,30,931.0,91.0,5.2,22.0,871.0,586.96,451.33
2016,7,6,14,45,923.0,89.0,5.3,22.0,834.5,536.6,410.65
2016,7,6,15,0,915.0,87.0,5.4,22.0,798.0,485.87,368.55
2016,7,6,15,15,903.5,85.5,5.35,21.5,756.5,434.0,324.94
2016,7,6,15,30,892.0,84.0,5.3,21.0,715.0,382.51,280.55
2016,7,6,15,45,878.5,81.5,5.3,20.5,669.0,330.21,234.8
2016,7,6,16,0,865.0,79.0,5.3,20.0,623.0,278.91,189.52
2016,7,6,16,15,846.5,76.5,5.2,19.5,574.0,227.83,145.2
2016,7,6,16,30,828.0,74.0,5.1,19.0,525.0,178.61,104.63
2016,7,6,16,45,804.5,71.0,5.05,18.5,473.5,123.31,63.93
2016,7,6,17,0,781.0,68.0,5.0,18.0,422.0,77.99,39.62
2016,7,6,17,15,749.5,64.0,4.8,17.5,370.0,43.94,33.05
2016,7,6,17,30,718.0,60.0,4.6,17.0,318.0,42.6,32.07
2016,7,6,17,45,673.5,55.5,4.45,16.5,267.0,40.72,30.56
2016,7,6,18,0,629.0,51.0,4.3,16.0,216.0,38.77,28.9
2016,7,6,18,15,562.0,45.0,4.05,15.5,168.0,32.36,23.15
2016,7,6,18,30,495.0,39.0,3.8,15.0,120.0,29.15,20.07
2016,7,6,18,45,386.5,30.0,3.6,14.5,80.0,23.07,14.25
2016,7,6,19,0,278.0,21.0,3.4,14.0,40.0,16.66,6.11
2016,7,6,19,15,139.0,10.5,3.3,13.5,20.0,10.01,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,179.5,13.0,2.45,10.0,30.5,106.64,9.17
2016,7,7,5,30,359.0,26.0,2.4,10.0,61.0,228.14,177.09
2016,7,7,5,45,456.0,33.5,2.4,10.5,104.0,303.11,248.83
2016,7,7,6,0,553.0,41.0,2.4,11.0,147.0,383.37,319.96
2016,7,7,6,15,611.0,46.5,2.35,11.5,196.0,449.86,376.99
2016,7,7,6,30,669.0,52.0,2.3,12.0,245.0,520.24,434.44
2016,7,7,6,45,710.5,55.5,2.3,13.0,297.0,580.11,479.55
2016,7,7,7,0,752.0,59.0,2.3,14.0,349.0,641.73,523.2
2016,7,7,7,15,779.5,62.0,2.3,14.5,400.5,693.31,558.65
2016,7,7,7,30,807.0,65.0,2.3,15.0,452.0,738.2,588.24
2016,7,7,7,45,829.0,67.0,2.35,15.5,502.5,783.5,617.81
2016,7,7,8,0,851.0,69.0,2.4,16.0,553.0,827.92,646.18
2016,7,7,8,15,866.5,71.0,2.45,16.5,600.5,865.36,669.19
2016,7,7,8,30,882.0,73.0,2.5,17.0,648.0,901.0,690.74
2016,7,7,8,45,894.5,74.5,2.6,18.0,692.5,931.21,707.47
2016,7,7,9,0,907.0,76.0,2.7,19.0,737.0,959.06,722.5
2016,7,7,9,15,916.5,77.5,2.8,19.5,776.0,981.46,735.18
2016,7,7,9,30,926.0,79.0,2.9,20.0,815.0,1001.06,746.06
2016,7,7,9,45,931.0,81.5,3.0,20.5,848.5,1014.4,752.86
2016,7,7,10,0,936.0,84.0,3.1,21.0,882.0,1024.6,757.72
2016,7,7,10,15,941.0,85.0,3.25,21.5,910.0,1029.95,759.94
2016,7,7,10,30,946.0,86.0,3.4,22.0,938.0,1032.08,760.16
2016,7,7,10,45,949.5,87.0,3.55,22.5,959.0,1029.47,757.37
2016,7,7,11,0,953.0,88.0,3.7,23.0,980.0,1023.6,752.55
2016,7,7,11,15,955.5,88.5,3.8,23.0,993.5,1013.03,745.83
2016,7,7,11,30,958.0,89.0,3.9,23.0,1007.0,999.29,737.11
2016,7,7,11,45,958.0,89.5,4.05,23.0,1013.5,980.13,725.14
2016,7,7,12,0,958.0,90.0,4.2,23.0,1020.0,958.07,711.22
2016,7,7,12,15,958.0,90.0,4.25,23.0,1019.0,932.76,694.53
2016,7,7,12,30,958.0,90.0,4.3,23.0,1018.0,904.81,676.04
2016,7,7,12,45,947.5,96.0,4.4,23.5,1007.0,871.2,652.55
2016,7,7,13,0,937.0,102.0,4.5,24.0,996.0,835.69,627.79
2016,7,7,13,15,934.0,101.5,4.5,23.5,980.0,798.42,603.66
2016,7,7,13,30,931.0,101.0,4.5,23.0,964.0,759.26,577.92
2016,7,7,13,45,927.0,100.0,4.55,23.0,941.5,717.26,548.32
2016,7,7,14,0,923.0,99.0,4.6,23.0,919.0,673.77,515.71
2016,7,7,14,15,917.0,97.5,4.6,23.0,889.5,627.38,480.02
2016,7,7,14,30,911.0,96.0,4.6,23.0,860.0,580.05,442.77
2016,7,7,14,45,904.0,94.5,4.65,23.0,824.5,531.49,403.78
2016,7,7,15,0,897.0,93.0,4.7,23.0,789.0,482.47,363.37
2016,7,7,15,15,886.5,91.0,4.7,22.5,748.5,431.39,320.93
2016,7,7,15,30,876.0,89.0,4.7,22.0,708.0,380.62,277.61
2016,7,7,15,45,863.5,86.5,4.7,22.0,663.5,329.35,232.64
2016,7,7,16,0,851.0,84.0,4.7,22.0,619.0,278.98,188.2
2016,7,7,16,15,833.5,81.0,4.65,21.5,570.5,228.33,144.76
2016,7,7,16,30,816.0,78.0,4.6,21.0,522.0,172.27,99.14
2016,7,7,16,45,793.5,74.5,4.55,20.5,471.5,124.44,64.83
2016,7,7,17,0,771.0,71.0,4.5,20.0,421.0,79.31,40.86
2016,7,7,17,15,739.5,67.5,4.4,19.0,369.0,46.62,35.17
2016,7,7,17,30,708.0,64.0,4.3,18.0,317.0,45.81,34.76
2016,7,7,17,45,665.0,58.5,4.25,17.5,266.5,43.24,32.65
2016,7,7,18,0,622.0,53.0,4.2,17.0,216.0,40.54,30.34
2016,7,7,18,15,553.5,46.5,4.0,16.5,168.0,33.61,24.14
2016,7,7,18,30,485.0,40.0,3.8,16.0,120.0,30.04,20.75
2016,7,7,18,45,377.5,30.5,3.65,15.5,80.0,23.55,14.57
2016,7,7,19,0,270.0,21.0,3.5,15.0,40.0,16.69,5.94
2016,7,7,19,15,135.0,10.5,3.35,14.5,20.0,10.01,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,190.0,12.5,2.45,10.0,30.5,109.76,0.0
2016,7,8,5,30,380.0,25.0,2.5,10.0,61.0,236.41,182.7
2016,7,8,5,45,473.5,32.5,2.55,10.5,104.5,306.03,251.16
2016,7,8,6,0,567.0,40.0,2.6,11.0,148.0,389.47,325.1
2016,7,8,6,15,624.5,45.0,2.55,11.5,197.0,455.57,382.02
2016,7,8,6,30,682.0,50.0,2.5,12.0,246.0,525.5,439.32
2016,7,8,6,45,721.0,53.5,2.5,13.0,297.5,584.12,483.47
2016,7,8,7,0,760.0,57.0,2.5,14.0,349.0,644.3,526.14
2016,7,8,7,15,787.5,60.0,2.45,14.5,401.0,689.71,556.85
2016,7,8,7,30,815.0,63.0,2.4,15.0,453.0,741.43,591.35
2016,7,8,7,45,835.0,66.0,2.4,15.5,503.5,786.63,620.46
2016,7,8,8,0,855.0,69.0,2.4,16.0,554.0,830.78,648.24
2016,7,8,8,15,870.5,71.0,2.4,16.5,602.0,868.35,670.91
2016,7,8,8,30,886.0,73.0,2.4,17.0,650.0,904.12,692.04
2016,7,8,8,45,898.5,74.5,2.4,18.0,694.0,934.44,707.88
2016,7,8,9,0,911.0,76.0,2.4,19.0,738.0,962.4,721.95
2016,7,8,9,15,920.0,77.5,2.45,19.5,777.5,984.4,733.85
2016,7,8,9,30,929.0,79.0,2.5,20.0,817.0,1003.59,743.94
2016,7,8,9,45,937.0,79.0,2.55,21.0,851.0,1017.14,748.98
2016,7,8,10,0,945.0,79.0,2.6,22.0,885.0,1027.64,752.15
2016,7,8,10,15,950.0,80.0,2.7,22.5,913.0,1033.12,754.13
2016,7,8,10,30,955.0,81.0,2.8,23.0,941.0,1035.34,754.15
2016,7,8,10,45,959.0,81.5,2.9,23.5,962.0,1032.76,751.2
2016,7,8,11,0,963.0,82.0,3.0,24.0,983.0,1026.9,746.28
2016,7,8,11,15,965.0,82.5,3.1,24.0,996.5,1015.85,739.54
2016,7,8,11,30,967.0,83.0,3.2,24.0,1010.0,1001.61,730.82
2016,7,8,11,45,968.0,83.0,3.3,24.5,1016.5,982.83,717.77
2016,7,8,12,0,969.0,83.0,3.4,25.0,1023.0,961.1,702.84
2016,7,8,12,15,968.5,83.0,3.5,25.0,1021.5,935.19,686.51
2016,7,8,12,30,968.0,83.0,3.6,25.0,1020.0,906.62,668.35
2016,7,8,12,45,962.5,85.5,3.75,25.5,1010.5,873.71,646.13
2016,7,8,13,0,957.0,88.0,3.9,26.0,1001.0,838.65,622.32
2016,7,8,13,15,954.0,87.5,4.0,26.0,984.5,800.8,597.4
2016,7,8,13,30,951.0,87.0,4.1,26.0,968.0,761.0,570.89
2016,7,8,13,45,946.5,86.0,4.2,26.0,945.0,717.96,541.58
2016,7,8,14,0,942.0,85.0,4.3,26.0,922.0,673.44,508.77
2016,7,8,14,15,935.5,84.0,4.35,25.5,892.0,626.44,474.15
2016,7,8,14,30,929.0,83.0,4.4,25.0,862.0,578.5,437.78
2016,7,8,14,45,921.5,81.5,4.45,25.0,826.0,528.92,398.36
2016,7,8,15,0,914.0,80.0,4.5,25.0,790.0,478.91,357.51
2016,7,8,15,15,903.5,78.5,4.55,24.5,749.0,427.49,315.15
2016,7,8,15,30,893.0,77.0,4.6,24.0,708.0,376.36,271.83
2016,7,8,15,45,880.5,75.0,4.7,24.0,663.0,324.71,226.84
2016,7,8,16,0,868.0,73.0,4.8,24.0,618.0,273.96,182.32
2016,7,8,16,15,850.5,70.5,4.8,23.5,569.5,222.92,138.74
2016,7,8,16,30,833.0,68.0,4.8,23.0,521.0,173.66,98.79
2016,7,8,16,45,811.5,65.5,4.85,22.5,470.5,125.96,64.96
2016,7,8,17,0,790.0,63.0,4.9,22.0,420.0,80.73,41.51
2016,7,8,17,15,759.5,59.5,4.8,21.0,368.5,40.63,29.68
2016,7,8,17,30,729.0,56.0,4.7,20.0,317.0,39.52,28.97
2016,7,8,17,45,687.5,51.5,4.65,19.5,266.0,37.51,27.34
2016,7,8,18,0,646.0,47.0,4.6,19.0,215.0,35.4,25.55
2016,7,8,18,15,580.5,41.5,4.3,18.5,167.5,32.28,22.75
2016,7,8,18,30,515.0,36.0,4.0,18.0,120.0,29.07,19.71
2016,7,8,18,45,408.5,28.0,3.75,17.5,80.0,21.37,12.56
2016,7,8,19,0,302.0,20.0,3.5,17.0,40.0,15.81,5.08
2016,7,8,19,15,151.0,10.0,3.35,16.5,20.0,9.53,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,143.0,13.0,1.45,12.5,26.0,90.07,0.0
2016,7,9,5,30,286.0,26.0,1.5,13.0,52.0,193.17,146.15
2016,7,9,5,45,348.0,38.0,1.55,13.5,89.5,252.07,203.61
2016,7,9,6,0,410.0,50.0,1.6,14.0,127.0,317.05,260.88
2016,7,9,6,15,449.5,61.5,1.7,14.5,170.0,372.93,308.69
2016,7,9,6,30,489.0,73.0,1.8,15.0,213.0,431.48,356.63
2016,7,9,6,45,505.0,87.5,1.95,16.0,257.5,479.53,393.59
2016,7,9,7,0,521.0,102.0,2.1,17.0,302.0,527.58,429.1
2016,7,9,7,15,673.5,78.5,2.25,18.0,375.5,634.37,508.46
2016,7,9,7,30,826.0,55.0,2.4,19.0,449.0,739.27,581.51
2016,7,9,7,45,845.5,57.0,2.55,20.0,499.0,783.31,608.75
2016,7,9,8,0,865.0,59.0,2.7,21.0,549.0,826.29,635.18
2016,7,9,8,15,879.5,61.0,2.8,21.5,596.5,863.45,658.04
2016,7,9,8,30,894.0,63.0,2.9,22.0,644.0,898.72,679.4
2016,7,9,8,45,905.0,64.5,3.0,22.5,687.5,928.01,696.55
2016,7,9,9,0,916.0,66.0,3.1,23.0,731.0,954.85,712.02
2016,7,9,9,15,925.0,67.0,3.2,23.0,770.5,976.55,725.46
2016,7,9,9,30,934.0,68.0,3.3,23.0,810.0,995.43,737.14
2016,7,9,9,45,933.0,74.5,3.45,23.5,842.5,1007.71,743.5
2016,7,9,10,0,932.0,81.0,3.6,24.0,875.0,1016.6,747.75
2016,7,9,10,15,937.5,82.0,3.7,24.0,903.0,1022.55,751.29
2016,7,9,10,30,943.0,83.0,3.8,24.0,931.0,1025.29,752.87
2016,7,9,10,45,947.0,83.5,3.9,24.5,952.0,1022.76,749.66
2016,7,9,11,0,951.0,84.0,4.0,25.0,973.0,1017.0,744.48
2016,7,9,11,15,953.5,84.5,4.1,25.0,987.5,1006.55,737.79
2016,7,9,11,30,956.0,85.0,4.2,25.0,1002.0,992.94,729.1
2016,7,9,11,45,958.5,84.5,4.3,25.0,1009.0,975.25,717.77
2016,7,9,12,0,961.0,84.0,4.4,25.0,1016.0,954.58,704.48
2016,7,9,12,15,961.0,84.0,4.5,25.0,1015.0,929.3,688.03
2016,7,9,12,30,961.0,84.0,4.6,25.0,1014.0,901.35,670.11
2016,7,9,12,45,960.5,83.0,4.75,25.0,1006.0,869.52,649.72
2016,7,9,13,0,960.0,82.0,4.9,25.0,998.0,835.31,627.45
2016,7,9,13,15,957.5,81.5,4.95,25.0,982.5,797.77,602.08
2016,7,9,13,30,955.0,81.0,5.0,25.0,967.0,758.24,575.1
2016,7,9,13,45,952.5,79.5,5.1,25.0,944.5,715.98,546.1
2016,7,9,14,0,950.0,78.0,5.2,25.0,922.0,672.06,513.24
2016,7,9,14,15,944.5,77.5,5.25,24.5,892.5,625.77,478.55
2016,7,9,14,30,939.0,77.0,5.3,24.0,863.0,578.42,442.04
2016,7,9,14,45,933.0,75.0,5.4,23.5,828.0,528.71,402.73
2016,7,9,15,0,927.0,73.0,5.5,23.0,793.0,478.42,361.69
2016,7,9,15,15,917.5,71.5,5.5,22.5,752.5,426.78,318.24
2016,7,9,15,30,908.0,70.0,5.5,22.0,712.0,375.33,273.79
2016,7,9,15,45,897.5,67.5,5.5,22.0,667.0,323.14,227.49
2016,7,9,16,0,887.0,65.0,5.5,22.0,622.0,271.65,181.59
2016,7,9,16,15,871.0,63.5,5.4,21.5,574.0,220.78,137.46
2016,7,9,16,30,855.0,62.0,5.3,21.0,526.0,171.52,97.0
2016,7,9,16,45,835.5,59.0,5.25,20.5,475.5,122.57,61.91
2016,7,9,17,0,816.0,56.0,5.2,20.0,425.0,75.92,37.6
2016,7,9,17,15,787.5,53.0,5.1,19.0,373.0,42.98,32.0
2016,7,9,17,30,759.0,50.0,5.0,18.0,321.0,41.07,30.59
2016,7,9,17,45,719.0,46.5,4.9,17.5,270.0,33.6,24.13
2016,7,9,18,0,679.0,43.0,4.8,17.0,219.0,32.12,22.88
2016,7,9,18,15,615.5,38.0,4.65,16.5,171.0,29.28,20.3
2016,7,9,18,30,552.0,33.0,4.5,16.0,123.0,26.35,17.5
2016,7,9,18,45,444.0,26.0,4.35,15.5,82.0,21.4,12.69
2016,7,9,19,0,336.0,19.0,4.2,15.0,41.0,16.25,5.26
2016,7,9,19,15,168.0,9.5,4.1,14.5,20.5,9.05,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,188.0,13.0,3.2,9.5,30.0,108.5,0.0
2016,7,10,5,30,376.0,26.0,3.4,10.0,60.0,235.11,179.9
2016,7,10,5,45,479.5,33.0,3.6,10.5,105.0,308.45,253.34
2016,7,10,6,0,583.0,40.0,3.8,11.0,150.0,397.14,332.53
2016,7,10,6,15,642.0,45.5,3.85,11.5,200.0,465.45,392.2
2016,7,10,6,30,701.0,51.0,3.9,12.0,250.0,537.71,452.44
2016,7,10,6,45,741.5,54.0,3.95,12.5,302.5,597.54,499.37
2016,7,10,7,0,782.0,57.0,4.0,13.0,355.0,658.98,544.97
2016,7,10,7,15,809.5,60.0,4.0,13.5,408.0,705.23,577.32
2016,7,10,7,30,837.0,63.0,4.0,14.0,461.0,757.74,613.57
2016,7,10,7,45,857.5,65.5,4.05,14.5,512.5,803.48,644.1
2016,7,10,8,0,878.0,68.0,4.1,15.0,564.0,848.16,673.33
2016,7,10,8,15,893.5,70.0,4.1,15.5,612.5,886.42,697.22
2016,7,10,8,30,909.0,72.0,4.1,16.0,661.0,922.81,719.49
2016,7,10,8,45,921.0,73.5,4.1,16.5,706.0,953.22,737.32
2016,7,10,9,0,933.0,75.0,4.1,17.0,751.0,981.17,753.34
2016,7,10,9,15,942.0,76.5,4.1,17.5,791.5,1003.57,765.47
2016,7,10,9,30,951.0,78.0,4.1,18.0,832.0,1023.07,775.66
2016,7,10,9,45,957.0,80.0,4.2,18.5,866.5,1037.15,782.87
2016,7,10,10,0,963.0,82.0,4.3,19.0,901.0,1048.01,788.04
2016,7,10,10,15,968.5,83.0,4.35,19.0,930.0,1054.0,791.25
2016,7,10,10,30,974.0,84.0,4.4,19.0,959.0,1056.67,792.35
2016,7,10,10,45,977.5,85.0,4.45,19.5,981.0,1054.0,788.72
2016,7,10,11,0,981.0,86.0,4.5,20.0,1003.0,1047.98,783.01
2016,7,10,11,15,984.0,86.5,4.6,20.0,1017.5,1037.62,776.56
2016,7,10,11,30,987.0,87.0,4.7,20.0,1032.0,1023.99,767.97
2016,7,10,11,45,988.0,87.5,4.8,20.5,1039.0,1005.28,754.49
2016,7,10,12,0,989.0,88.0,4.9,21.0,1046.0,983.52,739.0
2016,7,10,12,15,989.5,88.0,4.95,21.0,1046.0,957.92,721.96
2016,7,10,12,30,990.0,88.0,5.0,21.0,1046.0,929.54,703.0
2016,7,10,12,45,984.5,91.0,5.1,21.5,1036.5,896.34,679.58
2016,7,10,13,0,979.0,94.0,5.2,22.0,1027.0,860.9,654.52
2016,7,10,13,15,977.0,93.5,5.2,22.0,1011.0,822.92,628.29
2016,7,10,13,30,975.0,93.0,5.2,22.0,995.0,782.86,600.42
2016,7,10,13,45,973.0,91.0,5.25,22.0,972.5,739.57,569.89
2016,7,10,14,0,971.0,89.0,5.3,22.0,950.0,694.55,535.73
2016,7,10,14,15,965.5,87.5,5.3,22.0,920.0,646.34,498.21
2016,7,10,14,30,960.0,86.0,5.3,22.0,890.0,597.07,459.0
2016,7,10,14,45,954.0,84.0,5.35,22.0,854.0,546.26,417.75
2016,7,10,15,0,948.0,82.0,5.4,22.0,818.0,494.84,374.9
2016,7,10,15,15,938.5,80.5,5.35,21.5,776.5,442.05,330.41
2016,7,10,15,30,929.0,79.0,5.3,21.0,735.0,389.41,284.9
2016,7,10,15,45,917.5,76.5,5.25,21.0,689.0,335.73,237.29
2016,7,10,16,0,906.0,74.0,5.2,21.0,643.0,282.83,190.17
2016,7,10,16,15,890.0,72.0,5.1,20.5,593.0,230.44,144.75
2016,7,10,16,30,874.0,70.0,5.0,20.0,543.0,179.65,103.07
2016,7,10,16,45,853.0,67.0,4.95,20.0,491.0,129.43,67.05
2016,7,10,17,0,832.0,64.0,4.9,20.0,439.0,81.66,42.31
2016,7,10,17,15,801.5,60.5,4.7,19.5,385.5,41.59,30.72
2016,7,10,17,30,771.0,57.0,4.5,19.0,332.0,40.5,29.96
2016,7,10,17,45,728.5,52.5,4.35,18.5,279.0,38.5,28.35
2016,7,10,18,0,686.0,48.0,4.2,18.0,226.0,36.42,26.57
2016,7,10,18,15,618.5,42.5,3.85,17.0,176.0,33.32,23.83
2016,7,10,18,30,551.0,37.0,3.5,16.0,126.0,30.16,20.84
2016,7,10,18,45,434.5,28.5,3.2,15.5,83.5,23.89,14.81
2016,7,10,19,0,318.0,20.0,2.9,15.0,41.0,17.33,5.74
2016,7,10,19,15,159.0,10.0,2.9,14.5,20.5,9.53,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,12.5,1.65,10.5,29.0,89.12,0.0
2016,7,11,5,30,368.0,25.0,1.6,11.0,58.0,229.77,173.19
2016,7,11,5,45,475.0,32.5,1.6,11.5,103.0,304.98,247.42
2016,7,11,6,0,582.0,40.0,1.6,12.0,148.0,395.87,326.47
2016,7,11,6,15,641.5,45.0,1.6,12.5,198.5,463.8,384.08
2016,7,11,6,30,701.0,50.0,1.6,13.0,249.0,535.7,442.01
2016,7,11,6,45,743.5,53.5,1.65,14.0,302.0,597.52,487.92
2016,7,11,7,0,786.0,57.0,1.7,15.0,355.0,661.15,532.34
2016,7,11,7,15,813.5,60.0,1.8,16.0,408.0,707.57,562.82
2016,7,11,7,30,841.0,63.0,1.9,17.0,461.0,760.23,597.0
2016,7,11,7,45,862.0,65.0,2.05,18.0,513.0,805.9,625.7
2016,7,11,8,0,883.0,67.0,2.2,19.0,565.0,850.56,653.15
2016,7,11,8,15,898.0,69.0,2.25,19.5,613.5,888.56,675.93
2016,7,11,8,30,913.0,71.0,2.3,20.0,662.0,924.64,697.2
2016,7,11,8,45,924.5,72.5,2.4,21.0,707.0,954.71,713.36
2016,7,11,9,0,936.0,74.0,2.5,22.0,752.0,982.3,727.78
2016,7,11,9,15,945.0,75.5,2.55,22.5,792.0,1004.79,739.73
2016,7,11,9,30,954.0,77.0,2.6,23.0,832.0,1024.38,749.84
2016,7,11,9,45,953.0,83.0,2.65,23.5,865.0,1036.11,754.96
2016,7,11,10,0,952.0,89.0,2.7,24.0,898.0,1044.4,758.03
2016,7,11,10,15,957.0,90.0,2.75,24.0,926.0,1049.79,760.88
2016,7,11,10,30,962.0,91.0,2.8,24.0,954.0,1051.89,761.78
2016,7,11,10,45,965.5,92.0,2.9,24.5,975.5,1049.18,758.75
2016,7,11,11,0,969.0,93.0,3.0,25.0,997.0,1043.16,753.74
2016,7,11,11,15,971.0,93.5,3.05,25.0,1011.0,1031.88,746.5
2016,7,11,11,30,973.0,94.0,3.1,25.0,1025.0,1017.38,737.32
2016,7,11,11,45,973.0,94.5,3.15,25.5,1031.5,997.89,723.55
2016,7,11,12,0,973.0,95.0,3.2,26.0,1038.0,975.44,707.97
2016,7,11,12,15,973.0,95.0,3.25,26.0,1036.5,949.69,691.66
2016,7,11,12,30,973.0,95.0,3.3,26.0,1035.0,921.24,673.54
2016,7,11,12,45,971.0,95.0,3.4,26.0,1026.5,888.57,652.84
2016,7,11,13,0,969.0,95.0,3.5,26.0,1018.0,853.56,630.41
2016,7,11,13,15,966.0,94.0,3.55,26.0,1001.5,814.71,604.9
2016,7,11,13,30,963.0,93.0,3.6,26.0,985.0,773.89,577.81
2016,7,11,13,45,958.5,92.5,3.65,26.0,961.5,730.69,548.36
2016,7,11,14,0,954.0,92.0,3.7,26.0,938.0,685.96,515.57
2016,7,11,14,15,948.0,91.0,3.8,25.5,908.0,638.58,481.16
2016,7,11,14,30,942.0,90.0,3.9,25.0,878.0,590.19,444.89
2016,7,11,14,45,934.5,88.5,4.0,25.0,841.5,539.84,405.16
2016,7,11,15,0,927.0,87.0,4.1,25.0,805.0,489.05,363.94
2016,7,11,15,15,916.5,85.0,4.1,24.5,763.5,436.41,320.73
2016,7,11,15,30,906.0,83.0,4.1,24.0,722.0,384.04,276.55
2016,7,11,15,45,893.0,81.0,4.2,24.0,676.0,331.41,230.93
2016,7,11,16,0,880.0,79.0,4.3,24.0,630.0,279.72,185.81
2016,7,11,16,15,862.5,76.5,4.3,23.5,581.0,227.88,141.81
2016,7,11,16,30,845.0,74.0,4.3,23.0,532.0,177.82,101.5
2016,7,11,16,45,822.5,71.0,4.35,22.5,480.0,128.86,67.2
2016,7,11,17,0,800.0,68.0,4.4,22.0,428.0,75.26,37.84
2016,7,11,17,15,768.5,64.5,4.3,21.0,375.5,44.53,33.07
2016,7,11,17,30,737.0,61.0,4.2,20.0,323.0,43.6,32.54
2016,7,11,17,45,693.0,56.0,4.1,19.5,271.0,41.35,30.72
2016,7,11,18,0,649.0,51.0,4.0,19.0,219.0,38.99,28.71
2016,7,11,18,15,579.5,45.0,3.75,18.0,170.0,35.58,25.7
2016,7,11,18,30,510.0,39.0,3.5,17.0,121.0,29.36,20.04
2016,7,11,18,45,394.5,30.0,3.25,16.5,79.5,23.28,14.19
2016,7,11,19,0,279.0,21.0,3.0,16.0,38.0,16.87,5.11
2016,7,11,19,15,139.5,10.5,2.95,15.5,19.0,10.01,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.0,12.0,2.25,10.5,29.0,95.09,0.0
2016,7,12,5,30,400.0,24.0,2.3,11.0,58.0,237.13,177.72
2016,7,12,5,45,502.0,30.5,2.4,11.5,103.0,316.06,256.98
2016,7,12,6,0,604.0,37.0,2.5,12.0,148.0,403.91,334.7
2016,7,12,6,15,662.0,42.0,2.5,12.5,199.0,471.67,393.08
