Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,30,720.0,47.0,2.5,13.0,250.0,543.37,451.76
2016,7,12,6,45,759.5,50.5,2.5,13.5,303.0,603.85,497.89
2016,7,12,7,0,799.0,54.0,2.5,14.0,356.0,659.7,537.92
2016,7,12,7,15,825.5,56.5,2.5,14.5,408.5,711.44,573.49
2016,7,12,7,30,852.0,59.0,2.5,15.0,461.0,763.16,607.99
2016,7,12,7,45,872.0,61.0,2.5,16.0,512.5,808.45,635.76
2016,7,12,8,0,892.0,63.0,2.5,17.0,564.0,852.64,662.07
2016,7,12,8,15,906.5,65.0,2.55,17.5,613.0,890.53,685.09
2016,7,12,8,30,921.0,67.0,2.6,18.0,662.0,926.46,706.54
2016,7,12,8,45,932.0,68.5,2.7,19.0,706.5,956.33,722.74
2016,7,12,9,0,943.0,70.0,2.8,20.0,751.0,983.67,737.15
2016,7,12,9,15,951.5,71.5,2.9,20.5,791.5,1005.87,749.51
2016,7,12,9,30,960.0,73.0,3.0,21.0,832.0,1025.14,759.99
2016,7,12,9,45,964.5,75.5,3.15,21.5,866.0,1038.52,767.12
2016,7,12,10,0,969.0,78.0,3.3,22.0,900.0,1048.62,772.22
2016,7,12,10,15,974.0,78.5,3.45,22.0,928.5,1053.69,775.64
2016,7,12,10,30,979.0,79.0,3.6,22.0,957.0,1055.44,777.02
2016,7,12,10,45,982.5,80.0,3.75,22.5,978.5,1052.88,774.18
2016,7,12,11,0,986.0,81.0,3.9,23.0,1000.0,1046.93,769.24
2016,7,12,11,15,988.5,81.0,4.0,23.0,1014.5,1035.64,762.04
2016,7,12,11,30,991.0,81.0,4.1,23.0,1029.0,1021.07,752.77
2016,7,12,11,45,992.0,81.5,4.2,23.5,1035.5,1002.4,739.4
2016,7,12,12,0,993.0,82.0,4.3,24.0,1042.0,980.66,724.06
2016,7,12,12,15,993.0,82.0,4.35,24.0,1041.5,954.61,707.0
2016,7,12,12,30,993.0,82.0,4.4,24.0,1041.0,925.77,688.05
2016,7,12,12,45,983.5,87.5,4.5,24.0,1030.5,891.56,665.66
2016,7,12,13,0,974.0,93.0,4.6,24.0,1020.0,855.29,641.93
2016,7,12,13,15,971.0,92.5,4.6,24.0,1004.0,816.71,615.75
2016,7,12,13,30,968.0,92.0,4.6,24.0,988.0,776.13,588.01
2016,7,12,13,45,965.5,90.5,4.65,24.0,965.0,733.18,558.21
2016,7,12,14,0,963.0,89.0,4.7,24.0,942.0,688.54,524.88
2016,7,12,14,15,957.5,88.0,4.7,24.0,912.0,641.05,488.44
2016,7,12,14,30,952.0,87.0,4.7,24.0,882.0,592.49,450.32
2016,7,12,14,45,946.0,84.5,4.75,24.0,846.5,541.55,409.59
2016,7,12,15,0,940.0,82.0,4.8,24.0,811.0,490.03,367.26
2016,7,12,15,15,930.5,80.5,4.8,23.5,769.5,437.56,323.64
2016,7,12,15,30,921.0,79.0,4.8,23.0,728.0,385.24,278.96
2016,7,12,15,45,909.5,76.5,4.8,23.0,682.0,331.89,232.18
2016,7,12,16,0,898.0,74.0,4.8,23.0,636.0,279.33,185.84
2016,7,12,16,15,881.5,71.5,4.7,22.5,586.5,226.78,140.82
2016,7,12,16,30,865.0,69.0,4.6,22.0,537.0,175.91,99.6
2016,7,12,16,45,844.5,66.0,4.6,21.5,485.5,126.15,64.61
2016,7,12,17,0,824.0,63.0,4.6,21.0,434.0,78.78,40.82
2016,7,12,17,15,794.0,59.5,4.45,20.5,380.5,40.87,29.97
2016,7,12,17,30,764.0,56.0,4.3,20.0,327.0,39.75,29.19
2016,7,12,17,45,721.5,51.5,4.15,19.5,274.5,37.73,27.55
2016,7,12,18,0,679.0,47.0,4.0,19.0,222.0,35.61,25.74
2016,7,12,18,15,611.0,41.5,3.65,18.0,172.5,32.49,22.98
2016,7,12,18,30,543.0,36.0,3.3,17.0,123.0,29.28,19.96
2016,7,12,18,45,427.0,28.0,2.95,16.5,81.0,23.49,14.35
2016,7,12,19,0,311.0,20.0,2.6,16.0,39.0,15.99,4.23
2016,7,12,19,15,155.5,10.0,2.5,15.5,19.5,9.53,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,189.5,12.0,1.65,10.5,28.0,90.44,0.0
2016,7,13,5,30,379.0,24.0,1.7,11.0,56.0,226.12,167.57
2016,7,13,5,45,485.0,31.5,1.75,11.5,101.0,307.78,249.24
2016,7,13,6,0,591.0,39.0,1.8,12.0,146.0,398.3,328.51
2016,7,13,6,15,651.5,44.0,1.75,12.5,197.5,467.12,387.05
2016,7,13,6,30,712.0,49.0,1.7,13.0,249.0,540.01,445.79
2016,7,13,6,45,753.0,53.0,1.65,14.0,302.5,601.88,491.27
2016,7,13,7,0,794.0,57.0,1.6,15.0,356.0,665.44,534.87
2016,7,13,7,15,822.0,60.0,1.55,16.0,409.5,712.58,564.53
2016,7,13,7,30,850.0,63.0,1.5,17.0,463.0,765.96,597.56
2016,7,13,7,45,871.0,65.0,1.5,18.0,515.0,811.96,624.72
2016,7,13,8,0,892.0,67.0,1.5,19.0,567.0,856.93,650.47
2016,7,13,8,15,907.0,69.0,1.5,19.5,616.5,895.22,672.37
2016,7,13,8,30,922.0,71.0,1.5,20.0,666.0,931.58,692.7
2016,7,13,8,45,934.0,72.5,1.5,21.0,711.5,962.36,707.8
2016,7,13,9,0,946.0,74.0,1.5,22.0,757.0,990.65,721.12
2016,7,13,9,15,954.5,75.5,1.45,23.0,797.5,1012.86,729.68
2016,7,13,9,30,963.0,77.0,1.4,24.0,838.0,1032.12,736.33
2016,7,13,9,45,961.0,83.5,1.4,25.0,871.0,1043.57,738.99
2016,7,13,10,0,959.0,90.0,1.4,26.0,904.0,1051.5,739.66
2016,7,13,10,15,964.5,91.0,1.45,26.5,932.5,1057.41,741.55
2016,7,13,10,30,970.0,92.0,1.5,27.0,961.0,1060.01,741.55
2016,7,13,10,45,974.0,92.5,1.55,27.5,983.0,1057.24,738.45
2016,7,13,11,0,978.0,93.0,1.6,28.0,1005.0,1051.13,733.49
2016,7,13,11,15,980.0,93.5,1.65,28.0,1019.0,1039.76,726.91
2016,7,13,11,30,982.0,94.0,1.7,28.0,1033.0,1025.13,718.45
2016,7,13,11,45,983.0,94.5,1.8,28.5,1039.5,1006.41,706.78
2016,7,13,12,0,984.0,95.0,1.9,29.0,1046.0,984.64,693.21
2016,7,13,12,15,983.5,95.0,1.95,29.0,1045.0,958.16,677.45
2016,7,13,12,30,983.0,95.0,2.0,29.0,1044.0,928.97,659.93
2016,7,13,12,45,979.5,95.5,2.15,29.0,1034.5,895.19,640.3
2016,7,13,13,0,976.0,96.0,2.3,29.0,1025.0,859.12,618.84
2016,7,13,13,15,973.0,95.5,2.4,29.0,1008.5,820.41,594.89
2016,7,13,13,30,970.0,95.0,2.5,29.0,992.0,779.7,569.27
2016,7,13,13,45,965.0,94.5,2.6,29.0,968.0,735.8,540.57
2016,7,13,14,0,960.0,94.0,2.7,29.0,944.0,690.4,508.58
2016,7,13,14,15,953.5,93.0,2.75,28.5,913.5,642.38,474.59
2016,7,13,14,30,947.0,92.0,2.8,28.0,883.0,593.38,438.77
2016,7,13,14,45,938.0,90.5,2.9,28.0,846.0,541.96,399.33
2016,7,13,15,0,929.0,89.0,3.0,28.0,809.0,490.23,358.43
2016,7,13,15,15,918.0,87.5,3.05,27.5,767.0,437.61,316.23
2016,7,13,15,30,907.0,86.0,3.1,27.0,725.0,385.3,273.0
2016,7,13,15,45,892.5,84.0,3.2,27.0,678.0,332.07,227.81
2016,7,13,16,0,878.0,82.0,3.3,27.0,631.0,279.92,183.19
2016,7,13,16,15,860.0,79.5,3.35,26.5,581.0,227.99,139.9
2016,7,13,16,30,842.0,77.0,3.4,26.0,531.0,177.87,100.34
2016,7,13,16,45,817.0,74.0,3.5,25.5,478.5,121.51,61.0
2016,7,13,17,0,792.0,71.0,3.6,25.0,426.0,75.32,38.49
2016,7,13,17,15,758.5,67.0,3.55,24.0,373.0,46.5,34.34
2016,7,13,17,30,725.0,63.0,3.5,23.0,320.0,45.27,33.56
2016,7,13,17,45,676.0,58.5,3.45,22.5,267.5,43.51,32.19
2016,7,13,18,0,627.0,54.0,3.4,22.0,215.0,38.06,27.52
2016,7,13,18,15,554.0,47.0,3.2,21.0,166.0,34.27,24.21
2016,7,13,18,30,481.0,40.0,3.0,20.0,117.0,30.31,20.55
2016,7,13,18,45,358.5,30.5,2.9,19.0,76.5,23.81,14.41
2016,7,13,19,0,236.0,21.0,2.8,18.0,36.0,16.97,4.35
2016,7,13,19,15,118.0,10.5,2.65,17.5,18.0,10.01,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,160.0,12.5,0.7,14.5,26.0,78.39,0.0
2016,7,14,5,30,320.0,25.0,0.8,15.0,52.0,204.79,147.16
2016,7,14,5,45,428.0,33.5,0.95,15.5,95.5,285.47,226.35
2016,7,14,6,0,536.0,42.0,1.1,16.0,139.0,375.0,303.11
2016,7,14,6,15,601.0,48.0,1.1,16.5,189.0,440.76,358.04
2016,7,14,6,30,666.0,54.0,1.1,17.0,239.0,515.75,417.25
2016,7,14,6,45,710.5,58.5,1.15,18.0,292.5,578.89,463.74
2016,7,14,7,0,755.0,63.0,1.2,19.0,346.0,644.0,508.39
2016,7,14,7,15,784.5,66.5,1.2,20.0,399.0,697.99,542.78
2016,7,14,7,30,814.0,70.0,1.2,21.0,452.0,752.1,576.03
2016,7,14,7,45,837.0,72.5,1.25,22.0,504.0,792.38,599.33
2016,7,14,8,0,860.0,75.0,1.3,23.0,556.0,838.58,626.18
2016,7,14,8,15,876.5,77.5,1.35,23.5,605.0,877.84,649.03
2016,7,14,8,30,893.0,80.0,1.4,24.0,654.0,915.32,670.5
2016,7,14,8,45,906.0,81.5,1.5,25.0,699.5,946.32,686.93
2016,7,14,9,0,919.0,83.0,1.6,26.0,745.0,974.94,701.75
2016,7,14,9,15,928.5,84.5,1.7,26.5,785.5,997.6,714.13
2016,7,14,9,30,938.0,86.0,1.8,27.0,826.0,1017.41,724.79
2016,7,14,9,45,945.0,87.5,1.9,27.5,860.5,1031.77,732.12
2016,7,14,10,0,952.0,89.0,2.0,28.0,895.0,1042.98,737.62
2016,7,14,10,15,957.5,90.0,2.1,28.0,923.5,1048.92,741.43
2016,7,14,10,30,963.0,91.0,2.2,28.0,952.0,1051.57,743.35
2016,7,14,10,45,966.5,92.0,2.3,28.5,974.0,1048.9,740.62
2016,7,14,11,0,970.0,93.0,2.4,29.0,996.0,1042.9,735.95
2016,7,14,11,15,972.5,93.5,2.45,29.0,1010.0,1032.12,729.34
2016,7,14,11,30,975.0,94.0,2.5,29.0,1024.0,1018.09,720.82
2016,7,14,11,45,975.5,94.0,2.65,29.0,1030.5,998.54,709.84
2016,7,14,12,0,976.0,94.0,2.8,29.0,1037.0,976.01,696.89
2016,7,14,12,15,975.5,94.5,2.9,29.0,1036.0,950.21,681.32
2016,7,14,12,30,975.0,95.0,3.0,29.0,1035.0,921.69,663.92
2016,7,14,12,45,968.5,98.0,3.15,29.0,1025.0,887.96,643.27
2016,7,14,13,0,962.0,101.0,3.3,29.0,1015.0,852.1,620.97
2016,7,14,13,15,958.5,100.5,3.35,29.0,998.5,813.44,595.99
2016,7,14,13,30,955.0,100.0,3.4,29.0,982.0,772.84,569.47
2016,7,14,13,45,950.5,99.0,3.5,29.0,958.5,729.37,540.18
2016,7,14,14,0,946.0,98.0,3.6,29.0,935.0,684.39,507.86
2016,7,14,14,15,939.5,97.0,3.6,28.5,904.5,636.92,473.55
2016,7,14,14,30,933.0,96.0,3.6,28.0,874.0,588.49,437.53
2016,7,14,14,45,924.5,94.5,3.65,28.0,837.5,537.91,398.13
2016,7,14,15,0,916.0,93.0,3.7,28.0,801.0,486.99,357.36
2016,7,14,15,15,905.0,91.0,3.75,27.5,759.5,434.53,315.01
2016,7,14,15,30,894.0,89.0,3.8,27.0,718.0,382.39,271.71
2016,7,14,15,45,879.5,87.0,3.85,26.5,671.5,329.76,227.21
2016,7,14,16,0,865.0,85.0,3.9,26.0,625.0,278.21,183.21
2016,7,14,16,15,847.0,82.0,3.85,25.5,575.5,226.49,139.88
2016,7,14,16,30,829.0,79.0,3.8,25.0,526.0,169.41,94.69
2016,7,14,16,45,804.0,76.0,3.8,24.5,474.0,120.89,61.47
2016,7,14,17,0,779.0,73.0,3.8,24.0,422.0,75.34,39.48
2016,7,14,17,15,745.5,69.0,3.7,23.0,369.0,48.07,35.83
2016,7,14,17,30,712.0,65.0,3.6,22.0,316.0,46.92,35.14
2016,7,14,17,45,664.0,60.0,3.55,21.5,264.0,44.82,33.47
2016,7,14,18,0,616.0,55.0,3.5,21.0,212.0,38.89,28.37
2016,7,14,18,15,542.0,48.0,3.35,20.0,163.0,35.15,25.08
2016,7,14,18,30,468.0,41.0,3.2,19.0,114.0,31.24,21.44
2016,7,14,18,45,346.0,31.0,3.05,18.5,74.0,24.33,14.84
2016,7,14,19,0,224.0,21.0,2.9,18.0,34.0,17.03,3.91
2016,7,14,19,15,112.0,10.5,2.8,17.5,17.0,10.01,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,159.0,12.5,1.6,11.5,25.0,77.77,0.0
2016,7,15,5,30,318.0,25.0,1.7,12.0,50.0,202.68,145.98
2016,7,15,5,45,425.5,33.0,1.85,12.5,93.0,283.08,227.99
2016,7,15,6,0,533.0,41.0,2.0,13.0,136.0,371.41,305.68
2016,7,15,6,15,597.5,47.0,2.05,13.5,186.0,436.76,362.12
2016,7,15,6,30,662.0,53.0,2.1,14.0,236.0,511.2,423.06
2016,7,15,6,45,705.5,57.0,2.15,15.0,288.5,572.83,470.09
2016,7,15,7,0,749.0,61.0,2.2,16.0,341.0,636.35,515.25
2016,7,15,7,15,779.0,64.5,2.2,17.0,394.0,690.49,551.36
2016,7,15,7,30,809.0,68.0,2.2,18.0,447.0,744.82,586.37
2016,7,15,7,45,831.5,71.0,2.2,19.0,498.5,785.22,610.36
2016,7,15,8,0,854.0,74.0,2.2,20.0,550.0,831.48,637.92
2016,7,15,8,15,870.5,76.0,2.2,20.5,599.0,870.01,660.7
2016,7,15,8,30,887.0,78.0,2.2,21.0,648.0,906.8,682.01
2016,7,15,8,45,900.5,79.5,2.25,22.0,693.5,938.19,698.6
2016,7,15,9,0,914.0,81.0,2.3,23.0,739.0,967.24,713.49
2016,7,15,9,15,924.0,83.0,2.4,23.5,779.5,990.95,726.71
2016,7,15,9,30,934.0,85.0,2.5,24.0,820.0,1011.82,738.13
2016,7,15,9,45,938.5,88.0,2.65,24.5,854.5,1025.4,745.43
2016,7,15,10,0,943.0,91.0,2.8,25.0,889.0,1035.77,750.78
2016,7,15,10,15,949.0,92.0,2.9,25.0,917.5,1042.17,754.71
2016,7,15,10,30,955.0,93.0,3.0,25.0,946.0,1045.31,756.68
2016,7,15,10,45,959.5,93.5,3.15,25.5,968.5,1043.12,754.33
2016,7,15,11,0,964.0,94.0,3.3,26.0,991.0,1037.62,749.95
2016,7,15,11,15,966.5,94.5,3.4,26.0,1005.5,1026.9,743.37
2016,7,15,11,30,969.0,95.0,3.5,26.0,1020.0,1012.94,734.8
2016,7,15,11,45,971.0,95.0,3.6,26.5,1027.0,994.88,722.18
2016,7,15,12,0,973.0,95.0,3.7,27.0,1034.0,973.78,707.64
2016,7,15,12,15,973.0,95.0,3.75,27.0,1033.5,947.99,691.13
2016,7,15,12,30,973.0,95.0,3.8,27.0,1033.0,919.48,672.82
2016,7,15,12,45,970.0,96.0,3.9,27.0,1024.0,886.83,651.93
2016,7,15,13,0,967.0,97.0,4.0,27.0,1015.0,851.88,629.33
2016,7,15,13,15,964.0,96.5,4.0,27.0,999.0,813.42,603.74
2016,7,15,13,30,961.0,96.0,4.0,27.0,983.0,772.98,576.61
2016,7,15,13,45,957.5,94.5,4.05,27.0,960.0,729.51,546.7
2016,7,15,14,0,954.0,93.0,4.1,27.0,937.0,684.43,513.61
2016,7,15,14,15,948.0,92.0,4.1,26.5,907.0,636.9,478.74
2016,7,15,14,30,942.0,91.0,4.1,26.0,877.0,588.36,442.09
2016,7,15,14,45,935.0,89.0,4.15,26.0,841.0,537.67,402.03
2016,7,15,15,0,928.0,87.0,4.2,26.0,805.0,486.49,360.48
2016,7,15,15,15,918.0,85.5,4.15,25.5,763.5,434.25,317.55
2016,7,15,15,30,908.0,84.0,4.1,25.0,722.0,382.22,273.63
2016,7,15,15,45,895.0,81.5,4.1,25.0,675.5,328.92,227.56
2016,7,15,16,0,882.0,79.0,4.1,25.0,629.0,276.56,182.08
2016,7,15,16,15,864.5,76.5,4.05,24.5,579.5,224.48,138.15
2016,7,15,16,30,847.0,74.0,4.0,24.0,530.0,174.16,98.13
2016,7,15,16,45,823.0,71.0,4.0,23.5,478.0,124.85,64.42
2016,7,15,17,0,799.0,68.0,4.0,23.0,426.0,71.06,36.32
2016,7,15,17,15,767.0,64.5,3.9,22.0,372.5,44.69,33.08
2016,7,15,17,30,735.0,61.0,3.8,21.0,319.0,43.77,32.56
2016,7,15,17,45,686.0,56.5,3.7,20.5,266.5,41.94,31.1
2016,7,15,18,0,637.0,52.0,3.6,20.0,214.0,40.06,29.51
2016,7,15,18,15,564.0,45.5,3.45,19.0,165.0,33.14,23.43
2016,7,15,18,30,491.0,39.0,3.3,18.0,116.0,29.56,20.07
2016,7,15,18,45,365.5,30.0,3.15,17.5,75.5,23.49,14.17
2016,7,15,19,0,240.0,21.0,3.0,17.0,35.0,17.11,3.43
2016,7,15,19,15,120.0,10.5,2.9,16.5,17.5,10.01,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,152.5,12.5,2.15,11.5,24.5,74.87,0.0
2016,7,16,5,30,305.0,25.0,2.2,12.0,49.0,195.46,138.77
2016,7,16,5,45,415.0,33.5,2.3,12.5,91.5,277.91,223.91
2016,7,16,6,0,525.0,42.0,2.4,13.0,134.0,367.69,303.1
2016,7,16,6,15,591.0,48.0,2.4,13.5,184.0,437.35,363.15
2016,7,16,6,30,657.0,54.0,2.4,14.0,234.0,508.44,421.73
2016,7,16,6,45,702.5,58.0,2.45,15.0,287.0,571.26,470.14
2016,7,16,7,0,748.0,62.0,2.5,16.0,340.0,636.13,516.59
2016,7,16,7,15,779.0,65.5,2.45,16.5,393.5,691.01,554.27
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,746.15,590.93
2016,7,16,7,45,833.5,71.5,2.4,17.5,499.0,786.77,616.46
2016,7,16,8,0,857.0,74.0,2.4,18.0,551.0,833.34,645.75
2016,7,16,8,15,874.0,76.5,2.4,18.5,600.0,873.03,669.62
2016,7,16,8,30,891.0,79.0,2.4,19.0,649.0,910.97,691.97
2016,7,16,8,45,904.5,80.5,2.45,20.0,695.0,942.45,708.79
2016,7,16,9,0,918.0,82.0,2.5,21.0,741.0,971.58,723.89
2016,7,16,9,15,928.0,83.5,2.6,21.5,781.5,994.78,736.87
2016,7,16,9,30,938.0,85.0,2.7,22.0,822.0,1015.13,748.05
2016,7,16,9,45,942.5,88.0,2.85,23.0,856.5,1028.77,753.92
2016,7,16,10,0,947.0,91.0,3.0,24.0,891.0,1039.17,757.78
2016,7,16,10,15,953.0,92.0,3.1,24.0,920.0,1045.59,761.69
2016,7,16,10,30,959.0,93.0,3.2,24.0,949.0,1048.73,763.63
2016,7,16,10,45,963.0,93.5,3.3,24.5,971.0,1046.04,760.45
2016,7,16,11,0,967.0,94.0,3.4,25.0,993.0,1040.03,755.27
2016,7,16,11,15,969.5,94.5,3.5,25.0,1007.5,1029.27,748.61
2016,7,16,11,30,972.0,95.0,3.6,25.0,1022.0,1015.26,739.94
2016,7,16,11,45,973.0,95.5,3.7,25.5,1029.0,996.7,726.91
2016,7,16,12,0,974.0,96.0,3.8,26.0,1036.0,975.11,711.96
2016,7,16,12,15,974.0,96.0,3.9,26.0,1035.0,949.27,695.61
2016,7,16,12,30,974.0,96.0,4.0,26.0,1034.0,920.7,677.39
2016,7,16,12,45,969.5,97.5,4.1,26.0,1025.0,887.21,655.77
2016,7,16,13,0,965.0,99.0,4.2,26.0,1016.0,851.5,632.47
2016,7,16,13,15,962.5,98.5,4.25,25.5,999.5,813.44,608.36
2016,7,16,13,30,960.0,98.0,4.3,25.0,983.0,773.35,582.54
2016,7,16,13,45,956.0,97.0,4.35,25.0,960.0,729.96,552.21
2016,7,16,14,0,952.0,96.0,4.4,25.0,937.0,685.01,518.8
2016,7,16,14,15,946.0,95.0,4.4,25.0,907.0,637.5,482.61
2016,7,16,14,30,940.0,94.0,4.4,25.0,877.0,588.98,444.76
2016,7,16,14,45,932.5,92.0,4.45,25.0,840.5,538.08,404.35
2016,7,16,15,0,925.0,90.0,4.5,25.0,804.0,486.73,362.46
2016,7,16,15,15,914.5,88.0,4.45,24.5,762.5,433.96,318.87
2016,7,16,15,30,904.0,86.0,4.4,24.0,721.0,381.46,274.35
2016,7,16,15,45,891.5,83.5,4.4,23.5,675.0,328.44,228.7
2016,7,16,16,0,879.0,81.0,4.4,23.0,629.0,276.32,183.44
2016,7,16,16,15,861.0,78.5,4.35,22.5,579.0,224.24,139.2
2016,7,16,16,30,843.0,76.0,4.3,22.0,529.0,173.98,99.01
2016,7,16,16,45,820.5,72.5,4.25,22.0,477.0,117.3,59.05
2016,7,16,17,0,798.0,69.0,4.2,22.0,425.0,70.57,36.73
2016,7,16,17,15,765.5,65.5,4.05,21.0,371.5,45.51,33.94
2016,7,16,17,30,733.0,62.0,3.9,20.0,318.0,44.63,33.46
2016,7,16,17,45,687.0,57.0,3.8,19.5,266.0,42.42,31.67
2016,7,16,18,0,641.0,52.0,3.7,19.0,214.0,40.13,29.7
2016,7,16,18,15,567.5,45.5,3.5,18.0,164.5,33.21,23.59
2016,7,16,18,30,494.0,39.0,3.3,17.0,115.0,29.63,20.21
2016,7,16,18,45,369.0,29.5,3.1,16.5,74.5,23.1,13.88
2016,7,16,19,0,244.0,20.0,2.9,16.0,34.0,16.21,2.34
2016,7,16,19,15,122.0,10.0,2.85,15.5,17.0,9.53,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,180.5,11.0,1.8,10.5,25.0,84.75,0.0
2016,7,17,5,30,361.0,22.0,1.9,11.0,50.0,211.18,147.95
2016,7,17,5,45,471.0,29.5,2.0,11.5,94.0,295.91,238.61
2016,7,17,6,0,581.0,37.0,2.1,12.0,138.0,387.43,319.61
2016,7,17,6,15,643.5,42.5,2.0,12.5,189.0,457.37,379.67
2016,7,17,6,30,706.0,48.0,1.9,13.0,240.0,531.68,440.02
2016,7,17,6,45,748.5,51.5,1.85,13.5,293.5,593.63,487.21
2016,7,17,7,0,791.0,55.0,1.8,14.0,347.0,657.41,532.58
2016,7,17,7,15,819.5,58.0,1.75,14.5,400.5,704.89,564.06
2016,7,17,7,30,848.0,61.0,1.7,15.0,454.0,758.66,599.1
2016,7,17,7,45,870.0,62.5,1.65,16.0,506.5,804.9,626.45
2016,7,17,8,0,892.0,64.0,1.6,17.0,559.0,850.2,652.32
2016,7,17,8,15,907.5,66.0,1.65,17.5,608.5,889.09,675.55
2016,7,17,8,30,923.0,68.0,1.7,18.0,658.0,926.07,697.27
2016,7,17,8,45,935.5,69.0,1.8,19.0,703.5,956.89,713.99
2016,7,17,9,0,948.0,70.0,1.9,20.0,749.0,985.24,728.99
2016,7,17,9,15,957.0,71.5,2.05,20.5,790.0,1008.14,742.39
2016,7,17,9,30,966.0,73.0,2.2,21.0,831.0,1028.07,753.93
2016,7,17,9,45,964.5,79.5,2.35,22.0,865.0,1040.24,759.04
2016,7,17,10,0,963.0,86.0,2.5,23.0,899.0,1048.88,761.99
2016,7,17,10,15,968.5,87.0,2.65,23.0,927.5,1054.92,766.33
2016,7,17,10,30,974.0,88.0,2.8,23.0,956.0,1057.63,768.62
2016,7,17,10,45,976.5,89.0,2.95,23.5,977.5,1054.0,765.44
2016,7,17,11,0,979.0,90.0,3.1,24.0,999.0,1047.01,760.22
2016,7,17,11,15,981.5,90.5,3.2,24.0,1014.0,1036.17,753.63
2016,7,17,11,30,984.0,91.0,3.3,24.0,1029.0,1022.05,744.99
2016,7,17,11,45,984.0,92.0,3.45,24.5,1035.5,1002.88,732.05
2016,7,17,12,0,984.0,93.0,3.6,25.0,1042.0,980.68,717.13
2016,7,17,12,15,984.0,93.0,3.75,25.0,1041.0,954.61,701.0
2016,7,17,12,30,984.0,93.0,3.9,25.0,1040.0,925.79,682.92
2016,7,17,12,45,979.5,94.5,4.05,25.0,1030.5,892.01,661.34
2016,7,17,13,0,975.0,96.0,4.2,25.0,1021.0,855.98,638.02
2016,7,17,13,15,972.5,95.5,4.25,25.0,1005.0,817.55,612.4
2016,7,17,13,30,970.0,95.0,4.3,25.0,989.0,777.08,585.15
2016,7,17,13,45,965.5,94.0,4.4,25.0,965.5,732.94,554.53
2016,7,17,14,0,961.0,93.0,4.5,25.0,942.0,687.25,520.8
2016,7,17,14,15,955.0,92.0,4.55,24.5,911.5,639.33,485.41
2016,7,17,14,30,949.0,91.0,4.6,24.0,881.0,590.38,448.14
2016,7,17,14,45,941.0,89.5,4.7,24.0,844.5,539.2,407.33
2016,7,17,15,0,933.0,88.0,4.8,24.0,808.0,487.6,365.0
2016,7,17,15,15,922.5,86.5,4.8,23.5,766.0,434.82,321.1
2016,7,17,15,30,912.0,85.0,4.8,23.0,724.0,382.28,276.23
2016,7,17,15,45,899.0,82.5,4.8,22.5,677.5,328.69,229.76
2016,7,17,16,0,886.0,80.0,4.8,22.0,631.0,276.02,183.77
2016,7,17,16,15,868.0,77.5,4.7,21.5,580.5,223.56,138.95
2016,7,17,16,30,850.0,75.0,4.6,21.0,530.0,172.91,98.33
2016,7,17,16,45,827.0,71.5,4.6,20.5,477.5,115.8,58.23
2016,7,17,17,0,804.0,68.0,4.6,20.0,425.0,68.7,36.09
2016,7,17,17,15,771.0,64.5,4.5,19.0,371.5,44.81,33.62
2016,7,17,17,30,738.0,61.0,4.4,18.0,318.0,43.89,33.09
2016,7,17,17,45,692.5,55.5,4.3,17.5,265.5,41.22,30.88
2016,7,17,18,0,647.0,50.0,4.2,17.0,213.0,38.42,28.45
2016,7,17,18,15,573.5,44.0,4.0,16.0,163.5,35.0,25.38
2016,7,17,18,30,500.0,38.0,3.8,15.0,114.0,28.83,19.67
2016,7,17,18,45,377.0,28.5,3.6,14.5,73.5,22.26,13.25
2016,7,17,19,0,254.0,19.0,3.4,14.0,33.0,15.32,1.23
2016,7,17,19,15,127.0,9.5,3.3,13.5,16.5,9.05,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,172.0,11.0,1.85,9.5,24.0,81.02,0.0
2016,7,18,5,30,344.0,22.0,1.9,10.0,48.0,207.57,142.87
2016,7,18,5,45,455.0,29.5,2.0,10.5,91.5,287.17,232.06
2016,7,18,6,0,566.0,37.0,2.1,11.0,135.0,378.4,313.28
2016,7,18,6,15,629.5,42.5,2.1,11.5,185.5,448.24,373.91
2016,7,18,6,30,693.0,48.0,2.1,12.0,236.0,522.53,435.18
2016,7,18,6,45,737.0,51.5,2.1,12.5,289.0,584.96,483.66
2016,7,18,7,0,781.0,55.0,2.1,13.0,342.0,649.36,530.44
2016,7,18,7,15,809.5,58.0,2.05,13.5,395.5,696.47,562.2
2016,7,18,7,30,838.0,61.0,2.0,14.0,449.0,749.9,597.63
2016,7,18,7,45,860.0,63.0,2.0,15.0,501.0,796.47,626.24
2016,7,18,8,0,882.0,65.0,2.0,16.0,553.0,842.1,653.44
2016,7,18,8,15,897.5,67.0,1.95,16.5,602.5,880.72,675.88
2016,7,18,8,30,913.0,69.0,1.9,17.0,652.0,917.46,696.65
2016,7,18,8,45,925.5,70.5,1.9,18.0,697.5,948.68,712.63
2016,7,18,9,0,938.0,72.0,1.9,19.0,743.0,977.44,726.8
2016,7,18,9,15,947.0,73.0,1.95,19.5,783.5,999.59,738.55
2016,7,18,9,30,956.0,74.0,2.0,20.0,824.0,1018.83,748.51
2016,7,18,9,45,959.5,77.5,2.05,20.5,858.5,1032.44,754.93
2016,7,18,10,0,963.0,81.0,2.1,21.0,893.0,1042.73,759.36
2016,7,18,10,15,968.0,82.0,2.2,21.5,921.5,1048.38,761.59
2016,7,18,10,30,973.0,83.0,2.3,22.0,950.0,1050.69,761.84
2016,7,18,10,45,976.5,83.5,2.4,22.5,971.5,1047.61,758.77
2016,7,18,11,0,980.0,84.0,2.5,23.0,993.0,1041.18,753.69
2016,7,18,11,15,982.0,84.5,2.65,23.0,1007.5,1029.95,747.61
2016,7,18,11,30,984.0,85.0,2.8,23.0,1022.0,1015.45,739.42
2016,7,18,11,45,985.5,85.0,2.95,23.5,1028.5,996.78,727.08
2016,7,18,12,0,987.0,85.0,3.1,24.0,1035.0,975.04,712.71
2016,7,18,12,15,986.5,85.0,3.25,24.0,1034.5,948.56,696.53
2016,7,18,12,30,986.0,85.0,3.4,24.0,1034.0,919.33,678.38
2016,7,18,12,45,985.0,84.5,3.55,24.0,1025.0,886.6,657.69
2016,7,18,13,0,984.0,84.0,3.7,24.0,1016.0,851.4,635.09
2016,7,18,13,15,981.5,83.5,3.8,24.0,1000.0,812.75,609.62
2016,7,18,13,30,979.0,83.0,3.9,24.0,984.0,772.01,582.43
2016,7,18,13,45,975.5,81.5,4.0,24.0,960.5,727.8,552.14
2016,7,18,14,0,972.0,80.0,4.1,24.0,937.0,681.95,518.18
2016,7,18,14,15,966.0,79.0,4.1,23.5,907.0,633.61,482.18
2016,7,18,14,30,960.0,78.0,4.1,23.0,877.0,584.22,444.32
2016,7,18,14,45,953.5,76.5,4.2,23.0,841.0,533.31,403.53
2016,7,18,15,0,947.0,75.0,4.3,23.0,805.0,481.83,361.1
2016,7,18,15,15,937.0,73.5,4.3,22.5,763.0,428.62,316.71
2016,7,18,15,30,927.0,72.0,4.3,22.0,721.0,375.61,271.29
2016,7,18,15,45,915.5,70.0,4.35,22.0,675.0,322.16,224.27
2016,7,18,16,0,904.0,68.0,4.4,22.0,629.0,269.49,177.74
2016,7,18,16,15,887.0,65.5,4.35,21.5,579.0,216.39,132.34
2016,7,18,16,30,870.0,63.0,4.3,21.0,529.0,165.03,91.15
2016,7,18,16,45,849.0,60.5,4.25,20.5,477.0,115.25,57.25
2016,7,18,17,0,828.0,58.0,4.2,20.0,425.0,67.92,35.78
2016,7,18,17,15,797.5,55.0,4.1,19.5,371.5,44.56,33.35
2016,7,18,17,30,767.0,52.0,4.0,19.0,318.0,36.89,26.82
2016,7,18,17,45,724.0,47.5,3.95,18.5,266.0,34.73,25.04
2016,7,18,18,0,681.0,43.0,3.9,18.0,214.0,32.48,23.09
2016,7,18,18,15,612.0,38.0,3.75,17.0,164.5,29.66,20.55
2016,7,18,18,30,543.0,33.0,3.6,16.0,115.0,26.79,17.79
2016,7,18,18,45,423.5,25.0,3.45,15.5,74.0,20.89,11.98
2016,7,18,19,0,304.0,17.0,3.3,15.0,33.0,14.71,0.07
2016,7,18,19,15,152.0,8.5,3.2,14.5,16.5,8.1,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.5,10.0,1.8,9.5,24.0,89.43,0.0
2016,7,19,5,30,391.0,20.0,1.8,10.0,48.0,220.75,148.21
2016,7,19,5,45,497.5,26.5,1.85,10.5,91.5,304.62,245.34
2016,7,19,6,0,604.0,33.0,1.9,11.0,135.0,393.69,324.96
2016,7,19,6,15,664.5,37.0,1.9,11.5,185.5,461.14,383.67
2016,7,19,6,30,725.0,41.0,1.9,12.0,236.0,527.32,438.6
2016,7,19,6,45,764.5,44.0,1.9,13.0,289.0,586.82,483.23
2016,7,19,7,0,804.0,47.0,1.9,14.0,342.0,648.16,526.44
2016,7,19,7,15,831.0,49.5,1.85,14.5,395.0,700.68,561.94
2016,7,19,7,30,858.0,52.0,1.8,15.0,448.0,753.23,596.26
2016,7,19,7,45,878.0,54.0,1.75,16.0,499.5,798.99,623.49
2016,7,19,8,0,898.0,56.0,1.7,17.0,551.0,843.64,649.11
2016,7,19,8,15,912.5,57.5,1.7,17.5,600.0,881.37,671.12
2016,7,19,8,30,927.0,59.0,1.7,18.0,649.0,917.15,691.53
2016,7,19,8,45,938.0,60.5,1.7,19.0,694.0,947.47,706.72
2016,7,19,9,0,949.0,62.0,1.7,20.0,739.0,975.23,720.08
2016,7,19,9,15,957.5,63.0,1.75,20.5,779.5,997.25,731.68
2016,7,19,9,30,966.0,64.0,1.8,21.0,820.0,1016.31,741.47
2016,7,19,9,45,966.0,70.5,1.9,22.0,855.0,1030.22,747.29
2016,7,19,10,0,966.0,77.0,2.0,23.0,890.0,1040.59,750.96
2016,7,19,10,15,971.0,77.5,2.15,23.0,918.5,1045.78,755.0
2016,7,19,10,30,976.0,78.0,2.3,23.0,947.0,1047.62,757.02
2016,7,19,10,45,978.5,79.5,2.45,23.5,968.5,1044.71,754.61
2016,7,19,11,0,981.0,81.0,2.6,24.0,990.0,1038.39,750.1
2016,7,19,11,15,983.5,81.5,2.7,24.0,1004.5,1027.68,743.8
2016,7,19,11,30,986.0,82.0,2.8,24.0,1019.0,1013.67,735.46
2016,7,19,11,45,986.5,82.5,2.95,24.5,1025.5,994.58,722.87
2016,7,19,12,0,987.0,83.0,3.1,25.0,1032.0,972.42,708.27
2016,7,19,12,15,987.0,83.0,3.2,25.0,1031.5,946.39,692.09
2016,7,19,12,30,987.0,83.0,3.3,25.0,1031.0,917.57,673.98
2016,7,19,12,45,981.0,86.0,3.4,25.0,1021.5,883.96,652.53
2016,7,19,13,0,975.0,89.0,3.5,25.0,1012.0,848.11,629.4
2016,7,19,13,15,972.0,88.5,3.55,24.5,996.0,809.32,604.97
2016,7,19,13,30,969.0,88.0,3.6,24.0,980.0,768.5,578.8
2016,7,19,13,45,966.0,86.5,3.7,24.0,956.5,724.94,548.88
2016,7,19,14,0,963.0,85.0,3.8,24.0,933.0,679.71,515.51
2016,7,19,14,15,957.0,84.0,3.85,23.5,903.0,631.68,479.98
2016,7,19,14,30,951.0,83.0,3.9,23.0,873.0,582.62,442.56
2016,7,19,14,45,944.5,81.0,4.0,23.0,837.0,531.63,401.81
2016,7,19,15,0,938.0,79.0,4.1,23.0,801.0,480.08,359.43
2016,7,19,15,15,928.0,77.5,4.1,22.5,759.5,427.23,315.4
2016,7,19,15,30,918.0,76.0,4.1,22.0,718.0,374.58,270.33
2016,7,19,15,45,906.0,74.0,4.2,22.0,672.0,321.37,223.62
2016,7,19,16,0,894.0,72.0,4.3,22.0,626.0,268.98,177.46
2016,7,19,16,15,877.0,69.5,4.3,21.5,576.0,216.31,132.56
2016,7,19,16,30,860.0,67.0,4.3,21.0,526.0,165.37,91.9
2016,7,19,16,45,838.5,64.0,4.3,20.5,474.0,115.59,58.26
2016,7,19,17,0,817.0,61.0,4.3,20.0,422.0,68.32,37.14
2016,7,19,17,15,785.5,58.0,4.2,19.0,369.0,40.0,29.44
2016,7,19,17,30,754.0,55.0,4.1,18.0,316.0,39.25,29.02
2016,7,19,17,45,709.0,50.5,4.1,17.5,263.5,37.2,27.33
2016,7,19,18,0,664.0,46.0,4.1,17.0,211.0,35.08,25.49
2016,7,19,18,15,593.0,40.0,3.9,16.5,162.0,31.49,22.21
2016,7,19,18,30,522.0,34.0,3.7,16.0,113.0,27.79,18.65
2016,7,19,18,45,399.0,25.5,3.55,15.5,72.5,21.44,12.39
2016,7,19,19,0,276.0,17.0,3.4,15.0,32.0,14.78,0.0
2016,7,19,19,15,138.0,8.5,3.25,14.5,16.0,8.1,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,189.5,10.0,1.7,10.5,23.0,86.71,0.0
2016,7,20,5,30,379.0,20.0,1.8,11.0,46.0,213.98,138.71
2016,7,20,5,45,487.5,26.5,1.9,11.5,89.5,298.94,239.51
2016,7,20,6,0,596.0,33.0,2.0,12.0,133.0,388.54,319.61
2016,7,20,6,15,657.0,37.5,2.05,12.5,183.5,456.56,378.91
2016,7,20,6,30,718.0,42.0,2.1,13.0,234.0,528.93,438.74
2016,7,20,6,45,759.0,45.0,2.15,14.0,286.5,583.63,480.21
2016,7,20,7,0,800.0,48.0,2.2,15.0,339.0,645.78,524.5
2016,7,20,7,15,827.5,50.5,2.1,15.5,392.5,698.51,560.06
2016,7,20,7,30,855.0,53.0,2.0,16.0,446.0,751.31,594.36
2016,7,20,7,45,875.0,55.0,1.95,17.0,497.5,796.97,621.65
2016,7,20,8,0,895.0,57.0,1.9,18.0,549.0,841.52,647.35
2016,7,20,8,15,910.0,58.5,1.75,18.5,598.5,879.62,668.07
2016,7,20,8,30,925.0,60.0,1.6,19.0,648.0,915.79,686.85
2016,7,20,8,45,936.5,61.5,1.5,20.0,693.5,946.53,700.82
2016,7,20,9,0,948.0,63.0,1.4,21.0,739.0,974.74,712.77
2016,7,20,9,15,957.0,64.5,1.3,21.5,779.5,997.82,722.51
2016,7,20,9,30,966.0,66.0,1.2,22.0,820.0,1017.93,730.24
2016,7,20,9,45,966.5,71.5,1.2,23.0,855.0,1031.15,734.04
2016,7,20,10,0,967.0,77.0,1.2,24.0,890.0,1040.9,735.85
2016,7,20,10,15,972.5,78.0,1.35,24.5,919.0,1047.13,739.78
2016,7,20,10,30,978.0,79.0,1.5,25.0,948.0,1050.0,741.66
2016,7,20,10,45,982.0,79.5,1.7,25.5,970.0,1047.46,740.96
2016,7,20,11,0,986.0,80.0,1.9,26.0,992.0,1041.52,738.06
2016,7,20,11,15,988.5,80.0,2.05,26.0,1006.5,1030.25,732.53
2016,7,20,11,30,991.0,80.0,2.2,26.0,1021.0,1015.67,724.9
2016,7,20,11,45,992.5,80.0,2.35,26.5,1028.0,996.93,713.16
2016,7,20,12,0,994.0,80.0,2.5,27.0,1035.0,975.07,699.37
2016,7,20,12,15,993.5,80.0,2.6,27.0,1034.5,948.46,683.35
2016,7,20,12,30,993.0,80.0,2.7,27.0,1034.0,919.05,665.41
2016,7,20,12,45,990.5,81.0,2.85,27.0,1025.0,886.27,645.46
2016,7,20,13,0,988.0,82.0,3.0,27.0,1016.0,851.05,623.62
2016,7,20,13,15,985.5,81.5,3.1,27.0,1000.0,812.19,598.73
2016,7,20,13,30,983.0,81.0,3.2,27.0,984.0,771.24,572.13
2016,7,20,13,45,979.0,80.0,3.3,27.0,960.5,726.9,542.44
2016,7,20,14,0,975.0,79.0,3.4,27.0,937.0,680.94,509.13
2016,7,20,14,15,969.5,78.5,3.5,26.5,907.0,633.11,474.47
2016,7,20,14,30,964.0,78.0,3.6,26.0,877.0,584.16,437.81
2016,7,20,14,45,956.5,76.5,3.7,26.0,840.5,532.48,397.1
2016,7,20,15,0,949.0,75.0,3.8,26.0,804.0,480.31,354.8
2016,7,20,15,15,939.0,73.5,3.85,25.5,762.0,426.9,310.94
2016,7,20,15,30,929.0,72.0,3.9,25.0,720.0,373.68,265.98
2016,7,20,15,45,916.0,70.5,3.95,24.5,673.5,320.02,219.84
2016,7,20,16,0,903.0,69.0,4.0,24.0,627.0,267.27,174.16
2016,7,20,16,15,886.0,67.0,4.05,23.5,577.0,214.52,129.6
2016,7,20,16,30,869.0,65.0,4.1,23.0,527.0,163.5,89.32
2016,7,20,16,45,846.5,62.0,4.15,22.5,474.5,113.18,55.88
2016,7,20,17,0,824.0,59.0,4.2,22.0,422.0,65.48,35.28
2016,7,20,17,15,792.5,56.0,4.2,21.0,368.5,45.3,33.78
2016,7,20,17,30,761.0,53.0,4.2,20.0,315.0,37.75,27.45
2016,7,20,17,45,715.5,49.0,4.2,19.5,262.5,36.04,26.07
2016,7,20,18,0,670.0,45.0,4.2,19.0,210.0,34.29,24.56
2016,7,20,18,15,598.5,39.0,4.1,18.0,160.5,30.66,21.32
2016,7,20,18,30,527.0,33.0,4.0,17.0,111.0,26.92,17.78
2016,7,20,18,45,401.5,25.0,3.9,16.0,70.5,21.03,11.94
2016,7,20,19,0,276.0,17.0,3.8,15.0,30.0,13.65,0.0
2016,7,20,19,15,138.0,8.5,3.65,14.5,15.0,8.1,0.0
2016,7,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,178.0,10.0,2.05,10.5,22.0,81.78,0.0
2016,7,21,5,30,356.0,20.0,2.1,11.0,44.0,202.22,126.21
2016,7,21,5,45,466.5,27.0,2.15,11.5,87.0,288.33,230.85
2016,7,21,6,0,577.0,34.0,2.2,12.0,130.0,378.61,311.76
2016,7,21,6,15,640.0,39.0,2.2,12.5,180.0,447.67,372.01
2016,7,21,6,30,703.0,44.0,2.2,13.0,230.0,521.23,432.89
2016,7,21,6,45,744.5,47.5,2.25,13.5,283.0,582.25,480.55
2016,7,21,7,0,786.0,51.0,2.3,14.0,336.0,638.93,521.83
2016,7,21,7,15,814.0,54.0,2.3,14.5,389.0,692.1,558.73
2016,7,21,7,30,842.0,57.0,2.3,15.0,442.0,745.39,594.55
2016,7,21,7,45,862.5,59.0,2.3,16.0,493.5,790.97,622.64
2016,7,21,8,0,883.0,61.0,2.3,17.0,545.0,835.5,649.27
2016,7,21,8,15,898.0,63.0,2.3,17.5,594.0,873.85,672.22
2016,7,21,8,30,913.0,65.0,2.3,18.0,643.0,910.27,693.55
2016,7,21,8,45,924.5,66.0,2.35,19.0,688.0,940.09,709.29
2016,7,21,9,0,936.0,67.0,2.4,20.0,733.0,967.42,723.26
2016,7,21,9,15,945.0,68.5,2.45,20.5,773.5,990.26,735.57
2016,7,21,9,30,954.0,70.0,2.5,21.0,814.0,1010.17,746.01
2016,7,21,9,45,959.0,72.0,2.55,22.0,848.5,1023.66,750.89
2016,7,21,10,0,964.0,74.0,2.6,23.0,883.0,1033.89,753.77
2016,7,21,10,15,969.0,74.5,2.7,23.5,911.5,1039.14,755.54
2016,7,21,10,30,974.0,75.0,2.8,24.0,940.0,1041.04,755.32
2016,7,21,10,45,977.5,76.0,2.9,24.5,962.0,1038.63,752.45
2016,7,21,11,0,981.0,77.0,3.0,25.0,984.0,1032.83,747.55
2016,7,21,11,15,983.0,77.5,3.1,25.0,998.5,1021.7,740.78
2016,7,21,11,30,985.0,78.0,3.2,25.0,1013.0,1007.27,731.97
2016,7,21,11,45,986.0,78.0,3.35,25.5,1020.0,988.2,719.14
2016,7,21,12,0,987.0,78.0,3.5,26.0,1027.0,966.05,704.29
2016,7,21,12,15,987.0,78.0,3.65,26.0,1026.0,940.05,688.24
2016,7,21,12,30,987.0,78.0,3.8,26.0,1025.0,911.24,670.2
2016,7,21,12,45,978.5,83.0,3.95,26.0,1015.0,877.46,648.66
2016,7,21,13,0,970.0,88.0,4.1,26.0,1005.0,841.55,625.45
2016,7,21,13,15,967.5,87.5,4.2,25.5,989.0,803.23,601.31
2016,7,21,13,30,965.0,87.0,4.3,25.0,973.0,762.86,575.39
2016,7,21,13,45,962.0,85.5,4.45,25.0,950.5,719.38,545.28
2016,7,21,14,0,959.0,84.0,4.6,25.0,928.0,674.23,512.06
2016,7,21,14,15,953.5,83.0,4.6,24.5,898.0,626.58,476.43
2016,7,21,14,30,948.0,82.0,4.6,24.0,868.0,577.85,438.93
2016,7,21,14,45,942.0,80.0,4.65,24.0,832.0,527.15,398.14
2016,7,21,15,0,936.0,78.0,4.7,24.0,796.0,475.85,355.72
2016,7,21,15,15,926.0,76.5,4.7,23.5,754.5,423.01,311.57
2016,7,21,15,30,916.0,75.0,4.7,23.0,713.0,370.37,266.41
2016,7,21,15,45,905.0,72.5,4.7,23.0,667.0,317.06,219.49
2016,7,21,16,0,894.0,70.0,4.7,23.0,621.0,264.48,173.15
2016,7,21,16,15,877.0,67.5,4.65,22.5,571.5,211.76,128.36
2016,7,21,16,30,860.0,65.0,4.6,22.0,522.0,160.77,88.02
2016,7,21,16,45,840.0,62.0,4.55,21.5,470.5,111.09,55.06
2016,7,21,17,0,820.0,59.0,4.5,21.0,419.0,63.76,35.05
2016,7,21,17,15,789.0,55.5,4.4,20.0,366.0,44.94,33.62
2016,7,21,17,30,758.0,52.0,4.3,19.0,313.0,37.01,26.93
2016,7,21,17,45,716.0,47.5,4.2,18.5,260.5,34.87,25.16
2016,7,21,18,0,674.0,43.0,4.1,18.0,208.0,32.64,23.22
2016,7,21,18,15,603.5,37.5,3.9,17.5,159.0,29.39,20.24
2016,7,21,18,30,533.0,32.0,3.7,17.0,110.0,26.05,17.01
2016,7,21,18,45,413.0,24.0,3.5,16.5,70.0,20.13,11.08
2016,7,21,19,0,293.0,16.0,3.3,16.0,30.0,13.91,0.0
2016,7,21,19,15,146.5,8.0,3.15,15.5,15.0,7.63,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
