Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,5,15,177.5,9.5,1.75,11.5,21.0,80.85,0.0
2016,7,22,5,30,355.0,19.0,1.9,12.0,42.0,199.71,118.33
2016,7,22,5,45,466.5,26.5,2.05,12.5,85.5,287.13,228.39
2016,7,22,6,0,578.0,34.0,2.2,13.0,129.0,378.4,310.14
2016,7,22,6,15,642.5,39.0,2.25,13.5,179.5,448.35,371.14
2016,7,22,6,30,707.0,44.0,2.3,14.0,230.0,522.93,432.89
2016,7,22,6,45,749.5,47.5,2.4,15.0,283.5,584.78,480.48
2016,7,22,7,0,792.0,51.0,2.5,16.0,337.0,642.37,521.56
2016,7,22,7,15,821.0,54.0,2.6,17.0,390.5,696.52,558.5
2016,7,22,7,30,850.0,57.0,2.7,18.0,444.0,750.86,594.36
2016,7,22,7,45,872.0,59.0,2.85,19.0,496.5,797.94,624.29
2016,7,22,8,0,894.0,61.0,3.0,20.0,549.0,844.05,652.91
2016,7,22,8,15,909.5,62.5,3.05,20.5,599.0,882.53,676.31
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,919.1,698.15
2016,7,22,8,45,937.0,65.5,3.2,22.0,695.0,950.27,715.09
2016,7,22,9,0,949.0,67.0,3.3,23.0,741.0,978.91,730.21
2016,7,22,9,15,958.0,68.5,3.35,23.5,782.0,1001.96,742.57
2016,7,22,9,30,967.0,70.0,3.4,24.0,823.0,1022.03,753.03
2016,7,22,9,45,961.5,79.0,3.5,24.5,856.0,1033.3,758.17
2016,7,22,10,0,956.0,88.0,3.6,25.0,889.0,1040.84,761.05
2016,7,22,10,15,961.5,89.0,3.65,25.5,918.5,1046.87,762.73
2016,7,22,10,30,967.0,90.0,3.7,26.0,948.0,1049.57,762.37
2016,7,22,10,45,971.0,91.0,3.8,26.5,970.0,1047.41,759.39
2016,7,22,11,0,975.0,92.0,3.9,27.0,992.0,1041.86,754.38
2016,7,22,11,15,977.5,92.5,3.95,27.0,1007.0,1030.99,747.2
2016,7,22,11,30,980.0,93.0,4.0,27.0,1022.0,1016.84,738.01
2016,7,22,11,45,981.0,93.0,4.05,27.5,1029.0,997.59,724.15
2016,7,22,12,0,982.0,93.0,4.1,28.0,1036.0,975.27,708.4
2016,7,22,12,15,982.0,93.0,4.1,28.0,1035.0,949.13,691.33
2016,7,22,12,30,982.0,93.0,4.1,28.0,1034.0,920.21,672.43
2016,7,22,12,45,982.5,91.0,4.2,28.0,1025.5,887.2,651.23
2016,7,22,13,0,983.0,89.0,4.3,28.0,1017.0,851.65,628.19
2016,7,22,13,15,980.0,88.5,4.3,27.5,1000.5,812.44,603.26
2016,7,22,13,30,977.0,88.0,4.3,27.0,984.0,771.17,576.64
2016,7,22,13,45,973.0,87.0,4.35,27.0,960.5,726.92,545.93
2016,7,22,14,0,969.0,86.0,4.4,27.0,937.0,681.05,511.99
2016,7,22,14,15,962.5,85.0,4.4,26.5,906.5,632.3,475.97
2016,7,22,14,30,956.0,84.0,4.4,26.0,876.0,582.55,438.12
2016,7,22,14,45,948.0,82.5,4.4,25.5,839.0,530.85,397.66
2016,7,22,15,0,940.0,81.0,4.4,25.0,802.0,478.72,355.61
2016,7,22,15,15,929.5,79.5,4.4,24.5,759.5,425.41,311.42
2016,7,22,15,30,919.0,78.0,4.4,24.0,717.0,372.35,266.23
2016,7,22,15,45,891.5,81.5,4.45,24.0,667.0,318.96,220.02
2016,7,22,16,0,864.0,85.0,4.5,24.0,617.0,267.85,175.81
2016,7,22,16,15,844.5,82.5,4.45,23.5,566.5,216.02,132.35
2016,7,22,16,30,825.0,80.0,4.4,23.0,516.0,158.98,87.75
2016,7,22,16,45,774.5,83.0,4.4,22.5,459.5,113.36,59.39
2016,7,22,17,0,724.0,86.0,4.4,22.0,403.0,67.8,40.52
2016,7,22,17,15,686.5,80.5,4.25,21.0,350.0,52.2,39.76
2016,7,22,17,30,649.0,75.0,4.1,20.0,297.0,50.58,38.66
2016,7,22,17,45,580.0,70.5,3.95,19.5,243.5,49.58,37.93
2016,7,22,18,0,511.0,66.0,3.8,19.0,190.0,48.66,37.15
2016,7,22,18,15,433.5,55.5,3.6,18.5,143.0,42.31,31.43
2016,7,22,18,30,356.0,45.0,3.4,18.0,96.0,35.6,25.15
2016,7,22,18,45,237.5,30.5,3.25,17.5,59.0,23.8,13.95
2016,7,22,19,0,119.0,16.0,3.1,17.0,22.0,12.62,0.0
2016,7,22,19,15,59.5,8.0,3.0,16.5,11.0,7.63,0.0
2016,7,22,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,79.5,11.5,1.45,11.5,16.5,43.0,0.0
2016,7,23,5,30,159.0,23.0,1.6,12.0,33.0,118.35,64.44
2016,7,23,5,45,273.5,36.0,1.8,13.0,72.5,205.2,162.2
2016,7,23,6,0,388.0,49.0,2.0,14.0,112.0,296.46,242.29
2016,7,23,6,15,460.0,59.0,2.0,14.5,160.0,368.61,304.48
2016,7,23,6,30,532.0,69.0,2.0,15.0,208.0,446.24,368.55
2016,7,23,6,45,588.0,75.5,2.05,16.0,260.5,513.89,421.51
2016,7,23,7,0,644.0,82.0,2.1,17.0,313.0,584.63,474.51
2016,7,23,7,15,680.0,87.5,2.25,18.0,365.5,641.76,514.42
2016,7,23,7,30,716.0,93.0,2.4,19.0,418.0,699.69,553.66
2016,7,23,7,45,743.0,97.5,2.55,20.0,470.0,749.42,585.87
2016,7,23,8,0,770.0,102.0,2.7,21.0,522.0,794.8,614.32
2016,7,23,8,15,790.5,105.5,2.85,21.5,571.0,836.54,640.93
2016,7,23,8,30,811.0,109.0,3.0,22.0,620.0,876.78,666.2
2016,7,23,8,45,823.5,113.5,3.15,23.0,665.0,909.03,684.45
2016,7,23,9,0,836.0,118.0,3.3,24.0,710.0,938.95,701.01
2016,7,23,9,15,848.0,120.5,3.45,24.5,751.0,963.62,715.31
2016,7,23,9,30,860.0,123.0,3.6,25.0,792.0,977.07,722.21
2016,7,23,9,45,870.5,124.5,3.75,26.0,828.0,993.76,729.97
2016,7,23,10,0,881.0,126.0,3.9,27.0,864.0,1007.55,735.8
2016,7,23,10,15,888.0,127.5,3.9,27.5,893.0,1014.86,737.99
2016,7,23,10,30,895.0,129.0,3.9,28.0,922.0,1019.05,738.3
2016,7,23,10,45,861.0,154.0,3.95,28.5,932.0,1012.31,731.99
2016,7,23,11,0,827.0,179.0,4.0,29.0,942.0,993.9,718.32
2016,7,23,11,15,831.0,180.0,4.05,29.0,956.5,984.91,712.41
2016,7,23,11,30,835.0,181.0,4.1,29.0,971.0,972.96,704.59
2016,7,23,11,45,799.0,205.0,4.15,29.5,966.0,943.19,683.78
2016,7,23,12,0,763.0,229.0,4.2,30.0,961.0,915.97,664.8
2016,7,23,12,15,762.5,229.0,4.25,30.0,960.0,891.39,648.89
2016,7,23,12,30,762.0,229.0,4.3,30.0,959.0,864.67,631.51
2016,7,23,12,45,770.5,221.0,4.35,30.0,953.5,836.0,612.62
2016,7,23,13,0,779.0,213.0,4.4,30.0,948.0,804.05,591.08
2016,7,23,13,15,774.5,211.5,4.45,30.0,932.0,768.09,566.14
2016,7,23,13,30,770.0,210.0,4.5,30.0,916.0,729.79,539.2
2016,7,23,13,45,728.5,228.0,4.55,30.0,882.5,682.52,504.84
2016,7,23,14,0,687.0,246.0,4.6,30.0,849.0,637.01,471.39
2016,7,23,14,15,677.0,242.0,4.6,29.5,819.5,593.42,440.02
2016,7,23,14,30,667.0,238.0,4.6,29.0,790.0,549.88,407.88
2016,7,23,14,45,645.0,237.5,4.6,29.0,751.5,503.69,372.21
2016,7,23,15,0,623.0,237.0,4.6,29.0,713.0,459.07,337.07
2016,7,23,15,15,606.5,230.0,4.6,28.5,672.5,412.97,300.87
2016,7,23,15,30,590.0,223.0,4.6,28.0,632.0,368.51,265.21
2016,7,23,15,45,580.0,210.5,4.6,28.0,590.0,322.39,227.26
2016,7,23,16,0,570.0,198.0,4.6,28.0,548.0,277.29,190.09
2016,7,23,16,15,544.5,188.5,4.5,27.5,500.5,232.86,155.11
2016,7,23,16,30,519.0,179.0,4.4,27.0,453.0,191.24,124.29
2016,7,23,16,45,507.5,162.0,4.35,26.5,407.0,148.06,95.45
2016,7,23,17,0,496.0,145.0,4.3,26.0,361.0,106.54,74.68
2016,7,23,17,15,456.0,132.5,4.05,25.0,311.0,91.14,72.11
2016,7,23,17,30,416.0,120.0,3.8,24.0,261.0,84.69,67.15
2016,7,23,17,45,381.5,103.0,3.55,23.0,215.0,74.43,58.73
2016,7,23,18,0,347.0,86.0,3.3,22.0,169.0,63.58,49.55
2016,7,23,18,15,280.0,68.5,3.05,21.0,125.0,51.7,39.17
2016,7,23,18,30,213.0,51.0,2.8,20.0,81.0,39.24,28.0
2016,7,23,18,45,139.0,32.0,2.55,19.0,48.5,24.98,14.69
2016,7,23,19,0,65.0,13.0,2.3,18.0,16.0,10.17,0.0
2016,7,23,19,15,32.5,6.5,2.25,17.5,8.0,6.2,0.0
2016,7,23,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,5,15,68.5,11.0,0.85,13.5,15.0,38.0,0.0
2016,7,24,5,30,137.0,22.0,0.9,14.0,30.0,106.19,52.42
2016,7,24,5,45,243.0,37.0,0.95,14.5,69.0,191.6,149.52
2016,7,24,6,0,349.0,52.0,1.0,15.0,108.0,277.09,224.13
2016,7,24,6,15,421.5,63.5,1.0,15.5,155.5,350.1,285.91
2016,7,24,6,30,494.0,75.0,1.0,16.0,203.0,428.21,349.14
2016,7,24,6,45,553.0,82.5,1.05,17.0,255.5,497.78,402.56
2016,7,24,7,0,612.0,90.0,1.1,18.0,308.0,570.64,456.06
2016,7,24,7,15,649.5,96.5,1.1,19.0,361.0,629.03,495.69
2016,7,24,7,30,687.0,103.0,1.1,20.0,414.0,688.34,533.86
2016,7,24,7,45,483.0,164.5,1.1,21.0,396.0,608.27,470.23
2016,7,24,8,0,279.0,226.0,1.1,22.0,378.0,505.19,388.91
2016,7,24,8,15,338.5,236.0,1.15,22.5,437.0,573.4,438.37
2016,7,24,8,30,398.0,246.0,1.2,23.0,496.0,643.68,486.52
2016,7,24,8,45,380.5,272.0,1.25,24.0,525.5,662.58,495.26
2016,7,24,9,0,363.0,298.0,1.3,25.0,555.0,678.99,502.69
2016,7,24,9,15,332.0,327.0,1.35,25.5,572.5,683.46,502.63
2016,7,24,9,30,301.0,356.0,1.4,26.0,590.0,685.28,500.96
2016,7,24,9,45,289.0,377.0,1.45,27.0,610.0,694.52,504.02
2016,7,24,10,0,277.0,398.0,1.5,28.0,630.0,702.04,505.88
2016,7,24,10,15,279.5,410.5,1.6,28.0,651.5,713.13,513.11
2016,7,24,10,30,282.0,423.0,1.7,28.0,673.0,722.82,519.42
2016,7,24,10,45,506.5,332.5,1.85,28.5,794.0,851.43,609.57
2016,7,24,11,0,731.0,242.0,2.0,29.0,915.0,969.51,688.07
2016,7,24,11,15,735.0,243.5,2.1,29.0,930.0,960.97,682.09
2016,7,24,11,30,739.0,245.0,2.2,29.0,945.0,949.65,675.69
2016,7,24,11,45,699.5,272.0,2.3,29.5,938.0,920.01,655.63
2016,7,24,12,0,660.0,299.0,2.4,30.0,931.0,888.61,633.74
2016,7,24,12,15,659.5,299.0,2.5,30.0,930.0,865.62,619.59
2016,7,24,12,30,659.0,299.0,2.6,30.0,929.0,840.8,603.97
2016,7,24,12,45,665.5,292.0,2.75,30.0,923.5,813.8,587.23
2016,7,24,13,0,672.0,285.0,2.9,30.0,918.0,784.94,568.89
2016,7,24,13,15,666.5,283.0,2.95,29.5,902.0,749.75,546.24
2016,7,24,13,30,661.0,281.0,3.0,29.0,886.0,713.66,522.51
2016,7,24,13,45,611.0,301.0,3.15,29.0,849.5,666.05,488.91
2016,7,24,14,0,561.0,321.0,3.3,29.0,813.0,622.95,457.9
2016,7,24,14,15,550.5,315.0,3.35,28.5,784.0,582.1,429.22
2016,7,24,14,30,540.0,309.0,3.4,28.0,755.0,541.56,400.03
2016,7,24,14,45,505.5,310.5,3.5,28.0,713.5,495.91,365.77
2016,7,24,15,0,471.0,312.0,3.6,28.0,672.0,453.06,333.1
2016,7,24,15,15,454.5,300.5,3.65,27.5,632.5,409.92,300.27
2016,7,24,15,30,438.0,289.0,3.7,27.0,593.0,368.35,268.04
2016,7,24,15,45,413.5,276.5,3.8,26.5,548.0,331.64,239.35
2016,7,24,16,0,389.0,264.0,3.9,26.0,503.0,291.19,207.97
2016,7,24,16,15,365.5,247.0,3.9,25.0,456.5,250.29,177.1
2016,7,24,16,30,342.0,230.0,3.9,24.0,410.0,212.0,149.41
2016,7,24,16,45,317.0,209.5,3.9,23.5,363.0,173.92,123.89
2016,7,24,17,0,292.0,189.0,3.9,23.0,316.0,138.77,104.39
2016,7,24,17,15,260.5,166.0,3.75,22.0,268.5,119.56,97.17
2016,7,24,17,30,229.0,143.0,3.6,21.0,221.0,105.14,85.52
2016,7,24,17,45,197.5,118.0,3.45,20.5,177.0,88.7,71.66
2016,7,24,18,0,166.0,93.0,3.3,20.0,133.0,71.53,56.83
2016,7,24,18,15,127.0,67.0,3.15,19.0,93.5,52.88,40.5
2016,7,24,18,30,88.0,41.0,3.0,18.0,54.0,33.37,23.16
2016,7,24,18,45,55.0,24.0,2.85,17.5,31.0,20.01,10.63
2016,7,24,19,0,22.0,7.0,2.7,17.0,8.0,6.67,0.0
2016,7,24,19,15,11.0,3.5,2.55,16.5,4.0,3.34,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,44.0,9.0,0.8,11.5,11.5,26.19,0.0
2016,7,25,5,30,88.0,18.0,0.9,12.0,23.0,76.94,33.11
2016,7,25,5,45,172.0,36.5,1.0,12.5,59.5,155.72,121.59
2016,7,25,6,0,256.0,55.0,1.1,13.0,96.0,230.64,187.93
2016,7,25,6,15,322.0,71.0,1.1,13.5,141.5,298.94,246.61
2016,7,25,6,30,388.0,87.0,1.1,14.0,187.0,372.68,307.51
2016,7,25,6,45,447.0,98.0,1.15,15.0,238.0,440.34,360.79
2016,7,25,7,0,506.0,109.0,1.2,16.0,289.0,511.97,414.86
2016,7,25,7,15,545.5,119.0,1.3,17.0,340.5,571.12,457.54
2016,7,25,7,30,585.0,129.0,1.4,18.0,392.0,637.14,503.7
2016,7,25,7,45,622.0,134.5,1.55,19.0,444.5,692.44,540.92
2016,7,25,8,0,659.0,140.0,1.7,20.0,497.0,747.94,576.95
2016,7,25,8,15,682.5,146.0,1.75,21.0,545.5,792.05,603.37
2016,7,25,8,30,706.0,152.0,1.8,22.0,594.0,835.03,628.55
2016,7,25,8,45,727.5,155.5,1.9,23.0,640.5,871.91,649.68
2016,7,25,9,0,749.0,159.0,2.0,24.0,687.0,907.06,669.42
2016,7,25,9,15,763.0,163.0,2.05,24.5,728.0,933.61,684.13
2016,7,25,9,30,777.0,167.0,2.1,25.0,769.0,957.74,697.3
2016,7,25,9,45,837.0,143.5,2.2,26.0,818.5,989.06,714.22
2016,7,25,10,0,897.0,120.0,2.3,27.0,868.0,1015.39,727.73
2016,7,25,10,15,903.5,121.5,2.3,27.0,897.5,1022.31,730.81
2016,7,25,10,30,910.0,123.0,2.3,27.0,927.0,1026.06,732.21
2016,7,25,10,45,884.0,143.0,2.35,27.5,940.0,1013.57,722.66
2016,7,25,11,0,858.0,163.0,2.4,28.0,953.0,1006.22,716.62
2016,7,25,11,15,861.5,164.0,2.4,28.0,967.5,996.56,710.11
2016,7,25,11,30,865.0,165.0,2.4,28.0,982.0,983.85,701.79
2016,7,25,11,45,833.5,186.5,2.45,28.5,978.5,955.8,682.92
2016,7,25,12,0,802.0,208.0,2.5,29.0,975.0,925.49,662.73
2016,7,25,12,15,801.5,208.0,2.55,29.0,974.0,900.85,647.49
2016,7,25,12,30,801.0,208.0,2.6,29.0,973.0,874.0,630.7
2016,7,25,12,45,808.0,201.5,2.7,29.0,967.5,845.34,612.99
2016,7,25,13,0,815.0,195.0,2.8,29.0,962.0,814.34,593.58
2016,7,25,13,15,810.5,194.0,2.85,28.5,945.5,777.39,569.75
2016,7,25,13,30,806.0,193.0,2.9,28.0,929.0,739.02,544.37
2016,7,25,13,45,763.5,211.5,2.95,28.0,895.0,689.53,509.02
2016,7,25,14,0,721.0,230.0,3.0,28.0,861.0,642.52,474.85
2016,7,25,14,15,711.0,226.5,3.05,27.5,830.5,597.88,443.1
2016,7,25,14,30,701.0,223.0,3.1,27.0,800.0,553.2,410.39
2016,7,25,14,45,669.0,228.0,3.2,27.0,759.0,505.18,373.65
2016,7,25,15,0,637.0,233.0,3.3,27.0,718.0,459.63,338.03
2016,7,25,15,15,620.0,226.0,3.35,26.5,677.0,412.6,301.16
2016,7,25,15,30,603.0,219.0,3.4,26.0,636.0,367.4,264.9
2016,7,25,15,45,570.5,215.5,3.45,26.0,588.5,321.24,227.42
2016,7,25,16,0,538.0,212.0,3.5,26.0,541.0,278.29,192.73
2016,7,25,16,15,512.0,201.0,3.5,25.0,493.0,234.21,158.6
2016,7,25,16,30,486.0,190.0,3.5,24.0,445.0,193.02,128.54
2016,7,25,16,45,442.0,180.0,3.5,23.5,393.5,154.33,104.34
2016,7,25,17,0,398.0,170.0,3.5,23.0,342.0,127.31,94.75
2016,7,25,17,15,360.0,152.5,3.35,22.0,293.0,111.25,90.11
2016,7,25,17,30,322.0,135.0,3.2,21.0,244.0,100.17,81.26
2016,7,25,17,45,269.0,115.0,3.1,20.5,195.0,86.86,70.07
2016,7,25,18,0,216.0,95.0,3.0,20.0,146.0,73.02,58.12
2016,7,25,18,15,167.0,71.0,2.85,19.0,104.5,55.82,43.02
2016,7,25,18,30,118.0,47.0,2.7,18.0,63.0,37.92,27.04
2016,7,25,18,45,71.5,27.5,2.55,17.5,36.0,22.75,12.7
2016,7,25,19,0,25.0,8.0,2.4,17.0,9.0,7.63,0.0
2016,7,25,19,15,12.5,4.0,2.3,16.5,4.5,3.81,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,5,15,36.0,8.5,0.4,15.5,10.5,22.46,0.0
2016,7,26,5,30,72.0,17.0,0.5,16.0,21.0,59.81,20.44
2016,7,26,5,45,153.0,36.5,0.6,16.5,56.5,146.49,111.89
2016,7,26,6,0,234.0,56.0,0.7,17.0,92.0,220.0,175.82
2016,7,26,6,15,299.5,73.0,0.75,17.5,137.5,288.09,233.24
2016,7,26,6,30,365.0,90.0,0.8,18.0,183.0,361.6,292.93
2016,7,26,6,45,422.5,102.0,0.85,19.0,233.0,428.42,344.54
2016,7,26,7,0,480.0,114.0,0.9,20.0,283.0,499.11,396.88
2016,7,26,7,15,519.5,124.0,0.85,21.0,334.0,557.19,436.88
2016,7,26,7,30,559.0,134.0,0.8,22.0,385.0,616.84,476.29
2016,7,26,7,45,594.0,141.0,0.8,23.0,436.5,676.01,514.11
2016,7,26,8,0,629.0,148.0,0.8,24.0,488.0,730.73,547.17
2016,7,26,8,15,653.0,154.5,0.8,25.0,536.5,775.08,572.17
2016,7,26,8,30,677.0,161.0,0.8,26.0,585.0,818.37,595.92
2016,7,26,8,45,692.0,168.0,0.8,27.0,629.0,852.59,613.3
2016,7,26,9,0,707.0,175.0,0.8,28.0,673.0,884.87,629.23
2016,7,26,9,15,721.5,179.5,0.75,28.5,713.0,911.76,641.93
2016,7,26,9,30,736.0,184.0,0.7,29.0,753.0,936.33,653.08
2016,7,26,9,45,773.0,173.0,0.65,29.5,795.0,957.38,661.97
2016,7,26,10,0,810.0,162.0,0.6,30.0,837.0,983.02,673.55
2016,7,26,10,15,817.5,164.5,0.5,30.0,865.5,991.17,674.85
2016,7,26,10,30,825.0,167.0,0.4,30.0,894.0,996.29,674.67
2016,7,26,10,45,785.5,195.5,0.35,30.5,902.0,978.81,661.24
2016,7,26,11,0,746.0,224.0,0.3,31.0,910.0,964.45,650.18
2016,7,26,11,15,750.0,225.5,0.4,31.0,924.0,955.92,647.05
2016,7,26,11,30,754.0,227.0,0.5,31.0,938.0,944.59,642.24
2016,7,26,11,45,705.5,259.0,0.65,31.0,928.5,911.76,625.28
2016,7,26,12,0,657.0,291.0,0.8,31.0,919.0,877.19,605.64
2016,7,26,12,15,656.0,291.0,0.95,31.0,917.5,853.89,593.74
2016,7,26,12,30,655.0,291.0,1.1,31.0,916.0,828.8,580.09
2016,7,26,12,45,701.5,258.5,1.25,31.5,923.0,811.48,571.03
2016,7,26,13,0,748.0,226.0,1.4,32.0,930.0,789.94,558.71
2016,7,26,13,15,743.0,224.5,1.5,32.0,913.0,753.39,535.66
2016,7,26,13,30,738.0,223.0,1.6,32.0,896.0,715.66,511.34
2016,7,26,13,45,675.5,252.0,1.75,32.0,856.5,665.11,477.15
2016,7,26,14,0,613.0,281.0,1.9,32.0,817.0,618.02,444.61
2016,7,26,14,15,602.0,276.0,1.95,31.5,787.0,576.05,416.02
2016,7,26,14,30,591.0,271.0,2.0,31.0,757.0,535.64,387.63
2016,7,26,14,45,547.5,278.5,2.1,31.0,713.5,488.51,353.12
2016,7,26,15,0,504.0,286.0,2.2,31.0,670.0,444.83,320.57
2016,7,26,15,15,486.5,276.5,2.3,30.5,630.0,401.41,288.21
2016,7,26,15,30,469.0,267.0,2.4,30.0,590.0,359.6,256.33
2016,7,26,15,45,437.0,258.5,2.5,29.5,543.5,316.3,223.34
2016,7,26,16,0,405.0,250.0,2.6,29.0,497.0,282.82,197.8
2016,7,26,16,15,380.5,234.5,2.65,28.5,451.0,242.21,167.35
2016,7,26,16,30,356.0,219.0,2.7,28.0,405.0,204.29,140.34
2016,7,26,16,45,325.5,200.5,2.8,27.5,357.0,166.7,116.26
2016,7,26,17,0,295.0,182.0,2.9,27.0,309.0,132.55,105.55
2016,7,26,17,15,262.0,160.0,2.8,26.0,262.0,115.78,92.42
2016,7,26,17,30,229.0,138.0,2.7,25.0,215.0,101.88,81.37
2016,7,26,17,45,194.5,113.5,2.6,24.5,171.0,85.65,67.89
2016,7,26,18,0,160.0,89.0,2.5,24.0,127.0,68.71,53.47
2016,7,26,18,15,121.0,64.0,2.3,23.0,88.5,50.67,37.88
2016,7,26,18,30,82.0,39.0,2.1,22.0,50.0,31.83,21.37
2016,7,26,18,45,48.5,22.0,1.95,21.5,28.0,18.41,8.83
2016,7,26,19,0,15.0,5.0,1.8,21.0,6.0,4.77,0.0
2016,7,26,19,15,7.5,2.5,1.65,20.5,3.0,2.38,0.0
2016,7,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,7,27,5,15,25.5,7.0,0.2,19.5,8.5,16.8,0.0
2016,7,27,5,30,51.0,14.0,0.3,20.0,17.0,45.13,10.46
2016,7,27,5,45,117.0,34.0,0.4,20.5,49.5,113.89,84.46
2016,7,27,6,0,183.0,54.0,0.5,21.0,82.0,179.09,140.48
2016,7,27,6,15,242.0,72.5,0.5,21.5,124.5,242.68,193.38
2016,7,27,6,30,301.0,91.0,0.5,22.0,167.0,322.26,256.66
2016,7,27,6,45,354.0,105.5,0.5,23.0,215.0,386.35,305.21
2016,7,27,7,0,407.0,120.0,0.5,24.0,263.0,454.03,354.32
2016,7,27,7,15,446.0,131.5,0.55,24.5,311.5,510.7,394.42
2016,7,27,7,30,485.0,143.0,0.6,25.0,360.0,569.04,434.52
2016,7,27,7,45,518.0,152.0,0.65,26.0,409.0,620.76,467.91
2016,7,27,8,0,551.0,161.0,0.7,27.0,458.0,673.01,500.7
2016,7,27,8,15,575.5,168.5,0.8,27.5,504.5,721.91,531.78
2016,7,27,8,30,600.0,176.0,0.9,28.0,551.0,764.93,558.58
2016,7,27,8,45,616.5,183.5,1.05,28.5,593.5,799.44,579.86
2016,7,27,9,0,633.0,191.0,1.2,29.0,636.0,832.25,599.94
2016,7,27,9,15,648.5,196.5,1.35,29.0,675.0,860.05,617.91
2016,7,27,9,30,664.0,202.0,1.5,29.0,714.0,885.73,634.57
2016,7,27,9,45,692.5,196.5,1.65,29.5,752.5,909.94,649.02
2016,7,27,10,0,721.0,191.0,1.8,30.0,791.0,931.88,662.0
2016,7,27,10,15,730.0,194.0,1.95,30.0,819.5,941.38,668.49
2016,7,27,10,30,739.0,197.0,2.1,30.0,848.0,948.09,673.39
2016,7,27,10,45,710.0,221.0,2.25,30.5,859.0,936.8,665.62
2016,7,27,11,0,681.0,245.0,2.4,31.0,870.0,922.33,655.98
2016,7,27,11,15,685.5,246.5,2.55,31.0,884.0,914.78,652.09
2016,7,27,11,30,690.0,248.0,2.7,31.0,898.0,904.6,646.44
2016,7,27,11,45,654.0,273.5,2.85,31.0,893.5,877.65,628.63
2016,7,27,12,0,618.0,299.0,3.0,31.0,889.0,849.02,609.61
2016,7,27,12,15,617.5,298.5,3.1,31.0,888.0,826.56,595.32
2016,7,27,12,30,617.0,298.0,3.2,31.0,887.0,802.41,579.67
2016,7,27,12,45,618.0,294.5,3.35,31.0,879.5,775.25,562.13
2016,7,27,13,0,619.0,291.0,3.5,31.0,872.0,746.65,543.32
2016,7,27,13,15,614.0,288.5,3.55,30.5,856.5,713.15,521.41
2016,7,27,13,30,609.0,286.0,3.6,30.0,841.0,678.86,498.53
2016,7,27,13,45,572.5,299.0,3.7,30.0,810.0,638.36,469.42
2016,7,27,14,0,536.0,312.0,3.8,30.0,779.0,597.42,439.68
2016,7,27,14,15,525.5,305.5,3.85,29.5,750.5,557.3,411.24
2016,7,27,14,30,515.0,299.0,3.9,29.0,722.0,517.53,382.38
2016,7,27,14,45,489.0,297.0,3.95,29.0,684.5,474.47,349.74
2016,7,27,15,0,463.0,295.0,4.0,29.0,647.0,433.46,318.16
2016,7,27,15,15,446.5,284.0,4.0,28.5,608.0,391.23,285.77
2016,7,27,15,30,430.0,273.0,4.0,28.0,569.0,350.56,254.06
2016,7,27,15,45,410.5,260.0,4.05,27.5,527.0,315.83,226.62
2016,7,27,16,0,391.0,247.0,4.1,27.0,485.0,276.57,195.93
2016,7,27,16,15,367.5,231.0,4.0,26.5,439.5,236.57,165.44
2016,7,27,16,30,344.0,215.0,3.9,26.0,394.0,199.18,138.42
2016,7,27,16,45,324.0,195.0,3.85,25.5,349.5,161.99,113.99
2016,7,27,17,0,304.0,175.0,3.8,25.0,305.0,127.23,102.1
2016,7,27,17,15,271.5,154.0,3.6,24.5,259.0,111.97,89.86
2016,7,27,17,30,239.0,133.0,3.4,24.0,213.0,98.62,78.99
2016,7,27,17,45,211.0,110.0,3.2,23.5,171.5,83.32,66.2
2016,7,27,18,0,183.0,87.0,3.0,23.0,130.0,67.35,52.53
2016,7,27,18,15,140.0,63.5,2.8,22.0,91.0,50.33,37.73
2016,7,27,18,30,97.0,40.0,2.6,21.0,52.0,32.6,22.08
2016,7,27,18,45,59.0,22.5,2.4,20.5,29.0,18.81,9.0
2016,7,27,19,0,21.0,5.0,2.2,20.0,6.0,4.77,0.0
2016,7,27,19,15,10.5,2.5,2.05,19.5,3.0,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,35.5,8.0,1.15,15.5,9.5,21.68,0.0
2016,7,28,5,30,71.0,16.0,1.2,16.0,19.0,64.61,12.04
2016,7,28,5,45,159.0,34.0,1.25,17.0,54.0,145.87,110.47
2016,7,28,6,0,247.0,52.0,1.3,18.0,89.0,221.27,176.56
2016,7,28,6,15,314.5,67.0,1.25,18.5,133.0,288.46,233.67
2016,7,28,6,30,382.0,82.0,1.2,19.0,177.0,361.37,293.19
2016,7,28,6,45,443.5,91.0,1.2,19.5,226.5,427.73,345.47
2016,7,28,7,0,505.0,100.0,1.2,20.0,276.0,498.37,398.87
2016,7,28,7,15,544.0,108.5,1.2,21.0,326.0,561.02,443.01
2016,7,28,7,30,583.0,117.0,1.2,22.0,376.0,620.21,483.03
2016,7,28,7,45,401.5,174.0,1.25,23.0,363.0,550.95,425.96
2016,7,28,8,0,220.0,231.0,1.3,24.0,350.0,446.9,343.97
2016,7,28,8,15,226.5,254.5,1.35,24.5,387.0,482.46,368.93
2016,7,28,8,30,233.0,278.0,1.4,25.0,424.0,517.35,391.99
2016,7,28,8,45,239.0,297.5,1.45,26.0,456.5,546.36,409.82
2016,7,28,9,0,245.0,317.0,1.5,27.0,489.0,588.81,436.45
2016,7,28,9,15,249.0,334.5,1.55,27.5,518.0,611.84,450.27
2016,7,28,9,30,253.0,352.0,1.6,28.0,547.0,633.75,463.38
2016,7,28,9,45,253.0,367.5,1.65,28.5,570.0,648.37,471.42
2016,7,28,10,0,253.0,383.0,1.7,29.0,593.0,661.68,478.64
2016,7,28,10,15,256.0,395.0,1.8,29.0,614.0,672.87,485.89
2016,7,28,10,30,259.0,407.0,1.9,29.0,635.0,682.76,492.32
2016,7,28,10,45,495.0,311.0,2.0,29.5,759.5,816.51,586.69
2016,7,28,11,0,731.0,215.0,2.1,30.0,884.0,939.35,667.87
2016,7,28,11,15,735.0,216.0,2.2,30.0,898.5,930.59,661.63
2016,7,28,11,30,739.0,217.0,2.3,30.0,913.0,919.08,654.97
2016,7,28,11,45,705.5,240.5,2.45,30.5,909.0,892.45,637.74
2016,7,28,12,0,672.0,264.0,2.6,31.0,905.0,863.91,618.22
2016,7,28,12,15,672.0,264.0,2.7,30.5,904.0,841.41,605.34
2016,7,28,12,30,672.0,264.0,2.8,30.0,903.0,816.99,590.9
2016,7,28,12,45,660.0,268.5,2.9,30.0,892.0,785.15,569.83
2016,7,28,13,0,648.0,273.0,3.0,30.0,881.0,752.38,547.85
2016,7,28,13,15,643.0,271.0,3.1,30.0,865.5,718.41,524.91
2016,7,28,13,30,638.0,269.0,3.2,30.0,850.0,683.54,500.92
2016,7,28,13,45,603.0,281.5,3.3,30.0,819.5,640.58,470.34
2016,7,28,14,0,568.0,294.0,3.4,30.0,789.0,601.1,441.7
2016,7,28,14,15,558.0,288.5,3.45,29.5,760.5,560.83,413.19
2016,7,28,14,30,548.0,283.0,3.5,29.0,732.0,520.77,384.11
2016,7,28,14,45,522.5,281.5,3.55,29.0,694.5,476.94,350.87
2016,7,28,15,0,497.0,280.0,3.6,29.0,657.0,435.04,318.55
2016,7,28,15,15,480.5,270.5,3.6,28.5,618.0,392.38,285.71
2016,7,28,15,30,464.0,261.0,3.6,28.0,579.0,351.23,253.45
2016,7,28,15,45,363.0,268.0,3.65,27.5,506.5,307.86,221.66
2016,7,28,16,0,262.0,275.0,3.7,27.0,434.0,267.47,193.4
2016,7,28,16,15,264.5,245.0,3.65,26.5,394.0,228.37,163.22
2016,7,28,16,30,267.0,215.0,3.6,26.0,354.0,189.56,134.09
2016,7,28,16,45,297.5,193.0,3.6,25.5,332.5,158.08,111.98
2016,7,28,17,0,328.0,171.0,3.6,25.0,311.0,123.85,99.28
2016,7,28,17,15,293.5,151.5,3.4,24.0,264.5,110.45,88.76
2016,7,28,17,30,259.0,132.0,3.2,23.0,218.0,98.03,78.81
2016,7,28,17,45,223.0,109.5,3.05,22.5,174.0,83.02,66.2
2016,7,28,18,0,187.0,87.0,2.9,22.0,130.0,67.36,52.74
2016,7,28,18,15,142.5,63.5,2.7,21.5,91.5,50.33,37.78
2016,7,28,18,30,98.0,40.0,2.5,21.0,53.0,32.59,22.03
2016,7,28,18,45,57.5,22.5,2.35,20.5,29.0,18.79,8.76
2016,7,28,19,0,17.0,5.0,2.2,20.0,5.0,4.77,0.0
2016,7,28,19,15,8.5,2.5,2.1,19.5,2.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,5,15,28.0,6.5,1.05,16.0,8.0,17.25,0.0
2016,7,29,5,30,56.0,13.0,1.1,16.0,16.0,45.42,1.86
2016,7,29,5,45,133.0,32.0,1.15,16.5,49.5,130.12,97.82
2016,7,29,6,0,210.0,51.0,1.2,17.0,83.0,199.94,159.72
2016,7,29,6,15,273.5,68.0,1.2,17.5,126.0,265.69,215.9
2016,7,29,6,30,337.0,85.0,1.2,18.0,169.0,336.68,274.4
2016,7,29,6,45,402.0,95.5,1.2,19.0,218.5,405.26,328.33
2016,7,29,7,0,467.0,106.0,1.2,20.0,268.0,478.46,383.42
2016,7,29,7,15,506.0,116.0,1.2,21.0,317.5,535.65,423.96
2016,7,29,7,30,545.0,126.0,1.2,22.0,367.0,594.41,464.14
2016,7,29,7,45,583.0,131.0,1.2,23.0,418.0,653.99,503.34
2016,7,29,8,0,621.0,136.0,1.2,24.0,469.0,708.49,536.99
2016,7,29,8,15,645.0,142.0,1.2,24.5,516.5,751.97,563.26
2016,7,29,8,30,669.0,148.0,1.2,25.0,564.0,794.46,588.44
2016,7,29,8,45,687.0,153.5,1.25,26.0,608.0,829.6,607.76
2016,7,29,9,0,705.0,159.0,1.3,27.0,652.0,862.98,625.71
2016,7,29,9,15,719.5,163.0,1.3,27.5,691.5,889.33,639.53
2016,7,29,9,30,734.0,167.0,1.3,28.0,731.0,913.41,651.89
2016,7,29,9,45,721.0,183.5,1.35,28.5,759.0,922.12,655.28
2016,7,29,10,0,708.0,200.0,1.4,29.0,787.0,927.48,656.86
2016,7,29,10,15,717.0,202.5,1.45,29.5,815.0,936.3,660.74
2016,7,29,10,30,726.0,205.0,1.5,30.0,843.0,942.37,662.95
2016,7,29,10,45,709.0,222.0,1.6,30.5,857.5,935.39,657.81
2016,7,29,11,0,692.0,239.0,1.7,31.0,872.0,925.42,650.99
2016,7,29,11,15,696.5,240.5,1.8,31.0,886.5,917.77,646.98
2016,7,29,11,30,701.0,242.0,1.9,31.0,901.0,907.45,641.29
2016,7,29,11,45,675.0,261.0,2.05,31.0,899.5,883.43,626.67
2016,7,29,12,0,649.0,280.0,2.2,31.0,898.0,857.55,610.42
2016,7,29,12,15,649.0,280.0,2.3,31.0,897.0,835.38,596.77
2016,7,29,12,30,649.0,280.0,2.4,31.0,896.0,811.37,581.66
2016,7,29,12,45,660.5,270.0,2.55,31.0,892.5,785.99,566.1
2016,7,29,13,0,672.0,260.0,2.7,31.0,889.0,758.47,548.74
2016,7,29,13,15,667.0,258.0,2.75,30.5,873.0,723.72,526.33
2016,7,29,13,30,662.0,256.0,2.8,30.0,857.0,688.0,502.79
2016,7,29,13,45,626.0,269.5,2.9,30.0,826.5,644.4,471.95
2016,7,29,14,0,590.0,283.0,3.0,30.0,796.0,602.57,441.85
2016,7,29,14,15,579.5,278.0,3.1,29.5,767.0,563.3,414.23
2016,7,29,14,30,569.0,273.0,3.2,29.0,738.0,522.47,384.75
2016,7,29,14,45,542.0,273.0,3.3,29.0,700.0,478.23,351.3
2016,7,29,15,0,515.0,273.0,3.4,29.0,662.0,436.01,318.78
2016,7,29,15,15,498.0,263.5,3.45,28.5,623.0,392.3,285.16
2016,7,29,15,30,481.0,254.0,3.5,28.0,584.0,350.14,252.1
2016,7,29,15,45,460.0,243.0,3.6,27.5,540.5,307.43,218.45
2016,7,29,16,0,439.0,232.0,3.7,27.0,497.0,266.94,186.58
2016,7,29,16,15,414.0,218.0,3.7,26.5,451.5,225.87,155.17
2016,7,29,16,30,389.0,204.0,3.7,26.0,406.0,194.52,133.12
2016,7,29,16,45,365.0,186.5,3.7,25.5,360.0,156.63,109.1
2016,7,29,17,0,341.0,169.0,3.7,25.0,314.0,121.54,97.37
2016,7,29,17,15,305.5,150.0,3.6,24.0,266.5,109.55,88.03
2016,7,29,17,30,270.0,131.0,3.5,23.0,219.0,97.42,78.31
2016,7,29,17,45,234.5,109.0,3.4,22.0,175.5,82.71,66.08
2016,7,29,18,0,199.0,87.0,3.3,21.0,132.0,67.38,52.96
2016,7,29,18,15,151.5,63.5,3.1,20.5,92.5,50.33,37.92
2016,7,29,18,30,104.0,40.0,2.9,20.0,53.0,32.59,22.08
2016,7,29,18,45,61.5,22.5,2.75,19.5,29.0,18.78,8.52
2016,7,29,19,0,19.0,5.0,2.6,19.0,5.0,4.77,0.0
2016,7,29,19,15,9.5,2.5,2.45,18.5,2.5,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,37.5,7.0,1.35,15.5,9.0,21.42,0.0
2016,7,30,5,30,75.0,14.0,1.5,16.0,18.0,62.08,0.0
2016,7,30,5,45,165.0,31.5,1.7,16.5,52.0,145.15,109.06
2016,7,30,6,0,255.0,49.0,1.9,17.0,86.0,221.1,177.18
2016,7,30,6,15,325.5,63.0,1.9,17.5,130.5,288.95,235.74
2016,7,30,6,30,396.0,77.0,1.9,18.0,175.0,362.85,297.19
2016,7,30,6,45,458.5,86.0,1.9,19.0,225.0,430.37,350.69
2016,7,30,7,0,521.0,95.0,1.9,20.0,275.0,507.51,409.08
2016,7,30,7,15,561.0,103.0,1.95,20.5,325.5,566.15,452.11
2016,7,30,7,30,601.0,111.0,2.0,21.0,376.0,626.04,494.58
2016,7,30,7,45,637.5,115.5,2.05,22.0,427.5,679.88,529.73
2016,7,30,8,0,674.0,120.0,2.1,23.0,479.0,733.98,564.09
2016,7,30,8,15,697.0,125.0,2.15,23.5,527.5,776.82,590.86
2016,7,30,8,30,720.0,130.0,2.2,24.0,576.0,818.53,616.52
2016,7,30,8,45,741.5,132.0,2.25,25.0,621.5,853.92,636.31
2016,7,30,9,0,763.0,134.0,2.3,26.0,667.0,883.1,651.71
2016,7,30,9,15,777.0,137.5,2.4,26.5,707.5,909.61,666.98
2016,7,30,9,30,791.0,141.0,2.5,27.0,748.0,933.66,680.62
2016,7,30,9,45,830.0,128.0,2.65,27.5,791.0,961.19,696.96
2016,7,30,10,0,869.0,115.0,2.8,28.0,834.0,978.44,706.6
2016,7,30,10,15,876.0,116.5,2.9,28.5,863.0,985.84,709.62
2016,7,30,10,30,883.0,118.0,3.0,29.0,892.0,990.12,710.83
2016,7,30,10,45,867.5,131.5,3.1,29.5,908.0,981.67,703.99
2016,7,30,11,0,852.0,145.0,3.2,30.0,924.0,969.85,695.2
2016,7,30,11,15,855.5,146.0,3.25,30.0,938.5,960.87,689.39
2016,7,30,11,30,859.0,147.0,3.3,30.0,953.0,948.93,681.73
2016,7,30,11,45,838.0,162.0,3.4,30.0,953.5,931.59,670.98
2016,7,30,12,0,817.0,177.0,3.5,30.0,954.0,905.11,654.27
2016,7,30,12,15,817.0,177.0,3.55,30.0,953.5,880.76,638.69
2016,7,30,12,30,817.0,177.0,3.6,30.0,953.0,854.08,621.52
2016,7,30,12,45,810.5,179.5,3.65,30.0,943.0,822.25,600.84
2016,7,30,13,0,804.0,182.0,3.7,30.0,933.0,788.73,578.93
2016,7,30,13,15,800.0,181.0,3.75,29.5,917.5,752.45,555.06
2016,7,30,13,30,796.0,180.0,3.8,29.0,902.0,714.7,529.52
2016,7,30,13,45,769.5,190.0,3.85,29.0,873.5,670.47,497.44
2016,7,30,14,0,743.0,200.0,3.9,29.0,845.0,624.42,463.6
2016,7,30,14,15,734.0,197.0,3.9,28.5,815.5,579.84,431.15
2016,7,30,14,30,725.0,194.0,3.9,28.0,786.0,535.04,397.65
2016,7,30,14,45,703.0,195.0,3.9,28.0,748.0,487.41,360.43
2016,7,30,15,0,681.0,196.0,3.9,28.0,710.0,441.18,323.53
2016,7,30,15,15,665.0,190.5,3.9,27.5,669.0,393.51,285.46
2016,7,30,15,30,649.0,185.0,3.9,27.0,628.0,347.13,247.61
2016,7,30,15,45,622.0,181.5,3.9,27.0,582.0,300.94,209.4
2016,7,30,16,0,595.0,178.0,3.9,27.0,536.0,257.6,173.83
2016,7,30,16,15,569.0,169.5,3.85,26.5,488.5,213.41,139.23
2016,7,30,16,30,543.0,161.0,3.8,26.0,441.0,171.42,108.97
2016,7,30,16,45,502.0,152.5,3.75,25.5,390.0,131.55,85.6
2016,7,30,17,0,461.0,144.0,3.7,25.0,339.0,97.27,77.06
2016,7,30,17,15,420.0,131.0,3.55,24.0,290.0,90.82,72.21
2016,7,30,17,30,379.0,118.0,3.4,23.0,241.0,83.95,66.83
2016,7,30,17,45,319.0,102.0,3.25,22.5,192.5,74.3,58.73
2016,7,30,18,0,259.0,86.0,3.1,22.0,144.0,66.8,52.23
2016,7,30,18,15,199.5,64.5,2.95,21.0,102.5,51.12,38.48
2016,7,30,18,30,140.0,43.0,2.8,20.0,61.0,34.87,23.96
2016,7,30,18,45,82.5,24.5,2.65,19.5,34.0,20.35,9.31
2016,7,30,19,0,25.0,6.0,2.5,19.0,7.0,5.72,0.0
2016,7,30,19,15,12.5,3.0,2.45,18.5,3.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.5,1.3,14.5,9.5,9.05,0.0
2016,7,31,5,30,0.0,19.0,1.5,15.0,19.0,20.17,0.0
2016,7,31,5,45,154.5,32.5,1.7,15.5,54.5,141.94,106.3
2016,7,31,6,0,309.0,46.0,1.9,16.0,90.0,245.43,197.49
2016,7,31,6,15,384.0,57.5,1.9,16.5,135.5,314.95,257.8
2016,7,31,6,30,459.0,69.0,1.9,17.0,181.0,395.05,324.32
2016,7,31,6,45,523.5,75.5,1.9,18.0,232.5,465.13,379.7
2016,7,31,7,0,588.0,82.0,1.9,19.0,284.0,539.02,435.5
2016,7,31,7,15,626.5,88.5,2.05,19.5,335.5,597.02,478.05
2016,7,31,7,30,665.0,95.0,2.2,20.0,387.0,656.13,519.55
2016,7,31,7,45,699.0,98.0,2.35,21.0,438.5,707.99,553.68
2016,7,31,8,0,733.0,101.0,2.5,22.0,490.0,759.9,587.06
2016,7,31,8,15,754.5,104.5,2.6,22.5,539.0,797.55,610.58
2016,7,31,8,30,776.0,108.0,2.7,23.0,588.0,837.81,635.73
2016,7,31,8,45,793.0,111.0,2.8,24.0,633.0,871.74,654.97
2016,7,31,9,0,810.0,114.0,2.9,25.0,678.0,903.62,672.62
2016,7,31,9,15,823.0,116.5,2.9,25.5,718.5,928.86,686.29
2016,7,31,9,30,836.0,119.0,2.9,26.0,759.0,951.52,698.25
2016,7,31,9,45,816.5,137.0,2.95,26.5,786.0,957.17,699.46
2016,7,31,10,0,797.0,155.0,3.0,27.0,813.0,958.88,698.39
2016,7,31,10,15,805.0,157.0,3.0,27.0,842.0,966.96,702.64
2016,7,31,10,30,813.0,159.0,3.0,27.0,871.0,972.05,705.01
2016,7,31,10,45,792.5,177.0,3.05,27.5,885.0,962.89,697.27
2016,7,31,11,0,772.0,195.0,3.1,28.0,899.0,950.46,687.67
2016,7,31,11,15,776.0,196.0,3.1,28.0,913.5,941.78,681.64
2016,7,31,11,30,780.0,197.0,3.1,28.0,928.0,930.27,673.85
2016,7,31,11,45,753.5,216.0,3.1,28.0,926.5,909.71,660.24
2016,7,31,12,0,727.0,235.0,3.1,28.0,925.0,882.73,642.51
2016,7,31,12,15,726.5,235.0,3.15,28.0,924.0,858.72,627.02
2016,7,31,12,30,726.0,235.0,3.2,28.0,923.0,832.64,609.65
2016,7,31,12,45,773.0,203.0,3.25,28.0,929.5,812.14,597.05
2016,7,31,13,0,820.0,171.0,3.3,28.0,936.0,789.91,582.66
2016,7,31,13,15,816.0,169.5,3.35,28.0,920.0,752.66,557.29
2016,7,31,13,30,812.0,168.0,3.4,28.0,904.0,713.91,529.99
2016,7,31,13,45,761.0,192.5,3.45,28.0,868.0,665.72,494.7
2016,7,31,14,0,710.0,217.0,3.5,28.0,832.0,617.38,458.9
2016,7,31,14,15,700.0,213.5,3.55,27.5,802.0,573.11,426.86
2016,7,31,14,30,690.0,210.0,3.6,27.0,772.0,528.8,393.86
2016,7,31,14,45,651.5,218.5,3.65,27.0,730.0,481.26,356.85
2016,7,31,15,0,613.0,227.0,3.7,27.0,688.0,436.84,321.61
2016,7,31,15,15,596.0,220.0,3.7,26.5,647.5,390.93,285.19
2016,7,31,15,30,579.0,213.0,3.7,26.0,607.0,346.95,249.58
2016,7,31,15,45,552.0,207.0,3.75,26.0,561.5,301.74,212.61
2016,7,31,16,0,525.0,201.0,3.8,26.0,516.0,259.23,178.16
2016,7,31,16,15,498.5,190.5,3.75,25.0,469.0,216.3,145.17
2016,7,31,16,30,472.0,180.0,3.7,24.0,422.0,176.32,116.75
2016,7,31,16,45,440.5,167.0,3.7,23.5,374.0,137.3,93.16
2016,7,31,17,0,409.0,154.0,3.7,23.0,326.0,104.35,83.69
2016,7,31,17,15,369.5,138.5,3.6,22.5,277.5,96.29,77.32
2016,7,31,17,30,330.0,123.0,3.5,22.0,229.0,92.27,74.25
2016,7,31,17,45,282.0,104.0,3.4,21.5,183.0,79.41,63.38
2016,7,31,18,0,234.0,85.0,3.3,21.0,137.0,66.03,51.77
2016,7,31,18,15,178.0,63.0,3.15,20.0,96.5,49.98,37.63
2016,7,31,18,30,122.0,41.0,3.0,19.0,56.0,33.33,22.7
2016,7,31,18,45,71.5,23.0,2.85,18.5,31.0,19.15,8.03
2016,7,31,19,0,21.0,5.0,2.7,18.0,6.0,4.77,0.0
2016,7,31,19,15,10.5,2.5,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
