Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,62.5,7.5,0.85,13.5,10.0,31.56,0.0
2016,8,1,5,30,125.0,15.0,0.9,14.0,20.0,84.87,0.0
2016,8,1,5,45,245.5,28.0,1.0,14.5,56.0,181.14,135.77
2016,8,1,6,0,366.0,41.0,1.1,15.0,92.0,271.04,217.65
2016,8,1,6,15,443.0,50.0,1.15,15.5,138.5,342.77,279.68
2016,8,1,6,30,520.0,59.0,1.2,16.0,185.0,420.67,344.09
2016,8,1,6,45,578.5,64.5,1.25,17.0,236.5,487.5,396.42
2016,8,1,7,0,637.0,70.0,1.3,18.0,288.0,557.79,448.95
2016,8,1,7,15,673.5,75.0,1.35,18.5,339.5,614.14,488.38
2016,8,1,7,30,710.0,80.0,1.4,19.0,391.0,668.04,524.85
2016,8,1,7,45,739.5,83.5,1.45,20.0,442.5,718.6,556.89
2016,8,1,8,0,769.0,87.0,1.5,21.0,494.0,768.82,587.79
2016,8,1,8,15,789.5,90.0,1.55,21.5,543.0,809.93,612.86
2016,8,1,8,30,810.0,93.0,1.6,22.0,592.0,849.58,636.65
2016,8,1,8,45,826.5,95.0,1.65,22.5,637.5,874.96,650.65
2016,8,1,9,0,843.0,97.0,1.7,23.0,683.0,905.92,668.43
2016,8,1,9,15,855.0,99.0,1.75,23.5,723.5,930.32,681.74
2016,8,1,9,30,867.0,101.0,1.8,24.0,764.0,952.11,693.41
2016,8,1,9,45,877.5,102.0,1.9,25.0,799.5,968.54,700.92
2016,8,1,10,0,888.0,103.0,2.0,26.0,835.0,982.05,706.63
2016,8,1,10,15,895.0,104.0,2.1,26.0,864.0,989.09,711.09
2016,8,1,10,30,902.0,105.0,2.2,26.0,893.0,992.97,713.71
2016,8,1,10,45,900.0,110.0,2.3,26.5,913.0,989.08,710.11
2016,8,1,11,0,898.0,115.0,2.4,27.0,933.0,981.93,704.6
2016,8,1,11,15,901.0,116.0,2.45,27.0,948.0,972.35,698.54
2016,8,1,11,30,904.0,117.0,2.5,27.0,963.0,959.65,690.59
2016,8,1,11,45,897.5,122.5,2.6,27.5,967.5,939.59,677.05
2016,8,1,12,0,891.0,128.0,2.7,28.0,972.0,916.8,661.82
2016,8,1,12,15,891.0,128.0,2.75,28.0,971.5,892.03,646.21
2016,8,1,12,30,891.0,128.0,2.8,28.0,971.0,864.73,628.89
2016,8,1,12,45,890.0,127.0,2.9,28.0,962.5,833.31,609.08
2016,8,1,13,0,889.0,126.0,3.0,28.0,954.0,799.68,587.62
2016,8,1,13,15,885.5,125.0,3.05,28.0,938.0,762.12,563.03
2016,8,1,13,30,882.0,124.0,3.1,28.0,922.0,722.79,536.27
2016,8,1,13,45,868.5,128.0,3.2,28.0,896.5,679.57,505.34
2016,8,1,14,0,855.0,132.0,3.3,28.0,871.0,635.63,473.15
2016,8,1,14,15,847.5,130.0,3.35,27.5,841.0,589.63,439.52
2016,8,1,14,30,840.0,128.0,3.4,27.0,811.0,542.91,404.33
2016,8,1,14,45,824.5,128.5,3.45,27.0,773.5,489.7,362.63
2016,8,1,15,0,809.0,129.0,3.5,27.0,736.0,440.72,322.94
2016,8,1,15,15,795.0,126.0,3.55,26.5,694.5,390.14,281.7
2016,8,1,15,30,781.0,123.0,3.6,26.0,653.0,340.41,240.15
2016,8,1,15,45,755.5,122.5,3.65,25.5,606.0,290.8,198.51
2016,8,1,16,0,730.0,122.0,3.7,25.0,559.0,237.84,154.65
2016,8,1,16,15,706.5,117.0,3.7,24.5,510.0,189.58,115.9
2016,8,1,16,30,683.0,112.0,3.7,24.0,461.0,143.94,82.79
2016,8,1,16,45,640.5,109.0,3.7,23.5,408.0,101.69,59.6
2016,8,1,17,0,598.0,106.0,3.7,23.0,355.0,69.6,54.19
2016,8,1,17,15,556.0,97.5,3.6,22.0,304.5,66.5,51.98
2016,8,1,17,30,514.0,89.0,3.5,21.0,254.0,63.15,49.44
2016,8,1,17,45,447.5,79.5,3.45,20.5,204.0,57.76,44.88
2016,8,1,18,0,381.0,70.0,3.4,20.0,154.0,52.09,39.88
2016,8,1,18,15,303.5,55.0,3.25,19.0,111.0,41.77,30.67
2016,8,1,18,30,226.0,40.0,3.1,18.0,68.0,30.98,20.74
2016,8,1,18,45,133.0,23.5,3.0,17.5,38.0,18.46,7.02
2016,8,1,19,0,40.0,7.0,2.9,17.0,8.0,6.67,0.0
2016,8,1,19,15,20.0,3.5,2.8,16.5,4.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,0.7,12.5,9.0,6.67,0.0
2016,8,2,5,30,110.0,14.0,0.7,13.0,18.0,61.12,0.0
2016,8,2,5,45,223.5,28.5,0.75,13.5,54.0,169.04,125.83
2016,8,2,6,0,337.0,43.0,0.8,14.0,90.0,257.18,206.57
2016,8,2,6,15,414.5,53.5,0.85,14.5,136.0,329.77,269.22
2016,8,2,6,30,492.0,64.0,0.9,15.0,182.0,408.59,334.3
2016,8,2,6,45,552.0,71.0,0.95,16.0,233.5,477.29,388.04
2016,8,2,7,0,612.0,78.0,1.0,17.0,285.0,549.55,441.96
2016,8,2,7,15,650.5,84.0,1.05,17.5,337.5,607.74,483.26
2016,8,2,7,30,689.0,90.0,1.1,18.0,390.0,667.02,523.55
2016,8,2,7,45,720.5,93.5,1.2,19.0,442.0,718.18,556.36
2016,8,2,8,0,752.0,97.0,1.3,20.0,494.0,765.54,585.76
2016,8,2,8,15,773.5,100.5,1.4,20.5,543.5,807.66,612.13
2016,8,2,8,30,795.0,104.0,1.5,21.0,593.0,848.36,637.24
2016,8,2,8,45,809.5,108.5,1.6,22.0,638.5,882.15,656.2
2016,8,2,9,0,824.0,113.0,1.7,23.0,684.0,913.72,673.55
2016,8,2,9,15,837.5,115.5,1.85,23.5,725.5,939.62,688.97
2016,8,2,9,30,851.0,118.0,2.0,24.0,767.0,954.65,697.36
2016,8,2,9,45,864.5,118.0,2.2,24.5,804.0,972.49,708.25
2016,8,2,10,0,878.0,118.0,2.4,25.0,841.0,987.51,717.27
2016,8,2,10,15,886.0,119.5,2.5,25.5,871.0,995.77,720.99
2016,8,2,10,30,894.0,121.0,2.6,26.0,901.0,1000.87,722.83
2016,8,2,10,45,875.0,137.0,2.75,26.5,916.5,991.4,715.9
2016,8,2,11,0,856.0,153.0,2.9,27.0,932.0,986.53,712.11
2016,8,2,11,15,860.0,154.0,3.0,27.0,947.5,969.65,701.55
2016,8,2,11,30,864.0,155.0,3.1,27.0,963.0,957.86,694.42
2016,8,2,11,45,841.0,171.5,3.25,27.0,962.5,940.16,683.77
2016,8,2,12,0,818.0,188.0,3.4,27.0,962.0,912.99,666.84
2016,8,2,12,15,818.0,188.0,3.5,27.0,961.5,888.34,651.23
2016,8,2,12,30,818.0,188.0,3.6,27.0,961.0,861.34,633.95
2016,8,2,12,45,834.0,176.5,3.7,27.5,958.5,834.51,615.48
2016,8,2,13,0,850.0,165.0,3.8,28.0,956.0,804.73,594.96
2016,8,2,13,15,846.0,164.0,3.85,27.5,939.5,766.78,570.35
2016,8,2,13,30,842.0,163.0,3.9,27.0,923.0,727.24,543.31
2016,8,2,13,45,811.0,175.5,3.95,27.0,892.0,680.51,509.07
2016,8,2,14,0,780.0,188.0,4.0,27.0,861.0,634.62,474.84
2016,8,2,14,15,771.0,185.0,4.0,26.5,830.5,585.89,439.08
2016,8,2,14,30,762.0,182.0,4.0,26.0,800.0,539.33,403.84
2016,8,2,14,45,739.0,183.5,4.0,26.0,760.5,489.89,364.76
2016,8,2,15,0,716.0,185.0,4.0,26.0,721.0,441.88,325.97
2016,8,2,15,15,699.5,180.0,3.95,25.5,679.0,392.63,286.05
2016,8,2,15,30,683.0,175.0,3.9,25.0,637.0,344.68,246.36
2016,8,2,15,45,658.5,170.0,3.9,25.0,590.0,296.16,205.76
2016,8,2,16,0,634.0,165.0,3.9,25.0,543.0,250.19,167.64
2016,8,2,16,15,607.5,157.0,3.85,24.5,494.0,204.18,131.46
2016,8,2,16,30,581.0,149.0,3.8,24.0,445.0,161.62,101.18
2016,8,2,16,45,546.0,140.0,3.75,23.5,394.0,119.98,77.59
2016,8,2,17,0,511.0,131.0,3.7,23.0,343.0,88.75,70.51
2016,8,2,17,15,468.0,119.0,3.55,22.0,292.5,82.71,65.9
2016,8,2,17,30,425.0,107.0,3.4,21.0,242.0,76.28,60.79
2016,8,2,17,45,372.5,91.5,3.3,20.0,194.0,66.77,52.8
2016,8,2,18,0,320.0,76.0,3.2,19.0,146.0,56.74,44.08
2016,8,2,18,15,249.0,58.0,3.05,18.0,103.5,44.16,32.84
2016,8,2,18,30,178.0,40.0,2.9,17.0,61.0,31.0,20.78
2016,8,2,18,45,89.0,20.0,2.8,16.5,30.5,15.62,4.51
2016,8,2,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,5,15,42.5,6.5,1.1,12.5,8.0,0.0,0.0
2016,8,3,5,30,85.0,13.0,1.2,13.0,16.0,49.18,0.0
2016,8,3,5,45,200.0,29.0,1.3,13.5,52.5,158.65,116.87
2016,8,3,6,0,315.0,45.0,1.4,14.0,89.0,246.64,198.61
2016,8,3,6,15,395.5,57.5,1.4,14.5,136.0,322.44,264.4
2016,8,3,6,30,476.0,70.0,1.4,15.0,183.0,404.62,332.75
2016,8,3,6,45,536.0,78.5,1.45,16.0,235.0,474.75,388.2
2016,8,3,7,0,596.0,87.0,1.5,17.0,287.0,548.32,443.76
2016,8,3,7,15,636.5,93.5,1.5,17.5,340.5,608.16,487.05
2016,8,3,7,30,677.0,100.0,1.5,18.0,394.0,669.15,528.67
2016,8,3,7,45,705.5,106.0,1.55,19.0,446.0,720.61,561.48
2016,8,3,8,0,734.0,112.0,1.6,20.0,498.0,771.72,593.17
2016,8,3,8,15,757.0,116.5,1.65,20.5,548.5,815.55,620.24
2016,8,3,8,30,780.0,121.0,1.7,21.0,599.0,853.55,642.98
2016,8,3,8,45,789.5,128.5,1.8,22.0,643.5,885.72,660.87
2016,8,3,9,0,799.0,136.0,1.9,23.0,688.0,915.44,677.0
2016,8,3,9,15,812.5,139.0,2.05,23.5,729.5,941.39,692.41
2016,8,3,9,30,826.0,142.0,2.2,24.0,771.0,964.74,706.13
2016,8,3,9,45,838.5,143.5,2.35,25.0,807.5,982.71,714.99
2016,8,3,10,0,851.0,145.0,2.5,26.0,844.0,997.77,722.01
2016,8,3,10,15,858.5,147.0,2.65,26.0,874.0,1005.45,727.19
2016,8,3,10,30,866.0,149.0,2.8,26.0,904.0,1009.96,730.49
2016,8,3,10,45,823.0,180.0,2.95,26.5,911.5,992.35,718.2
2016,8,3,11,0,780.0,211.0,3.1,27.0,919.0,976.67,707.37
2016,8,3,11,15,784.0,212.0,3.25,27.0,933.5,967.14,701.92
2016,8,3,11,30,788.0,213.0,3.4,27.0,948.0,949.77,691.3
2016,8,3,11,45,746.5,241.0,3.6,27.0,941.5,924.4,675.71
2016,8,3,12,0,705.0,269.0,3.8,27.0,935.0,892.14,654.39
2016,8,3,12,15,704.5,269.0,3.9,27.0,934.0,868.09,638.57
2016,8,3,12,30,704.0,269.0,4.0,27.0,933.0,842.04,621.15
2016,8,3,12,45,721.5,255.0,4.1,27.0,930.0,815.91,604.02
2016,8,3,13,0,739.0,241.0,4.2,27.0,927.0,787.15,584.75
2016,8,3,13,15,734.0,239.0,4.25,27.0,910.5,749.94,558.59
2016,8,3,13,30,729.0,237.0,4.3,27.0,894.0,711.58,531.22
2016,8,3,13,45,687.5,253.5,4.4,27.0,860.0,664.5,496.7
2016,8,3,14,0,646.0,270.0,4.5,27.0,826.0,619.44,463.16
2016,8,3,14,15,635.0,265.0,4.55,26.5,796.0,575.77,431.37
2016,8,3,14,30,624.0,260.0,4.6,26.0,766.0,532.38,398.91
2016,8,3,14,45,604.5,256.5,4.65,25.5,728.0,487.48,364.5
2016,8,3,15,0,585.0,253.0,4.7,25.0,690.0,442.66,329.37
2016,8,3,15,15,567.5,245.0,4.65,24.5,649.0,396.51,292.41
2016,8,3,15,30,550.0,237.0,4.6,24.0,608.0,351.88,256.04
2016,8,3,15,45,543.0,221.5,4.6,24.0,566.0,305.86,217.69
2016,8,3,16,0,536.0,206.0,4.6,24.0,524.0,260.65,180.21
2016,8,3,16,15,509.0,194.5,4.45,23.0,475.5,216.32,146.05
2016,8,3,16,30,482.0,183.0,4.3,22.0,427.0,175.04,116.94
2016,8,3,16,45,476.0,163.0,4.2,21.5,382.0,131.63,90.14
2016,8,3,17,0,470.0,143.0,4.1,21.0,337.0,97.25,78.38
2016,8,3,17,15,427.5,129.0,3.9,20.5,286.5,90.01,72.6
2016,8,3,17,30,385.0,115.0,3.7,20.0,236.0,82.31,66.26
2016,8,3,17,45,361.0,95.0,3.5,19.5,191.5,69.56,55.33
2016,8,3,18,0,337.0,75.0,3.3,19.0,147.0,56.11,43.51
2016,8,3,18,15,262.5,57.0,3.1,18.0,103.5,43.48,32.21
2016,8,3,18,30,188.0,39.0,2.9,17.0,60.0,30.27,20.09
2016,8,3,18,45,94.0,19.5,2.75,16.5,30.0,15.26,3.51
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,24.5,6.0,2.1,10.0,7.0,0.0,0.0
2016,8,4,5,30,49.0,12.0,2.1,10.0,14.0,32.57,0.0
2016,8,4,5,45,160.0,30.0,2.15,10.5,49.0,140.31,102.94
2016,8,4,6,0,271.0,48.0,2.2,11.0,84.0,227.67,185.5
2016,8,4,6,15,349.0,61.5,2.1,11.5,130.0,299.03,248.87
2016,8,4,6,30,427.0,75.0,2.0,12.0,176.0,377.36,315.61
2016,8,4,6,45,394.5,92.5,1.95,13.0,204.0,393.99,328.49
2016,8,4,7,0,362.0,110.0,1.9,14.0,232.0,406.82,337.06
2016,8,4,7,15,505.0,107.5,1.8,14.5,308.0,520.97,427.32
2016,8,4,7,30,648.0,105.0,1.7,15.0,384.0,651.8,524.16
2016,8,4,7,45,682.5,109.0,1.65,16.0,436.5,704.78,557.48
2016,8,4,8,0,717.0,113.0,1.6,17.0,489.0,757.79,590.33
2016,8,4,8,15,740.0,117.5,1.55,17.5,538.5,801.14,616.5
2016,8,4,8,30,763.0,122.0,1.5,18.0,588.0,843.25,641.29
2016,8,4,8,45,773.0,129.0,1.5,19.0,632.0,870.28,654.77
2016,8,4,9,0,783.0,136.0,1.5,20.0,676.0,899.6,669.76
2016,8,4,9,15,797.0,139.0,1.65,20.5,717.0,925.77,685.7
2016,8,4,9,30,811.0,142.0,1.8,21.0,758.0,949.39,699.97
2016,8,4,9,45,798.0,157.5,1.95,22.0,787.0,957.68,702.89
2016,8,4,10,0,785.0,173.0,2.1,23.0,816.0,962.39,703.66
2016,8,4,10,15,793.0,175.0,2.25,23.0,845.0,970.2,709.26
2016,8,4,10,30,801.0,177.0,2.4,23.0,874.0,975.01,712.95
2016,8,4,10,45,760.0,207.0,2.55,23.5,881.5,963.69,704.83
2016,8,4,11,0,719.0,237.0,2.7,24.0,889.0,943.84,691.28
2016,8,4,11,15,723.0,238.5,2.85,24.0,903.0,935.2,686.49
2016,8,4,11,30,727.0,240.0,3.0,24.0,917.0,923.8,679.79
2016,8,4,11,45,686.0,267.5,3.15,24.5,910.0,893.86,658.46
2016,8,4,12,0,645.0,295.0,3.3,25.0,903.0,862.24,635.46
2016,8,4,12,15,644.5,294.5,3.45,25.0,902.0,838.91,620.38
2016,8,4,12,30,644.0,294.0,3.6,25.0,901.0,813.76,603.76
2016,8,4,12,45,655.5,284.0,3.8,25.0,896.5,788.05,587.09
2016,8,4,13,0,667.0,274.0,4.0,25.0,892.0,760.19,568.54
2016,8,4,13,15,661.5,271.5,4.05,24.5,875.5,724.43,544.25
2016,8,4,13,30,656.0,269.0,4.1,24.0,859.0,687.76,518.85
2016,8,4,13,45,614.0,284.5,4.2,24.0,825.5,642.21,485.07
2016,8,4,14,0,572.0,300.0,4.3,24.0,792.0,600.36,453.51
2016,8,4,14,15,561.5,294.0,4.3,23.5,762.5,558.92,422.94
2016,8,4,14,30,551.0,288.0,4.3,23.0,733.0,517.76,391.84
2016,8,4,14,45,530.0,284.0,4.35,22.5,696.0,473.79,358.06
2016,8,4,15,0,509.0,280.0,4.4,22.0,659.0,431.4,324.8
2016,8,4,15,15,492.0,269.5,4.35,21.5,619.0,387.09,289.33
2016,8,4,15,30,475.0,259.0,4.3,21.0,579.0,344.37,254.6
2016,8,4,15,45,470.0,241.5,4.3,21.0,539.0,301.05,218.46
2016,8,4,16,0,465.0,224.0,4.3,21.0,499.0,258.38,183.05
2016,8,4,16,15,439.0,210.5,4.2,20.0,452.0,216.36,150.71
2016,8,4,16,30,413.0,197.0,4.1,19.0,405.0,177.32,123.11
2016,8,4,16,45,410.5,174.5,4.1,18.5,362.0,135.7,96.78
2016,8,4,17,0,408.0,152.0,4.1,18.0,319.0,103.65,84.86
2016,8,4,17,15,367.5,135.5,4.0,17.0,270.0,94.77,77.78
2016,8,4,17,30,327.0,119.0,3.9,16.0,221.0,89.63,73.77
2016,8,4,17,45,306.0,97.5,3.8,15.5,179.0,74.98,61.01
2016,8,4,18,0,285.0,76.0,3.7,15.0,137.0,56.91,44.92
2016,8,4,18,15,216.5,56.5,3.6,14.5,95.5,43.11,32.33
2016,8,4,18,30,148.0,37.0,3.5,14.0,54.0,30.25,20.25
2016,8,4,18,45,74.0,18.5,3.4,13.5,27.0,15.54,2.76
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.0,2.25,10.0,8.5,0.0,0.0
2016,8,5,5,30,96.0,14.0,2.3,10.0,17.0,54.6,0.0
2016,8,5,5,45,236.0,27.5,2.4,10.5,54.0,172.37,125.55
2016,8,5,6,0,376.0,41.0,2.5,11.0,91.0,273.95,223.37
2016,8,5,6,15,460.5,51.0,2.5,11.5,139.0,351.42,292.51
2016,8,5,6,30,545.0,61.0,2.5,12.0,187.0,435.66,364.42
2016,8,5,6,45,611.0,66.0,2.5,12.5,241.5,507.82,423.72
2016,8,5,7,0,677.0,71.0,2.5,13.0,296.0,583.86,483.47
2016,8,5,7,15,714.5,76.0,2.45,13.5,350.0,642.37,525.52
2016,8,5,7,30,752.0,81.0,2.4,14.0,404.0,698.16,564.05
2016,8,5,7,45,781.5,84.0,2.35,14.5,457.5,749.47,598.04
2016,8,5,8,0,811.0,87.0,2.3,15.0,511.0,800.29,630.73
2016,8,5,8,15,831.0,90.0,2.25,15.5,561.0,842.07,656.18
2016,8,5,8,30,851.0,93.0,2.2,16.0,611.0,882.23,680.03
2016,8,5,8,45,866.0,95.5,2.2,17.0,658.0,907.67,692.56
2016,8,5,9,0,881.0,98.0,2.2,18.0,705.0,938.44,708.69
2016,8,5,9,15,892.5,100.5,2.2,18.5,746.5,963.41,722.04
2016,8,5,9,30,904.0,103.0,2.2,19.0,788.0,985.58,733.56
2016,8,5,9,45,900.5,111.5,2.2,19.5,821.0,996.94,737.99
2016,8,5,10,0,897.0,120.0,2.2,20.0,854.0,1004.79,740.36
2016,8,5,10,15,904.0,121.5,2.25,20.5,883.5,1011.97,743.02
2016,8,5,10,30,911.0,123.0,2.3,21.0,913.0,1015.92,743.71
2016,8,5,10,45,903.0,132.0,2.35,21.5,931.5,1009.79,738.04
2016,8,5,11,0,895.0,141.0,2.4,22.0,950.0,1000.29,730.43
2016,8,5,11,15,898.5,141.5,2.45,22.0,965.0,990.12,723.93
2016,8,5,11,30,902.0,142.0,2.5,22.0,980.0,976.84,715.49
2016,8,5,11,45,890.5,150.5,2.6,22.5,983.0,954.44,700.26
2016,8,5,12,0,879.0,159.0,2.7,23.0,986.0,929.43,683.36
2016,8,5,12,15,878.5,159.0,2.75,23.0,985.0,903.88,667.0
2016,8,5,12,30,878.0,159.0,2.8,23.0,984.0,875.86,648.93
2016,8,5,12,45,898.5,144.5,2.9,23.5,982.0,849.5,631.01
2016,8,5,13,0,919.0,130.0,3.0,24.0,980.0,819.65,610.64
2016,8,5,13,15,915.5,129.0,3.1,24.0,963.0,780.69,585.07
2016,8,5,13,30,912.0,128.0,3.2,24.0,946.0,739.87,556.83
2016,8,5,13,45,891.0,135.5,3.3,24.0,917.5,693.29,522.9
2016,8,5,14,0,870.0,143.0,3.4,24.0,889.0,646.47,488.02
2016,8,5,14,15,862.0,141.0,3.45,23.5,858.0,596.51,451.0
2016,8,5,14,30,854.0,139.0,3.5,23.0,827.0,547.82,413.68
2016,8,5,14,45,835.5,140.0,3.6,23.0,787.5,496.47,372.57
2016,8,5,15,0,817.0,141.0,3.7,23.0,748.0,445.94,331.04
2016,8,5,15,15,802.5,137.5,3.7,22.5,705.0,394.17,288.05
2016,8,5,15,30,788.0,134.0,3.7,22.0,662.0,343.33,244.89
2016,8,5,15,45,770.0,129.5,3.75,22.0,615.0,286.21,196.23
2016,8,5,16,0,752.0,125.0,3.8,22.0,568.0,236.06,153.53
2016,8,5,16,15,727.5,120.0,3.8,21.5,517.5,186.48,113.89
2016,8,5,16,30,703.0,115.0,3.8,21.0,467.0,139.68,80.85
2016,8,5,16,45,677.0,106.5,3.8,20.5,415.0,93.05,56.02
2016,8,5,17,0,651.0,98.0,3.8,20.0,363.0,64.36,50.4
2016,8,5,17,15,607.0,90.5,3.7,19.5,310.0,61.79,48.46
2016,8,5,17,30,563.0,83.0,3.6,19.0,257.0,59.02,46.26
2016,8,5,17,45,511.0,72.0,3.5,18.5,206.5,52.95,41.03
2016,8,5,18,0,459.0,61.0,3.4,18.0,156.0,46.48,35.24
2016,8,5,18,15,367.5,48.5,3.25,17.0,110.5,38.11,27.6
2016,8,5,18,30,276.0,36.0,3.1,16.0,65.0,28.07,18.12
2016,8,5,18,45,138.0,18.0,3.0,15.5,32.5,14.14,0.72
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,1.7,10.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,1.7,10.0,14.0,39.7,0.0
2016,8,6,5,45,196.5,27.0,1.75,10.5,49.5,151.03,107.54
2016,8,6,6,0,327.0,42.0,1.8,11.0,85.0,248.58,201.84
2016,8,6,6,15,413.0,53.0,1.75,11.5,132.0,325.83,270.27
2016,8,6,6,30,499.0,64.0,1.7,12.0,179.0,410.06,341.62
2016,8,6,6,45,566.5,69.5,1.7,12.5,232.0,482.06,400.36
2016,8,6,7,0,634.0,75.0,1.7,13.0,285.0,558.02,459.62
2016,8,6,7,15,673.0,80.5,1.7,13.5,338.0,616.65,502.18
2016,8,6,7,30,712.0,86.0,1.7,14.0,391.0,676.34,543.62
2016,8,6,7,45,746.0,89.0,1.7,15.0,444.5,725.82,575.21
2016,8,6,8,0,780.0,92.0,1.7,16.0,498.0,779.34,608.75
2016,8,6,8,15,801.0,95.5,1.8,16.5,548.0,821.72,635.68
2016,8,6,8,30,822.0,99.0,1.9,17.0,598.0,862.59,661.31
2016,8,6,8,45,839.5,101.0,2.0,18.0,644.5,896.72,680.78
2016,8,6,9,0,857.0,103.0,2.1,19.0,691.0,920.82,693.33
2016,8,6,9,15,869.0,105.5,2.25,19.5,732.5,945.8,708.36
2016,8,6,9,30,881.0,108.0,2.4,20.0,774.0,968.07,721.55
2016,8,6,9,45,872.5,119.5,2.55,20.5,805.0,977.56,726.32
2016,8,6,10,0,864.0,131.0,2.7,21.0,836.0,983.41,728.89
2016,8,6,10,15,871.5,132.5,2.85,21.0,865.5,990.83,734.02
2016,8,6,10,30,879.0,134.0,3.0,21.0,895.0,995.12,737.15
2016,8,6,10,45,875.5,140.5,3.2,21.5,915.0,990.7,733.6
2016,8,6,11,0,872.0,147.0,3.4,22.0,935.0,983.05,728.01
2016,8,6,11,15,875.5,148.0,3.55,22.0,950.0,973.52,722.26
2016,8,6,11,30,879.0,149.0,3.7,22.0,965.0,960.93,714.5
2016,8,6,11,45,873.0,154.0,3.85,22.5,969.5,940.5,700.14
2016,8,6,12,0,867.0,159.0,4.0,23.0,974.0,917.43,684.04
2016,8,6,12,15,867.0,159.0,4.1,23.0,973.5,892.56,667.75
2016,8,6,12,30,867.0,159.0,4.2,23.0,973.0,869.25,652.49
2016,8,6,12,45,865.0,159.0,4.3,23.0,964.0,837.06,631.02
2016,8,6,13,0,863.0,159.0,4.4,23.0,955.0,802.77,607.98
2016,8,6,13,15,859.0,158.0,4.45,23.0,938.5,764.17,581.04
2016,8,6,13,30,855.0,157.0,4.5,23.0,922.0,723.94,551.7
2016,8,6,13,45,848.0,156.0,4.55,23.0,898.0,680.32,519.27
2016,8,6,14,0,841.0,155.0,4.6,23.0,874.0,635.65,485.35
2016,8,6,14,15,833.0,152.5,4.6,22.5,843.5,588.31,449.39
2016,8,6,14,30,825.0,150.0,4.6,22.0,813.0,540.44,411.99
2016,8,6,14,45,819.5,144.5,4.65,22.0,777.5,490.83,371.56
2016,8,6,15,0,814.0,139.0,4.7,22.0,742.0,440.86,329.78
2016,8,6,15,15,799.5,136.0,4.65,21.5,699.5,389.63,286.57
2016,8,6,15,30,785.0,133.0,4.6,21.0,657.0,339.34,243.3
2016,8,6,15,45,770.5,127.0,4.6,21.0,611.0,282.08,193.95
2016,8,6,16,0,756.0,121.0,4.6,21.0,565.0,231.43,150.41
2016,8,6,16,15,732.0,116.5,4.55,20.5,514.5,182.12,110.82
2016,8,6,16,30,708.0,112.0,4.5,20.0,464.0,135.51,78.08
2016,8,6,16,45,678.0,105.0,4.45,19.5,412.0,89.67,54.6
2016,8,6,17,0,648.0,98.0,4.4,19.0,360.0,64.56,50.8
2016,8,6,17,15,604.0,90.5,4.3,18.0,307.0,61.99,48.95
2016,8,6,17,30,560.0,83.0,4.2,17.0,254.0,59.24,46.84
2016,8,6,17,45,507.5,72.0,4.1,16.5,204.0,53.17,41.55
2016,8,6,18,0,455.0,61.0,4.0,16.0,154.0,46.7,35.71
2016,8,6,18,15,362.0,48.0,3.8,15.0,108.5,37.85,27.57
2016,8,6,18,30,269.0,35.0,3.6,14.0,63.0,27.32,17.53
2016,8,6,18,45,134.5,17.5,3.45,13.5,31.5,13.77,0.0
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,28.5,6.0,2.4,9.5,6.5,0.0,0.0
2016,8,7,5,30,57.0,12.0,2.5,10.0,13.0,35.76,0.0
2016,8,7,5,45,209.5,26.5,2.7,10.5,50.0,155.51,108.63
2016,8,7,6,0,362.0,41.0,2.9,11.0,87.0,265.3,215.79
2016,8,7,6,15,448.5,51.5,2.9,11.5,135.5,343.73,286.21
2016,8,7,6,30,535.0,62.0,2.9,12.0,184.0,429.12,359.56
2016,8,7,6,45,605.0,67.0,2.95,12.5,238.5,503.47,421.27
2016,8,7,7,0,675.0,72.0,3.0,13.0,293.0,581.96,483.67
2016,8,7,7,15,713.5,77.0,3.0,13.5,347.5,641.07,527.03
2016,8,7,7,30,752.0,82.0,3.0,14.0,402.0,697.34,566.65
2016,8,7,7,45,785.5,84.5,3.0,15.0,456.5,751.26,602.23
2016,8,7,8,0,819.0,87.0,3.0,16.0,511.0,804.88,636.5
2016,8,7,8,15,839.0,90.0,3.0,16.5,562.0,846.86,662.77
2016,8,7,8,30,859.0,93.0,3.0,17.0,613.0,887.17,687.5
2016,8,7,8,45,872.0,97.0,3.0,18.0,659.5,912.69,700.28
2016,8,7,9,0,885.0,101.0,3.0,19.0,706.0,943.36,716.58
2016,8,7,9,15,896.5,103.0,3.05,19.5,748.5,967.72,730.14
2016,8,7,9,30,908.0,105.0,3.1,20.0,791.0,989.28,741.86
2016,8,7,9,45,891.5,120.5,3.15,20.5,820.0,995.72,743.54
2016,8,7,10,0,875.0,136.0,3.2,21.0,849.0,1006.67,748.5
2016,8,7,10,15,882.5,137.5,3.25,21.5,879.0,1005.44,745.45
2016,8,7,10,30,890.0,139.0,3.3,22.0,909.0,1009.58,746.21
2016,8,7,10,45,868.5,156.5,3.35,22.5,923.5,1007.2,742.76
2016,8,7,11,0,847.0,174.0,3.4,23.0,938.0,993.18,731.82
2016,8,7,11,15,850.5,175.0,3.4,23.5,952.5,983.06,723.32
2016,8,7,11,30,854.0,176.0,3.4,24.0,967.0,969.86,712.91
2016,8,7,11,45,832.5,191.0,3.45,24.5,966.5,944.59,694.97
2016,8,7,12,0,811.0,206.0,3.5,25.0,966.0,917.0,675.63
2016,8,7,12,15,810.5,205.5,3.55,25.0,965.0,891.17,658.8
2016,8,7,12,30,810.0,205.0,3.6,25.0,964.0,863.05,640.36
2016,8,7,12,45,830.5,190.5,3.7,25.5,962.0,836.77,622.14
2016,8,7,13,0,851.0,176.0,3.8,26.0,960.0,807.24,601.65
2016,8,7,13,15,846.5,175.0,3.85,25.5,943.0,768.48,575.58
2016,8,7,13,30,842.0,174.0,3.9,25.0,926.0,728.16,547.71
2016,8,7,13,45,807.5,188.0,3.95,25.0,893.5,680.34,512.32
2016,8,7,14,0,773.0,202.0,4.0,25.0,861.0,631.01,475.32
2016,8,7,14,15,763.0,198.5,4.0,25.0,830.0,583.7,439.28
2016,8,7,14,30,753.0,195.0,4.0,25.0,799.0,536.24,402.28
2016,8,7,14,45,736.0,192.5,4.05,25.0,760.5,486.5,362.82
2016,8,7,15,0,719.0,190.0,4.1,25.0,722.0,437.68,323.17
2016,8,7,15,15,702.5,185.0,4.1,24.5,679.0,388.16,282.73
2016,8,7,15,30,686.0,180.0,4.1,24.0,636.0,339.97,242.59
2016,8,7,15,45,675.0,169.0,4.1,23.5,591.5,289.77,200.5
2016,8,7,16,0,664.0,158.0,4.1,23.0,547.0,240.7,159.71
2016,8,7,16,15,637.0,151.0,4.05,22.5,496.5,193.96,123.29
2016,8,7,16,30,610.0,144.0,4.0,22.0,446.0,150.4,93.54
2016,8,7,16,45,592.5,130.0,4.0,21.5,396.5,104.64,69.16
2016,8,7,17,0,575.0,116.0,4.0,21.0,347.0,79.13,62.92
2016,8,7,17,15,528.5,106.0,3.8,20.0,294.5,74.22,59.15
2016,8,7,17,30,482.0,96.0,3.6,19.0,242.0,68.93,54.91
2016,8,7,17,45,440.0,81.0,3.45,18.5,194.0,59.53,46.77
2016,8,7,18,0,398.0,66.0,3.3,18.0,146.0,49.62,37.93
2016,8,7,18,15,309.0,50.5,3.1,17.0,101.5,38.73,28.06
2016,8,7,18,30,220.0,35.0,2.9,16.0,57.0,27.35,17.25
2016,8,7,18,45,110.0,17.5,2.7,15.5,28.5,13.8,0.0
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,25.5,5.0,1.45,10.5,5.5,0.0,0.0
2016,8,8,5,30,51.0,10.0,1.7,11.0,11.0,31.21,0.0
2016,8,8,5,45,176.5,26.5,1.95,11.5,46.0,139.04,93.73
2016,8,8,6,0,302.0,43.0,2.2,12.0,81.0,236.14,190.48
2016,8,8,6,15,388.0,55.0,2.15,12.5,127.5,312.3,258.29
2016,8,8,6,30,474.0,67.0,2.1,13.0,174.0,396.5,330.0
2016,8,8,6,45,549.0,72.5,2.1,14.0,227.5,472.58,391.78
2016,8,8,7,0,624.0,78.0,2.1,15.0,281.0,553.05,454.08
2016,8,8,7,15,664.0,84.0,2.05,15.5,334.5,612.64,497.59
2016,8,8,7,30,704.0,90.0,2.0,16.0,388.0,673.36,539.62
2016,8,8,7,45,736.0,94.0,2.0,17.0,441.5,725.89,573.49
2016,8,8,8,0,768.0,98.0,2.0,18.0,495.0,774.34,603.43
2016,8,8,8,15,789.5,101.5,2.0,18.5,545.0,816.81,629.58
2016,8,8,8,30,811.0,105.0,2.0,19.0,595.0,857.78,654.25
2016,8,8,8,45,821.5,111.0,2.05,20.0,640.0,889.91,671.76
2016,8,8,9,0,832.0,117.0,2.1,21.0,685.0,919.57,687.46
2016,8,8,9,15,845.0,119.5,2.2,21.5,726.5,944.94,702.05
2016,8,8,9,30,858.0,122.0,2.3,22.0,768.0,967.62,714.89
2016,8,8,9,45,838.0,140.0,2.4,22.5,796.0,972.91,716.4
2016,8,8,10,0,818.0,158.0,2.5,23.0,824.0,974.16,715.55
2016,8,8,10,15,826.0,160.0,2.65,23.0,853.0,981.98,721.01
2016,8,8,10,30,834.0,162.0,2.8,23.0,882.0,986.7,724.45
2016,8,8,10,45,793.5,191.5,2.95,23.5,890.5,969.7,712.35
2016,8,8,11,0,753.0,221.0,3.1,24.0,899.0,955.39,702.22
2016,8,8,11,15,757.5,222.5,3.2,24.0,913.5,946.81,696.9
2016,8,8,11,30,762.0,224.0,3.3,24.0,928.0,935.36,689.69
2016,8,8,11,45,726.5,247.5,3.45,24.5,923.5,906.4,669.81
2016,8,8,12,0,691.0,271.0,3.6,25.0,919.0,875.59,647.35
2016,8,8,12,15,691.0,271.0,3.7,25.0,918.0,852.1,631.75
2016,8,8,12,30,691.0,271.0,3.8,25.0,917.0,826.59,614.54
2016,8,8,12,45,661.5,286.5,3.95,25.0,900.0,789.8,588.83
2016,8,8,13,0,632.0,302.0,4.1,25.0,883.0,752.91,562.74
2016,8,8,13,15,626.5,299.0,4.2,24.5,866.5,717.58,538.91
2016,8,8,13,30,621.0,296.0,4.3,24.0,850.0,681.46,513.97
2016,8,8,13,45,603.5,297.5,4.45,24.0,824.0,642.48,485.42
2016,8,8,14,0,586.0,299.0,4.6,24.0,798.0,602.08,455.47
2016,8,8,14,15,575.0,293.0,4.65,23.5,768.0,559.62,424.07
2016,8,8,14,30,564.0,287.0,4.7,23.0,738.0,517.45,392.12
2016,8,8,14,45,568.5,270.5,4.8,23.0,707.0,474.3,358.02
2016,8,8,15,0,573.0,254.0,4.9,23.0,676.0,430.38,322.41
2016,8,8,15,15,555.0,245.5,4.9,22.5,635.0,384.22,285.03
2016,8,8,15,30,537.0,237.0,4.9,22.0,594.0,339.67,248.38
2016,8,8,15,45,558.5,211.0,4.95,21.5,558.0,293.06,208.76
2016,8,8,16,0,580.0,185.0,5.0,21.0,522.0,244.46,167.48
2016,8,8,16,15,552.0,175.5,4.95,20.5,473.0,199.48,132.56
2016,8,8,16,30,524.0,166.0,4.9,20.0,424.0,157.63,103.89
2016,8,8,16,45,539.5,142.0,4.85,19.5,381.5,109.84,76.07
2016,8,8,17,0,555.0,118.0,4.8,19.0,339.0,80.68,64.81
2016,8,8,17,15,508.5,107.0,4.6,18.0,287.0,75.02,60.36
2016,8,8,17,30,462.0,96.0,4.4,17.0,235.0,69.02,55.44
2016,8,8,17,45,438.5,79.0,4.2,16.5,189.5,58.12,45.9
2016,8,8,18,0,415.0,62.0,4.0,16.0,144.0,48.06,36.85
2016,8,8,18,15,322.0,47.5,3.75,15.5,100.0,36.44,26.19
2016,8,8,18,30,229.0,33.0,3.5,15.0,56.0,25.8,15.86
2016,8,8,18,45,114.5,16.5,3.25,14.5,28.0,13.03,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,19.0,4.5,2.5,10.0,5.0,0.0,0.0
2016,8,9,5,30,38.0,9.0,2.6,10.0,10.0,24.67,0.0
2016,8,9,5,45,159.0,26.0,2.75,10.5,43.5,129.16,84.36
2016,8,9,6,0,280.0,43.0,2.9,11.0,77.0,224.62,181.68
2016,8,9,6,15,365.5,56.0,2.9,11.5,123.5,299.24,248.97
2016,8,9,6,30,451.0,69.0,2.9,12.0,170.0,383.77,321.94
2016,8,9,6,45,517.0,77.0,2.9,12.5,222.0,456.0,382.26
2016,8,9,7,0,583.0,85.0,2.9,13.0,274.0,532.06,443.16
2016,8,9,7,15,625.0,92.0,2.85,13.5,327.0,592.89,489.49
2016,8,9,7,30,667.0,99.0,2.8,14.0,380.0,655.0,534.18
2016,8,9,7,45,699.0,104.0,2.75,15.0,432.5,707.58,569.04
2016,8,9,8,0,731.0,109.0,2.7,16.0,485.0,760.02,602.69
2016,8,9,8,15,754.0,113.5,2.65,16.5,535.0,803.64,630.17
2016,8,9,8,30,777.0,118.0,2.6,17.0,585.0,841.53,653.1
2016,8,9,8,45,784.5,126.0,2.55,17.5,629.5,872.34,670.73
2016,8,9,9,0,792.0,134.0,2.5,18.0,674.0,900.59,686.44
2016,8,9,9,15,806.0,137.5,2.5,18.5,715.5,927.31,701.41
2016,8,9,9,30,820.0,141.0,2.5,19.0,757.0,951.43,714.55
2016,8,9,9,45,802.5,159.0,2.5,19.5,785.5,958.15,716.08
2016,8,9,10,0,785.0,177.0,2.5,20.0,814.0,961.05,715.37
2016,8,9,10,15,794.0,179.0,2.55,20.0,843.5,969.61,720.44
2016,8,9,10,30,803.0,181.0,2.6,20.0,873.0,975.14,723.58
2016,8,9,10,45,770.0,207.0,2.65,20.5,884.0,967.43,716.73
2016,8,9,11,0,737.0,233.0,2.7,21.0,895.0,951.12,704.44
2016,8,9,11,15,741.5,234.5,2.75,21.5,909.5,942.54,697.48
2016,8,9,11,30,746.0,236.0,2.8,22.0,924.0,931.13,688.66
2016,8,9,11,45,710.5,260.5,2.9,22.5,920.0,903.12,668.67
2016,8,9,12,0,675.0,285.0,3.0,23.0,916.0,873.29,646.73
2016,8,9,12,15,674.5,284.5,3.05,23.0,914.5,849.11,630.53
2016,8,9,12,30,674.0,284.0,3.1,23.0,913.0,823.0,612.8
2016,8,9,12,45,688.5,272.0,3.2,23.0,909.0,796.65,595.43
2016,8,9,13,0,703.0,260.0,3.3,23.0,905.0,767.85,576.01
2016,8,9,13,15,697.5,257.5,3.35,23.0,888.5,730.68,549.71
2016,8,9,13,30,692.0,255.0,3.4,23.0,872.0,692.49,522.27
2016,8,9,13,45,644.5,275.0,3.45,23.0,837.0,646.14,487.76
2016,8,9,14,0,597.0,295.0,3.5,23.0,802.0,603.64,455.58
2016,8,9,14,15,586.0,289.0,3.5,22.5,771.5,560.69,423.88
2016,8,9,14,30,575.0,283.0,3.5,22.0,741.0,518.02,391.61
2016,8,9,14,45,538.5,286.0,3.55,22.0,699.5,471.61,355.23
2016,8,9,15,0,502.0,289.0,3.6,22.0,658.0,428.16,320.66
2016,8,9,15,15,484.0,278.5,3.55,21.5,617.0,383.77,285.32
2016,8,9,15,30,466.0,268.0,3.5,21.0,576.0,341.1,250.86
2016,8,9,15,45,440.5,256.0,3.5,21.0,530.0,297.33,215.35
2016,8,9,16,0,415.0,244.0,3.5,21.0,484.0,262.41,187.39
2016,8,9,16,15,389.0,227.0,3.5,20.5,436.0,220.34,155.71
2016,8,9,16,30,363.0,210.0,3.5,20.0,388.0,181.19,128.91
2016,8,9,16,45,336.0,190.0,3.5,19.5,340.0,143.02,107.17
2016,8,9,17,0,309.0,170.0,3.5,19.0,292.0,122.17,100.49
2016,8,9,17,15,272.5,147.0,3.4,18.5,243.0,107.83,88.65
2016,8,9,17,30,236.0,124.0,3.3,18.0,194.0,92.81,75.95
2016,8,9,17,45,198.5,99.0,3.25,17.5,149.5,75.77,61.15
2016,8,9,18,0,161.0,74.0,3.2,17.0,105.0,57.99,45.35
2016,8,9,18,15,114.0,49.5,3.05,16.0,68.0,39.81,29.01
2016,8,9,18,30,67.0,25.0,2.9,15.0,31.0,20.82,11.56
2016,8,9,18,45,33.5,12.5,2.8,14.5,15.5,10.63,0.0
2016,8,9,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,3.5,1.25,10.5,3.5,0.0,0.0
2016,8,10,5,30,0.0,7.0,1.4,11.0,7.0,6.67,0.0
2016,8,10,5,45,113.5,24.0,1.55,11.5,37.5,103.71,63.81
2016,8,10,6,0,227.0,41.0,1.7,12.0,68.0,194.15,155.38
2016,8,10,6,15,307.0,56.5,1.7,12.5,113.0,266.67,219.9
2016,8,10,6,30,387.0,72.0,1.7,13.0,158.0,346.27,287.97
2016,8,10,6,45,193.5,88.0,1.7,13.5,131.0,241.92,201.43
2016,8,10,7,0,0.0,104.0,1.7,14.0,104.0,103.6,82.29
2016,8,10,7,15,297.0,108.5,1.65,14.5,233.0,366.68,304.69
2016,8,10,7,30,594.0,113.0,1.6,15.0,362.0,614.41,497.15
2016,8,10,7,45,626.0,120.5,1.55,16.0,414.0,667.66,530.51
2016,8,10,8,0,658.0,128.0,1.5,17.0,466.0,720.88,564.04
2016,8,10,8,15,683.5,134.0,1.45,17.5,515.5,766.41,592.14
2016,8,10,8,30,709.0,140.0,1.4,18.0,565.0,810.89,618.87
2016,8,10,8,45,726.5,145.5,1.4,19.0,611.0,846.21,638.19
2016,8,10,9,0,744.0,151.0,1.4,20.0,657.0,879.59,655.94
2016,8,10,9,15,759.5,155.0,1.4,20.5,698.5,907.22,670.92
2016,8,10,9,30,775.0,159.0,1.4,21.0,740.0,932.41,684.27
2016,8,10,9,45,834.0,137.0,1.4,21.5,789.5,963.35,701.25
2016,8,10,10,0,893.0,115.0,1.4,22.0,839.0,989.26,714.82
2016,8,10,10,15,900.5,116.5,1.4,22.5,868.5,996.79,716.81
2016,8,10,10,30,908.0,118.0,1.4,23.0,898.0,1001.08,717.13
2016,8,10,10,45,901.0,126.0,1.4,23.5,917.0,994.9,711.05
2016,8,10,11,0,894.0,134.0,1.4,24.0,936.0,985.38,703.17
2016,8,10,11,15,897.5,135.0,1.5,24.0,951.0,975.57,698.13
2016,8,10,11,30,901.0,136.0,1.6,24.0,966.0,962.62,691.09
2016,8,10,11,45,889.0,144.5,1.7,24.5,968.5,939.79,676.42
2016,8,10,12,0,877.0,153.0,1.8,25.0,971.0,914.35,660.11
2016,8,10,12,15,876.5,153.0,1.95,25.0,970.0,888.64,645.3
2016,8,10,12,30,876.0,153.0,2.1,25.0,969.0,860.45,628.58
2016,8,10,12,45,875.5,151.5,2.25,25.0,960.5,828.57,609.14
2016,8,10,13,0,875.0,150.0,2.4,25.0,952.0,794.48,587.91
2016,8,10,13,15,871.0,149.0,2.55,25.0,934.5,756.23,562.88
2016,8,10,13,30,867.0,148.0,2.7,25.0,917.0,716.26,535.12
2016,8,10,13,45,849.5,152.5,2.85,25.0,889.0,669.98,501.96
2016,8,10,14,0,832.0,157.0,3.0,25.0,861.0,623.64,467.88
2016,8,10,14,15,822.5,154.5,3.15,24.5,829.5,575.66,432.63
2016,8,10,14,30,813.0,152.0,3.3,24.0,798.0,527.31,395.86
2016,8,10,14,45,798.0,150.5,3.45,24.0,759.5,477.21,355.86
2016,8,10,15,0,783.0,149.0,3.6,24.0,721.0,427.71,315.22
2016,8,10,15,15,767.0,145.0,3.65,23.5,678.0,371.34,268.99
2016,8,10,15,30,751.0,141.0,3.7,23.0,635.0,320.84,226.32
2016,8,10,15,45,732.0,135.5,3.8,22.5,588.0,269.81,183.12
2016,8,10,16,0,713.0,130.0,3.9,22.0,541.0,220.66,142.18
2016,8,10,16,15,686.0,124.5,3.9,21.5,490.5,172.54,104.86
2016,8,10,16,30,659.0,119.0,3.9,21.0,440.0,127.51,75.16
2016,8,10,16,45,625.5,111.5,3.95,20.5,388.0,84.03,55.94
2016,8,10,17,0,592.0,104.0,4.0,20.0,336.0,70.11,55.44
2016,8,10,17,15,544.0,95.0,3.85,19.0,283.5,66.54,52.75
2016,8,10,17,30,496.0,86.0,3.7,18.0,231.0,62.71,49.7
2016,8,10,17,45,430.0,74.0,3.6,17.5,181.5,54.52,42.54
2016,8,10,18,0,364.0,62.0,3.5,17.0,132.0,46.75,35.5
2016,8,10,18,15,273.0,46.0,3.35,16.5,89.5,35.35,25.04
2016,8,10,18,30,182.0,30.0,3.2,16.0,47.0,23.45,13.43
2016,8,10,18,45,91.0,15.0,3.05,15.5,23.5,14.3,0.0
2016,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
