Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,20.0,1.35,11.5,33.5,97.54,56.72
2016,8,11,6,0,233.0,40.0,1.6,12.0,67.0,195.75,156.28
2016,8,11,6,15,315.5,55.0,1.6,12.5,112.0,269.1,221.64
2016,8,11,6,30,398.0,70.0,1.6,13.0,157.0,349.86,290.66
2016,8,11,6,45,467.0,80.0,1.6,14.0,209.0,421.85,349.42
2016,8,11,7,0,536.0,90.0,1.6,15.0,261.0,503.54,412.86
2016,8,11,7,15,579.5,98.0,1.6,15.5,313.5,564.92,458.69
2016,8,11,7,30,623.0,106.0,1.6,16.0,366.0,627.73,503.81
2016,8,11,7,45,664.5,110.0,1.6,17.0,420.5,685.29,541.72
2016,8,11,8,0,706.0,114.0,1.6,18.0,475.0,743.32,578.7
2016,8,11,8,15,730.5,119.0,1.6,18.5,525.0,788.06,606.39
2016,8,11,8,30,755.0,124.0,1.6,19.0,575.0,831.63,632.83
2016,8,11,8,45,779.5,125.5,1.65,20.0,623.0,865.04,651.26
2016,8,11,9,0,804.0,127.0,1.7,21.0,671.0,901.59,671.62
2016,8,11,9,15,818.0,130.0,1.7,21.5,713.5,927.89,685.63
2016,8,11,9,30,832.0,133.0,1.7,22.0,756.0,951.56,697.95
2016,8,11,9,45,862.5,125.5,1.75,23.0,798.0,976.55,710.39
2016,8,11,10,0,893.0,118.0,1.8,24.0,840.0,991.1,716.08
2016,8,11,10,15,900.5,119.5,1.8,24.0,870.0,998.53,719.58
2016,8,11,10,30,908.0,121.0,1.8,24.0,900.0,1002.72,721.23
2016,8,11,10,45,904.5,127.5,1.8,24.5,920.0,998.24,716.18
2016,8,11,11,0,901.0,134.0,1.8,25.0,940.0,990.42,709.27
2016,8,11,11,15,904.5,134.5,1.8,25.0,955.0,979.97,702.25
2016,8,11,11,30,908.0,135.0,1.8,25.0,970.0,966.37,693.38
2016,8,11,11,45,899.0,141.5,1.85,25.5,973.5,944.19,678.41
2016,8,11,12,0,890.0,148.0,1.9,26.0,977.0,919.32,661.84
2016,8,11,12,15,890.0,148.0,1.9,26.0,976.0,893.7,645.56
2016,8,11,12,30,890.0,148.0,1.9,26.0,975.0,865.52,627.6
2016,8,11,12,45,888.5,147.5,1.95,26.0,966.0,833.28,607.39
2016,8,11,13,0,887.0,147.0,2.0,26.0,957.0,798.83,585.57
2016,8,11,13,15,882.5,145.5,2.05,26.0,939.5,759.31,559.58
2016,8,11,13,30,878.0,144.0,2.1,26.0,922.0,718.09,530.95
2016,8,11,13,45,859.0,150.0,2.2,26.0,893.5,671.53,497.99
2016,8,11,14,0,840.0,156.0,2.3,26.0,865.0,625.18,464.3
2016,8,11,14,15,831.0,153.5,2.35,25.5,833.5,577.06,429.2
2016,8,11,14,30,822.0,151.0,2.4,25.0,802.0,528.51,392.61
2016,8,11,14,45,802.0,151.5,2.45,25.0,762.0,477.43,352.3
2016,8,11,15,0,782.0,152.0,2.5,25.0,722.0,427.44,311.78
2016,8,11,15,15,765.5,148.5,2.6,24.5,679.0,371.16,266.33
2016,8,11,15,30,749.0,145.0,2.7,24.0,636.0,320.95,224.46
2016,8,11,15,45,725.5,141.0,2.8,24.0,587.5,270.14,181.74
2016,8,11,16,0,702.0,137.0,2.9,24.0,539.0,221.7,141.87
2016,8,11,16,15,674.0,131.0,2.95,23.5,488.0,173.69,105.41
2016,8,11,16,30,646.0,125.0,3.0,23.0,437.0,128.92,76.69
2016,8,11,16,45,608.5,117.5,3.15,22.5,384.5,86.18,59.01
2016,8,11,17,0,571.0,110.0,3.3,22.0,332.0,75.28,59.43
2016,8,11,17,15,522.5,100.0,3.2,21.0,279.5,70.43,55.68
2016,8,11,17,30,474.0,90.0,3.1,20.0,227.0,64.98,51.26
2016,8,11,17,45,404.5,77.5,3.05,19.5,177.5,57.27,44.56
2016,8,11,18,0,335.0,65.0,3.0,19.0,128.0,49.18,37.27
2016,8,11,18,15,246.5,47.5,2.9,18.0,86.0,36.63,25.9
2016,8,11,18,30,158.0,30.0,2.8,17.0,44.0,23.51,13.11
2016,8,11,18,45,79.0,15.0,2.7,16.5,22.0,14.3,0.0
2016,8,11,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,18.0,1.0,13.5,36.5,118.24,64.77
2016,8,12,6,0,324.0,36.0,1.1,14.0,73.0,237.78,187.91
2016,8,12,6,15,414.5,46.5,1.05,14.5,120.0,315.63,256.54
2016,8,12,6,30,505.0,57.0,1.0,15.0,167.0,401.15,327.93
2016,8,12,6,45,566.5,64.5,1.0,15.5,219.0,471.15,384.08
2016,8,12,7,0,628.0,72.0,1.0,16.0,271.0,544.89,440.39
2016,8,12,7,15,669.0,78.0,0.9,16.5,324.5,605.1,482.47
2016,8,12,7,30,710.0,84.0,0.8,17.0,378.0,666.54,522.78
2016,8,12,7,45,740.5,88.0,0.75,18.0,431.0,714.09,551.11
2016,8,12,8,0,771.0,92.0,0.7,19.0,484.0,765.5,581.1
2016,8,12,8,15,792.5,96.0,0.65,20.0,534.5,808.51,604.29
2016,8,12,8,30,814.0,100.0,0.6,21.0,585.0,850.01,625.84
2016,8,12,8,45,831.0,102.5,0.55,22.0,631.5,883.93,641.86
2016,8,12,9,0,848.0,105.0,0.5,23.0,678.0,915.64,656.18
2016,8,12,9,15,860.5,107.5,0.5,23.5,720.0,932.86,663.56
2016,8,12,9,30,873.0,110.0,0.5,24.0,762.0,955.24,674.37
2016,8,12,9,45,884.0,111.0,0.5,24.5,798.5,971.69,681.45
2016,8,12,10,0,895.0,112.0,0.5,25.0,835.0,985.13,686.85
2016,8,12,10,15,902.0,113.5,0.6,25.5,864.5,992.13,690.73
2016,8,12,10,30,909.0,115.0,0.7,26.0,894.0,995.88,692.84
2016,8,12,10,45,910.0,118.5,0.8,26.5,915.0,992.69,690.86
2016,8,12,11,0,911.0,122.0,0.9,27.0,936.0,986.17,686.99
2016,8,12,11,15,914.5,122.5,1.0,27.0,950.5,975.74,682.12
2016,8,12,11,30,918.0,123.0,1.1,27.0,965.0,962.11,675.3
2016,8,12,11,45,913.5,127.0,1.2,27.0,970.0,941.56,664.15
2016,8,12,12,0,909.0,131.0,1.3,27.0,975.0,918.19,651.17
2016,8,12,12,15,909.0,131.0,1.45,27.0,974.0,892.26,637.05
2016,8,12,12,30,909.0,131.0,1.6,27.0,973.0,863.7,620.91
2016,8,12,12,45,906.0,131.0,1.8,27.0,963.5,830.28,601.74
2016,8,12,13,0,903.0,131.0,2.0,27.0,954.0,794.67,580.6
2016,8,12,13,15,899.5,130.0,2.1,27.0,937.5,755.79,555.87
2016,8,12,13,30,896.0,129.0,2.2,27.0,921.0,715.08,527.85
2016,8,12,13,45,884.0,131.0,2.35,27.0,894.5,669.93,496.12
2016,8,12,14,0,872.0,133.0,2.5,27.0,868.0,623.94,462.83
2016,8,12,14,15,864.0,131.0,2.6,26.5,836.5,576.2,427.97
2016,8,12,14,30,856.0,129.0,2.7,26.0,805.0,523.94,388.67
2016,8,12,14,45,842.0,128.0,2.85,26.0,766.5,472.65,348.08
2016,8,12,15,0,828.0,127.0,3.0,26.0,728.0,421.75,306.58
2016,8,12,15,15,813.0,124.0,3.05,25.5,685.0,369.5,263.46
2016,8,12,15,30,798.0,121.0,3.1,25.0,642.0,318.22,220.26
2016,8,12,15,45,778.0,117.5,3.15,25.0,594.0,266.58,176.44
2016,8,12,16,0,758.0,114.0,3.2,25.0,546.0,211.11,130.79
2016,8,12,16,15,732.0,109.0,3.2,24.5,495.0,161.19,92.92
2016,8,12,16,30,706.0,104.0,3.2,24.0,444.0,114.22,63.3
2016,8,12,16,45,671.0,98.5,3.25,24.0,391.0,69.84,46.57
2016,8,12,17,0,636.0,93.0,3.3,24.0,338.0,61.96,47.61
2016,8,12,17,15,588.0,85.0,3.15,23.0,285.0,58.82,45.27
2016,8,12,17,30,540.0,77.0,3.0,22.0,232.0,55.47,42.62
2016,8,12,17,45,471.5,67.0,2.9,21.5,181.5,50.07,37.95
2016,8,12,18,0,403.0,57.0,2.8,21.0,131.0,44.37,32.78
2016,8,12,18,15,303.5,42.5,2.65,20.0,88.0,32.77,22.33
2016,8,12,18,30,204.0,28.0,2.5,19.0,45.0,21.98,11.41
2016,8,12,18,45,102.0,14.0,2.35,18.5,22.5,13.34,0.0
2016,8,12,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,5,45,160.0,17.5,0.35,16.5,35.5,115.64,57.15
2016,8,13,6,0,320.0,35.0,0.4,17.0,71.0,234.18,181.42
2016,8,13,6,15,412.5,45.5,0.45,17.5,117.5,312.73,249.35
2016,8,13,6,30,505.0,56.0,0.5,18.0,164.0,399.2,320.2
2016,8,13,6,45,566.0,63.0,0.55,18.5,216.0,468.14,374.55
2016,8,13,7,0,627.0,70.0,0.6,19.0,268.0,540.77,429.19
2016,8,13,7,15,668.5,75.5,0.7,20.0,321.5,600.59,471.03
2016,8,13,7,30,710.0,81.0,0.8,21.0,375.0,661.69,511.66
2016,8,13,7,45,742.0,85.0,0.95,22.0,428.0,710.65,543.07
2016,8,13,8,0,774.0,89.0,1.1,23.0,481.0,763.28,576.32
2016,8,13,8,15,796.0,92.5,1.15,23.5,531.0,806.16,602.13
2016,8,13,8,30,818.0,96.0,1.2,24.0,581.0,847.57,626.64
2016,8,13,8,45,834.0,99.0,1.3,25.0,627.5,881.24,645.19
2016,8,13,9,0,850.0,102.0,1.4,26.0,674.0,912.66,662.15
2016,8,13,9,15,862.5,104.0,1.4,26.5,716.0,929.45,669.59
2016,8,13,9,30,875.0,106.0,1.4,27.0,758.0,951.31,680.44
2016,8,13,9,45,886.0,107.0,1.45,28.0,794.5,967.78,687.2
2016,8,13,10,0,897.0,108.0,1.5,29.0,831.0,981.23,692.18
2016,8,13,10,15,904.5,109.5,1.5,29.0,860.5,988.73,695.63
2016,8,13,10,30,912.0,111.0,1.5,29.0,890.0,992.96,697.26
2016,8,13,10,45,903.5,120.0,1.5,29.5,908.5,986.43,691.06
2016,8,13,11,0,895.0,129.0,1.5,30.0,927.0,976.51,683.05
2016,8,13,11,15,898.5,129.5,1.55,30.0,941.5,966.11,676.96
2016,8,13,11,30,902.0,130.0,1.6,30.0,956.0,952.56,668.99
2016,8,13,11,45,887.5,140.5,1.65,30.5,958.0,929.41,653.78
2016,8,13,12,0,873.0,151.0,1.7,31.0,960.0,903.67,637.05
2016,8,13,12,15,873.0,151.0,1.8,31.0,959.0,878.32,622.36
2016,8,13,12,30,873.0,151.0,1.9,31.0,958.0,850.45,605.87
2016,8,13,12,45,870.0,150.5,2.05,31.0,948.5,817.41,586.26
2016,8,13,13,0,867.0,150.0,2.2,31.0,939.0,782.31,564.96
2016,8,13,13,15,863.0,149.0,2.35,30.5,922.0,744.14,541.41
2016,8,13,13,30,859.0,148.0,2.5,30.0,905.0,703.99,515.18
2016,8,13,13,45,836.0,156.0,2.65,30.0,876.0,657.77,482.61
2016,8,13,14,0,813.0,164.0,2.8,30.0,847.0,611.75,449.32
2016,8,13,14,15,803.5,161.5,2.9,29.5,815.5,564.45,415.08
2016,8,13,14,30,794.0,159.0,3.0,29.0,784.0,516.83,379.44
2016,8,13,14,45,775.0,158.5,3.1,29.0,744.5,466.67,340.13
2016,8,13,15,0,756.0,158.0,3.2,29.0,705.0,412.41,296.93
2016,8,13,15,15,739.5,154.0,3.3,28.5,662.5,361.85,256.02
2016,8,13,15,30,723.0,150.0,3.4,28.0,620.0,312.56,215.32
2016,8,13,15,45,702.0,144.5,3.5,28.0,572.5,262.52,173.77
2016,8,13,16,0,681.0,139.0,3.6,28.0,525.0,214.62,135.0
2016,8,13,16,15,653.0,132.5,3.65,27.0,474.5,167.45,100.37
2016,8,13,16,30,625.0,126.0,3.7,26.0,424.0,123.53,73.6
2016,8,13,16,45,592.5,116.5,3.8,25.5,372.5,80.56,62.81
2016,8,13,17,0,560.0,107.0,3.9,25.0,321.0,73.35,57.1
2016,8,13,17,15,511.0,97.0,3.75,24.0,269.5,68.5,53.37
2016,8,13,17,30,462.0,87.0,3.6,23.0,218.0,62.99,48.91
2016,8,13,17,45,403.5,73.0,3.5,22.5,170.0,54.07,41.21
2016,8,13,18,0,345.0,59.0,3.4,22.0,122.0,44.69,32.87
2016,8,13,18,15,251.0,43.0,3.2,21.0,80.5,33.2,22.51
2016,8,13,18,30,157.0,27.0,3.0,20.0,39.0,21.19,10.29
2016,8,13,18,45,78.5,13.5,2.85,19.5,19.5,12.87,0.0
2016,8,13,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,18.0,0.35,17.5,32.0,96.67,41.47
2016,8,14,6,0,252.0,36.0,0.4,18.0,64.0,199.3,153.28
2016,8,14,6,15,340.0,49.5,0.45,18.5,109.0,274.14,218.1
2016,8,14,6,30,428.0,63.0,0.5,19.0,154.0,359.89,288.43
2016,8,14,6,45,484.0,74.0,0.6,19.5,204.0,427.35,342.09
2016,8,14,7,0,540.0,85.0,0.7,20.0,254.0,498.2,396.11
2016,8,14,7,15,584.5,93.0,0.65,21.0,306.5,560.18,439.29
2016,8,14,7,30,629.0,101.0,0.6,22.0,359.0,623.7,481.14
2016,8,14,7,45,656.5,108.5,0.6,23.0,410.5,674.27,512.05
2016,8,14,8,0,684.0,116.0,0.6,24.0,462.0,724.48,541.77
2016,8,14,8,15,709.0,121.5,0.65,24.5,511.5,769.53,568.99
2016,8,14,8,30,734.0,127.0,0.7,25.0,561.0,813.46,595.04
2016,8,14,8,45,746.0,134.0,0.8,26.0,606.0,846.05,613.02
2016,8,14,9,0,758.0,141.0,0.9,27.0,651.0,876.4,629.51
2016,8,14,9,15,773.0,145.0,1.0,27.5,692.5,898.65,642.01
2016,8,14,9,30,788.0,149.0,1.1,28.0,734.0,923.61,656.31
2016,8,14,9,45,816.0,143.0,1.25,28.5,774.5,947.44,670.61
2016,8,14,10,0,844.0,137.0,1.4,29.0,815.0,968.56,683.19
2016,8,14,10,15,852.0,139.0,1.55,29.0,844.5,976.32,688.87
2016,8,14,10,30,860.0,141.0,1.7,29.0,874.0,980.89,692.76
2016,8,14,10,45,834.5,160.5,1.85,29.5,887.0,968.73,684.87
2016,8,14,11,0,809.0,180.0,2.0,30.0,900.0,953.09,674.93
2016,8,14,11,15,813.0,181.5,2.15,30.0,914.5,943.96,670.41
2016,8,14,11,30,817.0,183.0,2.3,30.0,929.0,931.83,663.88
2016,8,14,11,45,785.0,204.0,2.45,30.0,925.5,903.4,646.85
2016,8,14,12,0,753.0,225.0,2.6,30.0,922.0,876.84,630.95
2016,8,14,12,15,753.0,225.0,2.7,30.0,921.0,852.06,615.61
2016,8,14,12,30,753.0,225.0,2.8,30.0,920.0,825.06,598.15
2016,8,14,12,45,793.0,198.5,2.95,30.0,924.0,801.82,584.26
2016,8,14,13,0,833.0,172.0,3.1,30.0,928.0,776.38,568.33
2016,8,14,13,15,828.5,170.5,3.2,29.5,910.5,737.44,542.64
2016,8,14,13,30,824.0,169.0,3.3,29.0,893.0,697.0,515.28
2016,8,14,13,45,782.0,186.5,3.4,29.0,858.5,648.5,479.96
2016,8,14,14,0,740.0,204.0,3.5,29.0,824.0,598.86,443.28
2016,8,14,14,15,729.5,200.5,3.6,28.5,792.5,552.49,409.36
2016,8,14,14,30,719.0,197.0,3.7,28.0,761.0,506.09,374.34
2016,8,14,14,45,689.0,200.0,3.8,28.0,719.5,456.83,335.59
2016,8,14,15,0,659.0,203.0,3.9,28.0,678.0,409.89,297.87
2016,8,14,15,15,641.0,197.0,3.9,27.5,635.5,362.06,259.26
2016,8,14,15,30,623.0,191.0,3.9,27.0,593.0,315.85,221.37
2016,8,14,15,45,603.0,182.0,3.95,26.5,547.0,268.52,182.79
2016,8,14,16,0,583.0,173.0,4.0,26.0,501.0,223.24,146.74
2016,8,14,16,15,554.0,163.5,4.0,25.5,452.0,178.35,113.87
2016,8,14,16,30,525.0,154.0,4.0,25.0,403.0,136.72,88.31
2016,8,14,16,45,501.5,139.0,4.0,24.5,354.0,94.57,74.92
2016,8,14,17,0,478.0,124.0,4.0,24.0,305.0,85.73,67.88
2016,8,14,17,15,430.0,111.0,3.85,23.0,254.5,78.7,62.34
2016,8,14,17,30,382.0,98.0,3.7,22.0,204.0,71.25,56.24
2016,8,14,17,45,335.0,80.0,3.6,21.5,158.5,59.48,46.05
2016,8,14,18,0,288.0,62.0,3.5,21.0,113.0,47.1,35.04
2016,8,14,18,15,204.5,43.0,3.3,20.0,73.5,33.24,22.58
2016,8,14,18,30,121.0,24.0,3.1,19.0,34.0,18.78,8.01
2016,8,14,18,45,60.5,12.0,2.95,18.5,17.0,11.44,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,185.5,16.0,1.55,12.5,35.5,123.47,47.34
2016,8,15,6,0,371.0,32.0,1.7,13.0,71.0,255.98,201.67
2016,8,15,6,15,466.0,41.0,1.7,13.5,119.5,335.84,274.26
2016,8,15,6,30,561.0,50.0,1.7,14.0,168.0,423.9,349.27
2016,8,15,6,45,622.0,56.0,1.7,14.5,221.5,493.52,406.38
2016,8,15,7,0,683.0,62.0,1.7,15.0,275.0,563.01,460.74
2016,8,15,7,15,723.0,67.0,1.65,16.0,329.5,623.55,502.96
2016,8,15,7,30,763.0,72.0,1.6,17.0,384.0,685.04,543.89
2016,8,15,7,45,791.5,75.5,1.6,18.0,438.0,736.12,576.06
2016,8,15,8,0,820.0,79.0,1.6,19.0,492.0,786.64,606.83
2016,8,15,8,15,841.0,82.0,1.6,19.5,543.0,829.26,632.47
2016,8,15,8,30,862.0,85.0,1.6,20.0,594.0,862.96,651.64
2016,8,15,8,45,876.0,88.5,1.6,21.0,641.0,896.32,669.13
2016,8,15,9,0,890.0,92.0,1.6,22.0,688.0,927.26,684.73
2016,8,15,9,15,901.5,94.0,1.7,22.5,730.0,951.53,698.46
2016,8,15,9,30,913.0,96.0,1.8,23.0,772.0,972.94,710.42
2016,8,15,9,45,905.0,106.5,1.95,23.5,804.0,982.27,715.27
2016,8,15,10,0,897.0,117.0,2.1,24.0,836.0,987.87,717.91
2016,8,15,10,15,904.5,118.5,2.2,24.5,866.0,995.1,721.15
2016,8,15,10,30,912.0,120.0,2.3,25.0,896.0,999.06,722.36
2016,8,15,10,45,905.5,128.0,2.45,25.5,915.0,993.1,717.85
2016,8,15,11,0,899.0,136.0,2.6,26.0,934.0,983.76,711.3
2016,8,15,11,15,902.5,137.0,2.7,26.0,948.5,973.55,705.2
2016,8,15,11,30,906.0,138.0,2.8,26.0,963.0,960.15,697.08
2016,8,15,11,45,895.0,145.5,2.95,26.5,966.0,936.94,681.63
2016,8,15,12,0,884.0,153.0,3.1,27.0,969.0,911.1,664.45
2016,8,15,12,15,884.0,153.0,3.2,27.0,968.0,885.3,648.21
2016,8,15,12,30,884.0,153.0,3.3,27.0,967.0,856.93,630.15
2016,8,15,12,45,871.0,159.0,3.4,27.0,954.0,824.1,608.96
2016,8,15,13,0,858.0,165.0,3.5,27.0,941.0,786.3,584.0
2016,8,15,13,15,853.5,163.5,3.6,26.5,924.0,746.43,557.24
2016,8,15,13,30,849.0,162.0,3.7,26.0,907.0,704.98,528.63
2016,8,15,13,45,834.5,164.5,3.8,26.0,879.5,659.45,495.19
2016,8,15,14,0,820.0,167.0,3.9,26.0,852.0,613.51,460.67
2016,8,15,14,15,810.5,164.5,3.95,25.5,820.5,565.77,424.79
2016,8,15,14,30,801.0,162.0,4.0,25.0,789.0,517.7,387.58
2016,8,15,14,45,787.5,159.5,4.05,25.0,750.5,467.82,347.23
2016,8,15,15,0,774.0,157.0,4.1,25.0,712.0,413.22,302.47
2016,8,15,15,15,757.0,152.5,4.1,24.5,668.5,361.15,259.23
2016,8,15,15,30,740.0,148.0,4.1,24.0,625.0,310.39,216.38
2016,8,15,15,45,720.5,142.0,4.1,23.5,577.0,259.4,173.52
2016,8,15,16,0,701.0,136.0,4.1,23.0,529.0,210.4,133.49
2016,8,15,16,15,672.5,129.5,4.05,22.5,478.0,162.19,97.71
2016,8,15,16,30,644.0,123.0,4.0,22.0,427.0,117.3,70.87
2016,8,15,16,45,610.0,114.5,3.95,21.5,374.5,75.96,59.96
2016,8,15,17,0,576.0,106.0,3.9,21.0,322.0,73.2,57.96
2016,8,15,17,15,525.5,96.0,3.7,20.0,269.5,68.86,54.58
2016,8,15,17,30,475.0,86.0,3.5,19.0,217.0,62.55,49.35
2016,8,15,17,45,409.5,72.5,3.3,18.5,168.0,53.95,41.78
2016,8,15,18,0,344.0,59.0,3.1,18.0,119.0,44.93,33.57
2016,8,15,18,15,246.0,42.0,2.9,17.0,77.5,32.58,22.25
2016,8,15,18,30,148.0,25.0,2.7,16.0,36.0,19.69,8.09
2016,8,15,18,45,74.0,12.5,2.55,15.5,18.0,11.91,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,145.5,17.5,0.65,12.5,32.5,103.64,30.31
2016,8,16,6,0,291.0,35.0,0.7,13.0,65.0,217.67,169.82
2016,8,16,6,15,386.0,47.0,0.7,13.5,112.0,297.63,241.18
2016,8,16,6,30,481.0,59.0,0.7,14.0,159.0,385.86,315.08
2016,8,16,6,45,544.0,68.0,0.7,14.5,211.5,457.48,372.63
2016,8,16,7,0,607.0,77.0,0.7,15.0,264.0,532.93,430.28
2016,8,16,7,15,651.0,83.5,0.7,16.0,318.5,595.02,474.34
2016,8,16,7,30,695.0,90.0,0.7,17.0,373.0,658.51,516.28
2016,8,16,7,45,725.0,95.5,0.75,18.0,426.0,710.68,549.19
2016,8,16,8,0,755.0,101.0,0.8,19.0,479.0,762.54,580.98
2016,8,16,8,15,779.0,105.5,0.85,20.0,530.5,803.27,604.39
2016,8,16,8,30,803.0,110.0,0.9,21.0,582.0,847.03,629.46
2016,8,16,8,45,815.0,115.5,0.95,22.0,628.0,879.5,646.62
2016,8,16,9,0,827.0,121.0,1.0,23.0,674.0,909.52,662.12
2016,8,16,9,15,841.0,124.0,1.05,23.5,716.5,935.96,676.5
2016,8,16,9,30,855.0,127.0,1.1,24.0,759.0,959.67,689.18
2016,8,16,9,45,852.0,136.5,1.15,25.0,792.0,971.56,693.14
2016,8,16,10,0,849.0,146.0,1.2,26.0,825.0,980.01,695.19
2016,8,16,10,15,857.5,148.0,1.2,26.0,854.5,988.03,699.0
2016,8,16,10,30,866.0,150.0,1.2,26.0,884.0,992.82,700.96
2016,8,16,10,45,846.5,166.0,1.3,26.5,899.5,982.37,693.97
2016,8,16,11,0,827.0,182.0,1.4,27.0,915.0,968.54,685.08
2016,8,16,11,15,831.0,183.0,1.45,27.0,929.5,958.53,679.24
2016,8,16,11,30,835.0,184.0,1.5,27.0,944.0,945.46,671.51
2016,8,16,11,45,810.5,200.5,1.6,27.5,942.5,919.02,654.73
2016,8,16,12,0,786.0,217.0,1.7,28.0,941.0,893.9,638.82
2016,8,16,12,15,785.5,217.0,1.8,28.0,939.0,867.84,623.41
2016,8,16,12,30,785.0,217.0,1.9,28.0,937.0,839.48,606.04
2016,8,16,12,45,793.0,209.5,2.0,28.0,931.0,808.66,586.59
2016,8,16,13,0,801.0,202.0,2.1,28.0,925.0,775.27,564.98
2016,8,16,13,15,796.0,200.5,2.2,28.0,907.5,736.78,539.12
2016,8,16,13,30,791.0,199.0,2.3,28.0,890.0,695.52,510.77
2016,8,16,13,45,763.0,207.5,2.4,28.0,859.0,648.17,477.16
2016,8,16,14,0,735.0,216.0,2.5,28.0,828.0,601.64,443.34
2016,8,16,14,15,724.0,212.5,2.55,27.5,796.0,555.06,409.52
2016,8,16,14,30,713.0,209.0,2.6,27.0,764.0,508.52,374.66
2016,8,16,14,45,693.5,206.0,2.7,27.0,724.5,459.05,336.11
2016,8,16,15,0,674.0,203.0,2.8,27.0,685.0,410.9,297.63
2016,8,16,15,15,655.5,196.5,2.85,26.5,642.0,361.73,258.14
2016,8,16,15,30,637.0,190.0,2.9,26.0,599.0,314.23,219.37
2016,8,16,15,45,618.0,180.5,3.0,26.0,552.0,266.0,179.81
2016,8,16,16,0,599.0,171.0,3.1,26.0,505.0,219.66,142.93
2016,8,16,16,15,569.0,161.5,3.1,25.0,454.5,173.93,110.32
2016,8,16,16,30,539.0,152.0,3.1,24.0,404.0,131.57,85.58
2016,8,16,16,45,509.5,138.5,3.1,23.5,353.5,93.77,74.56
2016,8,16,17,0,480.0,125.0,3.1,23.0,303.0,86.87,69.14
2016,8,16,17,15,430.5,111.0,2.95,22.0,251.5,79.08,62.92
2016,8,16,17,30,381.0,97.0,2.8,21.0,200.0,70.84,56.1
2016,8,16,17,45,325.5,79.0,2.7,20.5,153.5,58.99,45.77
2016,8,16,18,0,270.0,61.0,2.6,20.0,107.0,46.54,34.62
2016,8,16,18,15,186.5,41.0,2.5,19.0,67.5,31.8,21.29
2016,8,16,18,30,103.0,21.0,2.4,18.0,28.0,16.45,4.9
2016,8,16,18,45,51.5,10.5,2.3,17.0,14.0,10.01,0.0
2016,8,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,92.5,18.0,1.0,14.5,27.5,79.64,13.66
2016,8,17,6,0,185.0,36.0,1.1,15.0,55.0,165.57,127.31
2016,8,17,6,15,269.0,53.0,1.2,15.5,98.5,239.15,193.15
2016,8,17,6,30,353.0,70.0,1.3,16.0,142.0,320.31,262.17
2016,8,17,6,45,415.5,82.5,1.45,17.0,192.0,388.64,318.16
2016,8,17,7,0,478.0,95.0,1.6,18.0,242.0,461.47,375.35
2016,8,17,7,15,524.0,105.0,1.6,18.5,294.0,523.13,421.77
2016,8,17,7,30,570.0,115.0,1.6,19.0,346.0,592.09,471.74
2016,8,17,7,45,605.0,122.5,1.6,20.0,398.0,646.71,508.53
2016,8,17,8,0,640.0,130.0,1.6,21.0,450.0,701.45,543.5
2016,8,17,8,15,666.5,136.5,1.7,21.5,499.5,747.64,573.33
2016,8,17,8,30,693.0,143.0,1.8,22.0,549.0,792.82,602.04
2016,8,17,8,45,706.0,151.5,1.95,23.0,593.5,826.91,622.06
2016,8,17,9,0,719.0,160.0,2.1,24.0,638.0,858.85,640.48
2016,8,17,9,15,735.0,164.0,2.15,24.5,679.5,886.18,656.03
2016,8,17,9,30,751.0,168.0,2.2,25.0,721.0,911.12,669.98
2016,8,17,9,45,774.5,165.5,2.25,26.0,760.0,933.34,680.79
2016,8,17,10,0,798.0,163.0,2.3,27.0,799.0,948.09,686.75
2016,8,17,10,15,806.5,165.5,2.35,27.0,828.5,956.38,691.41
2016,8,17,10,30,815.0,168.0,2.4,27.0,858.0,961.57,694.26
2016,8,17,10,45,797.5,183.5,2.45,27.5,873.0,952.31,686.59
2016,8,17,11,0,780.0,199.0,2.5,28.0,888.0,944.89,680.39
2016,8,17,11,15,784.0,200.5,2.55,28.0,902.5,930.7,671.25
2016,8,17,11,30,788.0,202.0,2.6,28.0,917.0,918.63,663.61
2016,8,17,11,45,766.0,217.0,2.65,28.0,916.5,897.62,650.19
2016,8,17,12,0,744.0,232.0,2.7,28.0,916.0,870.34,632.69
2016,8,17,12,15,743.5,232.0,2.75,28.0,914.5,845.11,616.08
2016,8,17,12,30,743.0,232.0,2.8,28.0,913.0,817.7,597.8
2016,8,17,12,45,770.0,213.0,2.9,28.5,912.5,792.06,580.34
2016,8,17,13,0,797.0,194.0,3.0,29.0,912.0,763.01,560.21
2016,8,17,13,15,792.0,192.5,3.05,28.5,894.5,724.68,534.58
2016,8,17,13,30,787.0,191.0,3.1,28.0,877.0,684.99,507.4
2016,8,17,13,45,754.5,202.0,3.15,28.0,845.0,635.88,471.62
2016,8,17,14,0,722.0,213.0,3.2,28.0,813.0,589.38,437.02
2016,8,17,14,15,711.0,209.5,3.25,27.5,781.0,543.4,403.12
2016,8,17,14,30,700.0,206.0,3.3,27.0,749.0,497.48,368.26
2016,8,17,14,45,673.0,207.0,3.35,27.0,708.0,448.85,329.84
2016,8,17,15,0,646.0,208.0,3.4,27.0,667.0,402.3,292.3
2016,8,17,15,15,627.0,201.0,3.4,26.5,624.5,354.02,253.33
2016,8,17,15,30,608.0,194.0,3.4,26.0,582.0,307.51,215.27
2016,8,17,15,45,567.5,191.5,3.45,26.0,531.5,261.53,178.27
2016,8,17,16,0,527.0,189.0,3.5,26.0,481.0,219.34,145.73
2016,8,17,16,15,497.0,177.5,3.5,25.0,431.5,175.9,115.1
2016,8,17,16,30,467.0,166.0,3.5,24.0,382.0,135.88,91.86
2016,8,17,16,45,414.5,154.5,3.5,23.5,329.0,105.04,84.12
2016,8,17,17,0,362.0,143.0,3.5,23.0,276.0,105.28,84.83
2016,8,17,17,15,317.5,124.0,3.35,22.0,227.0,92.95,74.82
2016,8,17,17,30,273.0,105.0,3.2,21.0,178.0,80.08,64.07
2016,8,17,17,45,214.5,82.5,3.05,20.0,132.0,64.21,50.36
2016,8,17,18,0,156.0,60.0,2.9,19.0,86.0,47.72,35.74
2016,8,17,18,15,101.5,37.0,2.75,18.5,51.5,30.22,19.9
2016,8,17,18,30,47.0,14.0,2.6,18.0,17.0,11.91,1.15
2016,8,17,18,45,23.5,7.0,2.5,17.5,8.5,6.67,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,39.0,14.5,1.4,12.5,18.5,41.45,0.0
2016,8,18,6,0,78.0,29.0,1.6,13.0,37.0,88.16,66.0
2016,8,18,6,15,129.5,53.5,1.6,13.5,76.0,152.16,122.89
2016,8,18,6,30,181.0,78.0,1.6,14.0,115.0,218.0,179.82
2016,8,18,6,45,234.5,100.0,1.65,14.5,162.5,284.53,235.92
2016,8,18,7,0,288.0,122.0,1.7,15.0,210.0,354.59,293.02
2016,8,18,7,15,328.5,140.5,1.7,16.0,258.5,413.97,338.86
2016,8,18,7,30,369.0,159.0,1.7,17.0,307.0,475.47,384.61
2016,8,18,7,45,345.0,177.5,1.75,18.0,331.0,487.87,390.7
2016,8,18,8,0,321.0,196.0,1.8,19.0,355.0,497.55,394.76
2016,8,18,8,15,413.0,202.0,1.9,19.5,429.0,601.55,471.61
2016,8,18,8,30,505.0,208.0,2.0,20.0,503.0,696.11,538.77
2016,8,18,8,45,526.0,217.5,2.1,21.0,547.0,733.69,561.82
2016,8,18,9,0,547.0,227.0,2.2,22.0,591.0,770.06,584.11
2016,8,18,9,15,565.0,235.0,2.25,22.5,631.0,800.53,602.8
2016,8,18,9,30,583.0,243.0,2.3,23.0,671.0,829.2,620.15
2016,8,18,9,45,615.5,239.0,2.4,24.0,711.0,860.34,638.66
2016,8,18,10,0,648.0,235.0,2.5,25.0,751.0,886.23,653.52
2016,8,18,10,15,658.5,239.0,2.55,25.0,779.5,896.92,659.88
2016,8,18,10,30,669.0,243.0,2.6,25.0,808.0,904.85,664.63
2016,8,18,10,45,625.0,275.5,2.65,25.5,814.5,887.04,649.59
2016,8,18,11,0,581.0,308.0,2.7,26.0,821.0,866.09,632.8
2016,8,18,11,15,586.0,310.5,2.7,26.0,835.0,860.01,628.4
2016,8,18,11,30,591.0,313.0,2.7,26.0,849.0,851.53,622.34
2016,8,18,11,45,549.0,340.5,2.7,26.0,841.0,823.38,601.86
2016,8,18,12,0,507.0,368.0,2.7,26.0,833.0,794.14,580.79
2016,8,18,12,15,506.5,368.0,2.7,26.0,832.0,773.6,566.79
2016,8,18,12,30,506.0,368.0,2.7,26.0,831.0,751.55,551.62
2016,8,18,12,45,556.0,335.5,2.7,26.5,839.0,737.81,542.27
2016,8,18,13,0,606.0,303.0,2.7,27.0,847.0,718.48,528.83
2016,8,18,13,15,600.5,300.0,2.7,26.5,830.5,685.16,506.29
2016,8,18,13,30,595.0,297.0,2.7,26.0,814.0,649.56,481.81
2016,8,18,13,45,537.0,318.0,2.7,26.0,775.0,601.59,446.49
2016,8,18,14,0,479.0,339.0,2.7,26.0,736.0,557.09,413.37
2016,8,18,14,15,467.5,330.5,2.75,25.5,706.0,516.61,384.2
2016,8,18,14,30,456.0,322.0,2.8,25.0,676.0,476.75,354.73
2016,8,18,14,45,422.5,318.5,2.85,25.0,633.5,437.63,324.58
2016,8,18,15,0,389.0,315.0,2.9,25.0,591.0,396.34,292.65
2016,8,18,15,15,372.0,300.0,2.95,24.5,550.5,354.61,260.48
2016,8,18,15,30,355.0,285.0,3.0,24.0,510.0,314.57,229.29
2016,8,18,15,45,332.5,267.0,3.15,23.5,465.0,273.01,197.29
2016,8,18,16,0,310.0,249.0,3.3,23.0,420.0,233.94,167.85
2016,8,18,16,15,286.0,227.5,3.3,22.5,373.5,194.94,139.95
2016,8,18,16,30,262.0,206.0,3.3,22.0,327.0,158.8,116.92
2016,8,18,16,45,237.0,181.0,3.3,21.5,280.0,128.56,104.75
2016,8,18,17,0,212.0,156.0,3.3,21.0,233.0,118.89,97.12
2016,8,18,17,15,181.0,128.5,3.2,20.0,187.0,100.16,81.64
2016,8,18,17,30,150.0,101.0,3.1,19.0,141.0,80.73,65.14
2016,8,18,17,45,118.5,74.0,3.05,18.0,101.0,60.87,47.83
2016,8,18,18,0,87.0,47.0,3.0,17.0,61.0,40.14,29.4
2016,8,18,18,15,55.0,28.0,2.85,16.5,35.5,24.63,15.23
2016,8,18,18,30,23.0,9.0,2.7,16.0,10.0,7.76,0.0
2016,8,18,18,45,11.5,4.5,2.55,15.5,5.0,4.29,0.0
2016,8,18,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,37.0,13.5,1.4,12.5,17.0,38.7,0.0
2016,8,19,6,0,74.0,27.0,1.6,13.0,34.0,82.89,61.39
2016,8,19,6,15,124.0,51.0,1.65,13.5,72.0,145.34,117.11
2016,8,19,6,30,174.0,75.0,1.7,14.0,110.0,209.45,172.72
2016,8,19,6,45,233.0,97.5,1.75,14.5,159.0,279.97,232.35
2016,8,19,7,0,292.0,120.0,1.8,15.0,208.0,354.39,293.16
2016,8,19,7,15,332.5,138.5,1.75,15.5,257.0,413.9,339.69
2016,8,19,7,30,373.0,157.0,1.7,16.0,306.0,475.51,386.23
2016,8,19,7,45,423.5,167.0,1.65,17.0,358.5,549.28,439.56
2016,8,19,8,0,474.0,177.0,1.6,18.0,411.0,612.91,483.53
2016,8,19,8,15,501.5,188.0,1.45,18.5,459.0,659.6,513.63
2016,8,19,8,30,529.0,199.0,1.3,19.0,507.0,705.9,542.48
2016,8,19,8,45,564.5,202.0,1.15,20.0,555.0,749.53,567.69
2016,8,19,9,0,600.0,205.0,1.0,21.0,603.0,792.51,591.35
2016,8,19,9,15,617.5,211.5,0.95,21.5,643.5,826.52,610.19
2016,8,19,9,30,635.0,218.0,0.9,22.0,684.0,853.94,624.59
2016,8,19,9,45,603.5,246.5,0.85,23.0,706.0,852.15,617.6
2016,8,19,10,0,572.0,275.0,0.8,24.0,728.0,851.63,611.81
2016,8,19,10,15,582.5,280.0,0.75,24.5,756.5,862.99,616.18
2016,8,19,10,30,593.0,285.0,0.7,25.0,785.0,871.94,618.85
2016,8,19,10,45,597.0,291.0,0.7,25.5,805.0,873.31,617.58
2016,8,19,11,0,601.0,297.0,0.7,26.0,825.0,872.15,614.92
2016,8,19,11,15,606.0,299.0,0.7,26.0,839.0,865.84,610.47
2016,8,19,11,30,611.0,301.0,0.7,26.0,853.0,856.29,604.12
2016,8,19,11,45,610.0,304.0,0.75,26.5,858.0,839.98,593.14
2016,8,19,12,0,609.0,307.0,0.8,27.0,863.0,821.55,580.86
2016,8,19,12,15,608.5,306.5,0.85,27.0,861.5,798.42,566.72
2016,8,19,12,30,608.0,306.0,0.9,27.0,860.0,773.54,551.29
2016,8,19,12,45,597.5,308.5,1.0,27.0,848.5,743.53,532.66
2016,8,19,13,0,587.0,311.0,1.1,27.0,837.0,711.38,512.23
2016,8,19,13,15,581.0,308.0,1.25,27.0,820.0,676.82,490.27
2016,8,19,13,30,575.0,305.0,1.4,27.0,803.0,641.53,467.08
2016,8,19,13,45,565.5,300.5,1.55,27.0,779.0,602.26,440.39
2016,8,19,14,0,556.0,296.0,1.7,27.0,755.0,562.89,412.81
2016,8,19,14,15,544.5,289.5,1.85,26.5,724.0,520.9,383.3
2016,8,19,14,30,533.0,283.0,2.0,26.0,693.0,479.34,353.1
2016,8,19,14,45,521.0,273.0,2.15,26.0,657.5,435.37,319.57
2016,8,19,15,0,509.0,263.0,2.3,26.0,622.0,392.22,285.82
2016,8,19,15,15,490.0,252.5,2.45,25.5,580.5,347.49,250.89
2016,8,19,15,30,471.0,242.0,2.6,25.0,539.0,304.59,216.92
2016,8,19,15,45,451.0,228.0,2.8,24.5,494.5,260.81,182.46
2016,8,19,16,0,431.0,214.0,3.0,24.0,450.0,219.26,150.66
2016,8,19,16,15,402.0,198.5,3.1,23.0,402.0,184.82,127.35
2016,8,19,16,30,373.0,183.0,3.2,22.0,354.0,146.84,105.29
2016,8,19,16,45,339.5,164.5,3.35,21.5,305.0,118.56,96.32
2016,8,19,17,0,306.0,146.0,3.5,21.0,256.0,107.15,87.14
2016,8,19,17,15,265.0,124.0,3.45,20.0,208.0,92.84,75.35
2016,8,19,17,30,224.0,102.0,3.4,19.0,160.0,77.9,62.68
2016,8,19,17,45,179.0,77.5,3.35,18.5,117.0,60.57,47.43
2016,8,19,18,0,134.0,53.0,3.3,18.0,74.0,42.5,31.26
2016,8,19,18,15,85.5,31.5,3.15,17.0,43.0,25.95,16.17
2016,8,19,18,30,37.0,10.0,3.0,16.0,12.0,8.6,0.0
2016,8,19,18,45,18.5,5.0,2.9,15.5,6.0,4.77,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,13.5,0.6,12.5,18.0,41.78,0.0
2016,8,20,6,0,88.0,27.0,0.7,13.0,36.0,90.29,66.86
2016,8,20,6,15,145.0,50.5,0.7,13.5,75.0,156.26,125.76
2016,8,20,6,30,202.0,74.0,0.7,14.0,114.0,224.6,184.37
2016,8,20,6,45,255.5,94.5,0.7,14.5,161.0,289.93,238.76
2016,8,20,7,0,309.0,115.0,0.7,15.0,208.0,358.87,293.92
2016,8,20,7,15,350.5,132.5,0.7,15.5,257.0,418.56,339.63
2016,8,20,7,30,392.0,150.0,0.7,16.0,306.0,493.0,394.48
2016,8,20,7,45,429.5,162.5,0.7,17.0,355.5,548.09,432.43
2016,8,20,8,0,467.0,175.0,0.7,18.0,405.0,604.13,469.88
2016,8,20,8,15,494.5,186.0,0.7,18.5,452.5,650.57,500.13
2016,8,20,8,30,522.0,197.0,0.7,19.0,500.0,696.65,529.46
2016,8,20,8,45,541.5,207.0,0.75,20.0,543.5,733.79,551.61
2016,8,20,9,0,561.0,217.0,0.8,21.0,587.0,769.6,572.54
2016,8,20,9,15,578.0,224.5,0.85,21.5,627.5,798.76,589.9
2016,8,20,9,30,595.0,232.0,0.9,22.0,668.0,826.08,605.96
2016,8,20,9,45,671.5,205.0,1.0,23.0,719.0,875.08,636.64
2016,8,20,10,0,748.0,178.0,1.1,24.0,770.0,917.53,661.14
2016,8,20,10,15,757.0,180.5,1.15,24.5,798.5,925.62,664.23
2016,8,20,10,30,766.0,183.0,1.2,25.0,827.0,930.75,666.0
2016,8,20,10,45,748.0,199.0,1.3,25.5,841.5,921.79,659.75
2016,8,20,11,0,730.0,215.0,1.4,26.0,856.0,909.74,651.73
2016,8,20,11,15,734.5,216.5,1.45,26.0,870.0,900.84,646.39
2016,8,20,11,30,739.0,218.0,1.5,26.0,884.0,889.11,639.28
2016,8,20,11,45,715.0,234.5,1.6,26.5,882.5,864.28,622.95
2016,8,20,12,0,691.0,251.0,1.7,27.0,881.0,837.51,604.5
2016,8,20,12,15,690.5,251.0,1.8,27.0,879.5,813.26,589.38
2016,8,20,12,30,690.0,251.0,1.9,27.0,878.0,786.98,572.6
2016,8,20,12,45,711.5,235.0,2.0,27.0,876.0,761.07,556.35
2016,8,20,13,0,733.0,219.0,2.1,27.0,874.0,732.21,537.65
2016,8,20,13,15,728.0,217.0,2.2,27.0,856.5,694.62,511.95
2016,8,20,13,30,723.0,215.0,2.3,27.0,839.0,655.85,484.85
2016,8,20,13,45,682.5,230.0,2.45,27.0,805.5,609.35,451.38
2016,8,20,14,0,642.0,245.0,2.6,27.0,772.0,564.89,418.66
2016,8,20,14,15,630.5,240.0,2.75,26.5,741.0,520.82,386.57
2016,8,20,14,30,619.0,235.0,2.9,26.0,710.0,477.09,353.68
2016,8,20,14,45,590.0,235.5,3.05,26.0,669.5,431.74,318.08
2016,8,20,15,0,561.0,236.0,3.2,26.0,629.0,387.61,282.82
2016,8,20,15,15,541.5,227.0,3.3,25.5,587.5,341.46,245.94
2016,8,20,15,30,522.0,218.0,3.4,25.0,546.0,297.12,210.11
2016,8,20,15,45,498.0,207.5,3.5,24.5,500.0,252.7,174.67
2016,8,20,16,0,474.0,197.0,3.6,24.0,454.0,210.86,142.53
2016,8,20,16,15,444.0,183.5,3.65,23.0,406.0,168.96,113.57
2016,8,20,16,30,414.0,170.0,3.7,22.0,358.0,130.53,92.14
2016,8,20,16,45,383.0,153.0,3.75,21.5,310.0,104.66,84.57
2016,8,20,17,0,352.0,136.0,3.8,21.0,262.0,100.75,81.7
2016,8,20,17,15,306.5,117.0,3.65,20.0,213.5,88.25,71.41
2016,8,20,17,30,261.0,98.0,3.5,19.0,165.0,75.23,60.35
2016,8,20,17,45,212.0,76.0,3.35,18.5,122.0,59.55,46.51
2016,8,20,18,0,163.0,54.0,3.2,18.0,79.0,43.26,31.85
2016,8,20,18,15,103.0,32.5,3.1,17.5,46.0,26.71,16.6
2016,8,20,18,30,43.0,11.0,3.0,17.0,13.0,9.43,0.0
2016,8,20,18,45,21.5,5.5,2.9,16.5,6.5,5.24,0.0
