Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,49.5,14.5,0.95,11.5,19.0,36.12,0.0
2016,8,21,6,0,99.0,29.0,1.1,12.0,38.0,99.98,74.25
2016,8,21,6,15,163.5,51.0,1.1,12.5,77.5,167.4,135.51
2016,8,21,6,30,228.0,73.0,1.1,13.0,117.0,238.48,197.07
2016,8,21,6,45,290.0,90.5,1.1,14.0,164.5,305.96,253.47
2016,8,21,7,0,352.0,108.0,1.1,15.0,212.0,390.09,320.41
2016,8,21,7,15,397.0,122.0,1.1,15.5,261.5,450.55,366.8
2016,8,21,7,30,442.0,136.0,1.1,16.0,311.0,513.24,413.29
2016,8,21,7,45,482.5,146.0,1.1,17.0,361.5,569.4,452.51
2016,8,21,8,0,523.0,156.0,1.1,18.0,412.0,626.64,491.14
2016,8,21,8,15,551.0,165.0,1.1,18.5,460.0,672.81,521.45
2016,8,21,8,30,579.0,174.0,1.1,19.0,508.0,718.53,550.8
2016,8,21,8,45,603.0,180.0,1.15,20.0,553.5,761.99,577.33
2016,8,21,9,0,627.0,186.0,1.2,21.0,599.0,799.0,598.97
2016,8,21,9,15,644.5,191.5,1.25,21.5,639.5,827.75,615.76
2016,8,21,9,30,662.0,197.0,1.3,22.0,680.0,854.32,631.11
2016,8,21,9,45,688.5,194.5,1.4,22.5,718.0,878.4,645.43
2016,8,21,10,0,715.0,192.0,1.5,23.0,756.0,900.05,658.18
2016,8,21,10,15,724.5,195.0,1.55,23.5,785.0,908.92,662.04
2016,8,21,10,30,734.0,198.0,1.6,24.0,814.0,914.91,664.29
2016,8,21,10,45,728.0,208.0,1.65,24.5,831.5,910.75,660.14
2016,8,21,11,0,722.0,218.0,1.7,25.0,849.0,903.65,654.32
2016,8,21,11,15,726.5,219.5,1.8,25.0,863.5,894.74,649.29
2016,8,21,11,30,731.0,221.0,1.9,25.0,878.0,883.04,642.47
2016,8,21,11,45,720.0,229.5,2.05,25.5,880.0,861.89,628.67
2016,8,21,12,0,709.0,238.0,2.2,26.0,882.0,838.54,612.69
2016,8,21,12,15,708.5,237.5,2.35,26.0,880.5,813.46,596.86
2016,8,21,12,30,708.0,237.0,2.5,26.0,879.0,786.32,579.31
2016,8,21,12,45,718.0,228.0,2.65,26.5,873.0,757.49,559.44
2016,8,21,13,0,728.0,219.0,2.8,27.0,867.0,726.34,537.58
2016,8,21,13,15,722.5,217.0,2.9,26.5,849.5,688.55,512.19
2016,8,21,13,30,717.0,215.0,3.0,26.0,832.0,649.62,485.34
2016,8,21,13,45,694.0,220.0,3.2,26.0,803.0,605.31,453.09
2016,8,21,14,0,671.0,225.0,3.4,26.0,774.0,561.65,420.53
2016,8,21,14,15,659.5,220.5,3.5,25.5,742.5,516.75,386.95
2016,8,21,14,30,648.0,216.0,3.6,25.0,711.0,472.1,352.57
2016,8,21,14,45,629.0,212.5,3.7,25.0,673.0,425.68,315.35
2016,8,21,15,0,610.0,209.0,3.8,25.0,635.0,380.67,278.49
2016,8,21,15,15,590.5,201.5,3.85,24.5,593.0,334.27,240.57
2016,8,21,15,30,571.0,194.0,3.9,24.0,551.0,288.77,203.08
2016,8,21,15,45,548.0,184.5,3.95,23.5,505.0,242.96,165.91
2016,8,21,16,0,525.0,175.0,4.0,23.0,459.0,199.58,132.21
2016,8,21,16,15,494.5,164.5,4.0,22.5,410.5,157.37,103.06
2016,8,21,16,30,464.0,154.0,4.0,22.0,362.0,118.63,82.54
2016,8,21,16,45,428.0,140.0,4.05,21.5,313.0,95.72,76.99
2016,8,21,17,0,392.0,126.0,4.1,21.0,264.0,88.42,71.15
2016,8,21,17,15,343.5,109.5,4.0,20.0,215.5,78.74,63.19
2016,8,21,17,30,295.0,93.0,3.9,19.0,167.0,71.82,57.39
2016,8,21,17,45,238.5,72.5,3.8,18.5,123.5,57.08,44.33
2016,8,21,18,0,182.0,52.0,3.7,18.0,80.0,41.78,30.51
2016,8,21,18,15,114.5,31.5,3.55,17.0,46.5,25.92,15.78
2016,8,21,18,30,47.0,11.0,3.4,16.0,13.0,9.42,0.0
2016,8,21,18,45,23.5,5.5,3.25,15.5,6.5,5.24,0.0
2016,8,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,52.0,14.5,2.15,11.5,19.5,37.15,0.0
2016,8,22,6,0,104.0,29.0,2.2,12.0,39.0,102.95,75.93
2016,8,22,6,15,172.5,50.5,2.2,12.0,78.5,171.69,139.54
2016,8,22,6,30,241.0,72.0,2.2,12.0,118.0,244.62,203.84
2016,8,22,6,45,307.0,88.0,2.2,12.5,166.0,324.45,271.69
2016,8,22,7,0,373.0,104.0,2.2,13.0,214.0,398.77,332.88
2016,8,22,7,15,418.5,117.0,2.15,13.5,263.5,459.13,380.47
2016,8,22,7,30,464.0,130.0,2.1,14.0,313.0,521.74,428.09
2016,8,22,7,45,311.0,170.5,2.05,15.0,300.5,450.89,366.95
2016,8,22,8,0,158.0,211.0,2.0,16.0,288.0,368.96,297.13
2016,8,22,8,15,240.0,224.5,1.9,16.5,356.0,467.24,373.29
2016,8,22,8,30,322.0,238.0,1.8,17.0,424.0,555.88,438.6
2016,8,22,8,45,491.0,204.0,1.75,18.0,513.5,683.78,531.65
2016,8,22,9,0,660.0,170.0,1.7,19.0,603.0,810.14,617.6
2016,8,22,9,15,676.5,175.0,1.7,19.5,643.5,837.85,632.46
2016,8,22,9,30,693.0,180.0,1.7,20.0,684.0,863.31,646.71
2016,8,22,9,45,675.5,199.5,1.7,20.5,711.0,870.14,648.49
2016,8,22,10,0,658.0,219.0,1.7,21.0,738.0,873.54,648.31
2016,8,22,10,15,668.5,223.0,1.85,21.5,766.0,884.07,654.66
2016,8,22,10,30,679.0,227.0,2.0,22.0,794.0,891.84,659.13
2016,8,22,10,45,674.5,236.0,2.15,22.5,812.0,887.88,655.73
2016,8,22,11,0,670.0,245.0,2.3,23.0,830.0,881.16,650.4
2016,8,22,11,15,674.5,246.5,2.45,23.0,843.5,872.57,645.41
2016,8,22,11,30,679.0,248.0,2.6,23.0,857.0,861.33,638.57
2016,8,22,11,45,669.0,256.0,2.8,23.5,859.5,841.11,624.35
2016,8,22,12,0,659.0,264.0,3.0,24.0,862.0,818.85,608.62
2016,8,22,12,15,658.5,264.0,3.1,24.0,860.5,795.18,592.67
2016,8,22,12,30,658.0,264.0,3.2,24.0,859.0,769.58,575.19
2016,8,22,12,45,632.5,276.0,3.35,24.5,843.0,734.13,549.19
2016,8,22,13,0,607.0,288.0,3.5,25.0,827.0,698.54,522.84
2016,8,22,13,15,601.0,285.0,3.6,25.0,810.0,663.39,497.8
2016,8,22,13,30,595.0,282.0,3.7,25.0,793.0,627.54,471.76
2016,8,22,13,45,579.5,281.5,3.8,25.0,766.5,588.59,442.85
2016,8,22,14,0,564.0,281.0,3.9,25.0,740.0,548.78,412.8
2016,8,22,14,15,552.0,274.5,3.95,24.5,709.5,506.29,380.93
2016,8,22,14,30,540.0,268.0,4.0,24.0,679.0,464.26,348.63
2016,8,22,14,45,526.0,259.5,4.05,24.0,643.5,420.45,313.64
2016,8,22,15,0,512.0,251.0,4.1,24.0,608.0,377.65,278.81
2016,8,22,15,15,492.5,241.0,4.1,23.5,566.5,333.18,242.9
2016,8,22,15,30,473.0,231.0,4.1,23.0,525.0,290.6,208.28
2016,8,22,15,45,455.0,217.0,4.1,22.5,481.5,247.29,173.48
2016,8,22,16,0,437.0,203.0,4.1,22.0,438.0,206.01,141.61
2016,8,22,16,15,407.0,189.0,4.05,21.5,390.5,165.86,113.99
2016,8,22,16,30,377.0,175.0,4.0,21.0,343.0,135.97,99.54
2016,8,22,16,45,347.5,156.5,3.95,20.5,296.0,113.63,92.64
2016,8,22,17,0,318.0,138.0,3.9,20.0,249.0,102.05,83.18
2016,8,22,17,15,274.0,117.5,3.75,19.0,201.5,88.54,71.96
2016,8,22,17,30,230.0,97.0,3.6,18.0,154.0,74.46,59.89
2016,8,22,17,45,183.5,73.5,3.5,17.5,112.0,57.67,44.99
2016,8,22,18,0,137.0,50.0,3.4,17.0,70.0,40.21,29.22
2016,8,22,18,15,83.0,29.0,3.25,16.5,39.5,23.94,13.94
2016,8,22,18,30,29.0,8.0,3.1,16.0,9.0,7.63,0.0
2016,8,22,18,45,14.5,4.0,3.0,15.5,4.5,3.81,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,14.5,1.8,12.5,19.0,37.74,0.0
2016,8,23,6,0,107.0,29.0,2.1,13.0,38.0,104.91,76.3
2016,8,23,6,15,179.0,49.5,2.1,13.5,78.0,173.76,140.27
2016,8,23,6,30,251.0,70.0,2.1,14.0,118.0,258.08,213.1
2016,8,23,6,45,319.5,86.0,2.15,14.5,166.5,329.38,273.65
2016,8,23,7,0,388.0,102.0,2.2,15.0,215.0,405.8,336.2
2016,8,23,7,15,434.5,114.5,2.15,15.5,265.0,466.76,383.87
2016,8,23,7,30,481.0,127.0,2.1,16.0,315.0,530.01,431.57
2016,8,23,7,45,522.0,135.5,2.1,17.0,366.5,585.95,471.45
2016,8,23,8,0,563.0,144.0,2.1,18.0,418.0,642.92,510.75
2016,8,23,8,15,591.0,152.0,2.1,18.5,466.5,694.62,545.67
2016,8,23,8,30,619.0,160.0,2.1,19.0,515.0,740.61,575.63
2016,8,23,8,45,642.0,165.5,2.15,19.5,560.5,778.33,599.35
2016,8,23,9,0,665.0,171.0,2.2,20.0,606.0,814.41,621.7
2016,8,23,9,15,682.0,176.0,2.25,20.5,646.5,842.58,638.41
2016,8,23,9,30,699.0,181.0,2.3,21.0,687.0,868.48,653.55
2016,8,23,9,45,681.5,201.0,2.4,22.0,714.5,875.85,655.3
2016,8,23,10,0,664.0,221.0,2.5,23.0,742.0,879.73,654.99
2016,8,23,10,15,674.0,224.5,2.6,23.5,770.0,889.2,659.82
2016,8,23,10,30,684.0,228.0,2.7,24.0,798.0,895.88,662.83
2016,8,23,10,45,686.0,233.5,2.85,24.5,818.0,894.32,660.81
2016,8,23,11,0,688.0,239.0,3.0,25.0,838.0,889.94,656.88
2016,8,23,11,15,692.5,241.0,3.1,25.0,852.0,881.6,651.39
2016,8,23,11,30,697.0,243.0,3.2,25.0,866.0,870.53,644.09
2016,8,23,11,45,695.5,245.5,3.3,25.5,871.0,852.09,630.47
2016,8,23,12,0,694.0,248.0,3.4,26.0,876.0,831.32,615.27
2016,8,23,12,15,693.5,248.0,3.5,26.0,874.5,806.85,598.74
2016,8,23,12,30,693.0,248.0,3.6,26.0,873.0,780.35,580.62
2016,8,23,12,45,719.5,228.5,3.7,26.0,871.5,754.58,563.48
2016,8,23,13,0,746.0,209.0,3.8,26.0,870.0,725.52,543.64
2016,8,23,13,15,740.5,207.5,3.85,26.0,852.0,687.51,516.19
2016,8,23,13,30,735.0,206.0,3.9,26.0,834.0,648.31,487.41
2016,8,23,13,45,724.0,205.0,3.95,26.0,808.0,605.26,455.24
2016,8,23,14,0,713.0,204.0,4.0,26.0,782.0,561.85,422.11
2016,8,23,14,15,701.5,200.0,4.05,25.5,750.5,515.52,386.89
2016,8,23,14,30,690.0,196.0,4.1,25.0,719.0,469.33,350.79
2016,8,23,14,45,683.0,188.0,4.15,25.0,683.0,421.98,312.18
2016,8,23,15,0,676.0,180.0,4.2,25.0,647.0,374.74,272.8
2016,8,23,15,15,657.0,174.0,4.2,24.5,604.5,325.88,232.24
2016,8,23,15,30,638.0,168.0,4.2,24.0,562.0,278.73,192.81
2016,8,23,15,45,623.0,158.0,4.2,24.0,516.5,230.98,153.09
2016,8,23,16,0,608.0,148.0,4.2,24.0,471.0,184.86,116.79
2016,8,23,16,15,576.5,139.5,4.15,23.0,421.5,140.5,87.37
2016,8,23,16,30,545.0,131.0,4.1,22.0,372.0,99.75,68.44
2016,8,23,16,45,511.5,119.0,4.05,21.5,322.0,81.51,64.89
2016,8,23,17,0,478.0,107.0,4.0,21.0,272.0,75.2,59.79
2016,8,23,17,15,424.5,94.5,3.8,20.0,222.0,68.06,53.93
2016,8,23,17,30,371.0,82.0,3.6,19.0,172.0,60.53,47.51
2016,8,23,17,45,303.5,65.5,3.45,18.5,127.0,49.41,37.58
2016,8,23,18,0,236.0,49.0,3.3,18.0,82.0,37.76,26.91
2016,8,23,18,15,146.5,30.0,3.15,17.5,47.5,23.47,13.17
2016,8,23,18,30,57.0,11.0,3.0,17.0,13.0,10.48,0.0
2016,8,23,18,45,28.5,5.5,2.9,16.5,6.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,72.0,14.5,1.6,12.5,20.5,45.88,0.0
2016,8,24,6,0,144.0,29.0,1.8,13.0,41.0,134.02,97.4
2016,8,24,6,15,228.5,47.0,1.8,13.5,82.0,207.56,167.62
2016,8,24,6,30,313.0,65.0,1.8,14.0,123.0,287.4,237.07
2016,8,24,6,45,380.5,78.0,1.8,14.5,172.0,356.89,295.9
2016,8,24,7,0,448.0,91.0,1.8,15.0,221.0,431.43,356.37
2016,8,24,7,15,495.5,101.5,1.75,15.5,272.5,492.98,403.96
2016,8,24,7,30,543.0,112.0,1.7,16.0,324.0,561.66,454.94
2016,8,24,7,45,579.5,120.0,1.7,17.0,375.0,616.67,493.18
2016,8,24,8,0,616.0,128.0,1.7,18.0,426.0,671.93,530.05
2016,8,24,8,15,643.5,134.5,1.7,18.5,475.5,717.87,559.7
2016,8,24,8,30,671.0,141.0,1.7,19.0,525.0,762.89,588.12
2016,8,24,8,45,687.5,148.0,1.7,20.0,569.5,797.55,607.67
2016,8,24,9,0,704.0,155.0,1.7,21.0,614.0,830.25,625.61
2016,8,24,9,15,720.5,159.5,1.75,21.5,655.0,857.95,641.68
2016,8,24,9,30,737.0,164.0,1.8,22.0,696.0,883.28,656.14
2016,8,24,9,45,753.0,165.5,1.9,22.5,732.5,902.25,666.93
2016,8,24,10,0,769.0,167.0,2.0,23.0,769.0,918.51,676.03
2016,8,24,10,15,778.5,169.5,2.1,23.5,798.0,922.13,676.93
2016,8,24,10,30,788.0,172.0,2.2,24.0,827.0,927.8,679.4
2016,8,24,10,45,768.5,189.0,2.35,25.0,841.5,923.01,674.24
2016,8,24,11,0,749.0,206.0,2.5,26.0,856.0,910.56,664.21
2016,8,24,11,15,753.0,207.0,2.6,26.0,870.0,900.28,657.91
2016,8,24,11,30,757.0,208.0,2.7,26.0,884.0,887.15,649.75
2016,8,24,11,45,736.5,222.5,2.85,26.0,883.5,863.25,634.8
2016,8,24,12,0,716.0,237.0,3.0,26.0,883.0,837.28,617.56
2016,8,24,12,15,715.5,237.0,3.05,26.0,881.5,812.31,600.64
2016,8,24,12,30,715.0,237.0,3.1,26.0,880.0,785.24,582.08
2016,8,24,12,45,739.0,220.0,3.2,26.5,877.5,759.08,563.68
2016,8,24,13,0,763.0,203.0,3.3,27.0,875.0,729.73,542.7
2016,8,24,13,15,757.5,201.0,3.4,26.5,857.5,690.65,516.02
2016,8,24,13,30,752.0,199.0,3.5,26.0,840.0,650.34,487.8
2016,8,24,13,45,726.0,206.5,3.6,26.0,810.0,605.12,454.1
2016,8,24,14,0,700.0,214.0,3.7,26.0,780.0,560.68,420.29
2016,8,24,14,15,688.5,210.0,3.75,25.5,748.0,514.86,385.57
2016,8,24,14,30,677.0,206.0,3.8,25.0,716.0,469.22,350.0
2016,8,24,14,45,667.5,198.0,3.85,25.0,679.5,421.44,311.26
2016,8,24,15,0,658.0,190.0,3.9,25.0,643.0,374.06,271.99
2016,8,24,15,15,638.5,184.0,3.9,24.5,600.0,326.01,232.27
2016,8,24,15,30,619.0,178.0,3.9,24.0,557.0,279.77,193.81
2016,8,24,15,45,614.0,163.5,3.95,24.0,514.0,231.17,153.35
2016,8,24,16,0,609.0,149.0,4.0,24.0,471.0,183.16,115.48
2016,8,24,16,15,577.5,140.5,3.95,23.0,421.0,138.86,86.64
2016,8,24,16,30,546.0,132.0,3.9,22.0,371.0,97.88,68.56
2016,8,24,16,45,527.0,117.0,3.9,21.5,323.0,80.36,63.92
2016,8,24,17,0,508.0,102.0,3.9,21.0,275.0,71.84,56.9
2016,8,24,17,15,453.0,90.0,3.75,20.0,224.0,64.94,51.23
2016,8,24,17,30,398.0,78.0,3.6,19.0,173.0,57.67,45.0
2016,8,24,17,45,337.0,62.0,3.45,18.5,128.0,46.85,35.32
2016,8,24,18,0,276.0,46.0,3.3,18.0,83.0,35.51,24.91
2016,8,24,18,15,172.5,28.5,3.2,17.5,48.0,22.35,11.88
2016,8,24,18,30,69.0,11.0,3.1,17.0,13.0,10.48,0.0
2016,8,24,18,45,34.5,5.5,3.05,16.5,6.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,72.0,14.5,2.1,11.5,20.5,45.76,0.0
2016,8,25,6,0,144.0,29.0,2.2,12.0,41.0,133.15,95.66
2016,8,25,6,15,232.0,47.0,2.2,12.5,82.5,209.36,169.63
2016,8,25,6,30,320.0,65.0,2.2,13.0,124.0,291.13,241.26
2016,8,25,6,45,395.0,77.0,2.2,13.5,174.0,364.12,303.57
2016,8,25,7,0,470.0,89.0,2.2,14.0,224.0,442.83,368.0
2016,8,25,7,15,518.5,98.5,2.2,14.5,275.5,504.59,416.39
2016,8,25,7,30,567.0,108.0,2.2,15.0,327.0,574.02,468.72
2016,8,25,7,45,607.5,114.0,2.2,15.5,379.5,630.5,509.55
2016,8,25,8,0,648.0,120.0,2.2,16.0,432.0,687.39,548.64
2016,8,25,8,15,675.0,126.0,2.2,16.5,482.0,733.09,578.54
2016,8,25,8,30,702.0,132.0,2.2,17.0,532.0,777.78,607.16
2016,8,25,8,45,720.5,137.5,2.2,18.0,577.5,813.09,627.48
2016,8,25,9,0,739.0,143.0,2.2,19.0,623.0,846.45,646.16
2016,8,25,9,15,755.5,147.0,2.2,19.5,664.5,874.08,661.89
2016,8,25,9,30,772.0,151.0,2.2,20.0,706.0,899.25,675.91
2016,8,25,9,45,782.0,155.0,2.25,20.5,741.5,910.93,681.33
2016,8,25,10,0,792.0,159.0,2.3,21.0,777.0,924.7,688.39
2016,8,25,10,15,801.5,161.0,2.35,21.5,806.0,932.88,691.79
2016,8,25,10,30,811.0,163.0,2.4,22.0,835.0,937.96,693.3
2016,8,25,10,45,794.5,178.0,2.5,22.5,850.5,929.09,686.2
2016,8,25,11,0,778.0,193.0,2.6,23.0,866.0,921.63,680.25
2016,8,25,11,15,782.0,194.0,2.65,23.0,880.0,906.96,670.5
2016,8,25,11,30,786.0,195.0,2.7,23.0,894.0,893.95,661.99
2016,8,25,11,45,765.0,209.0,2.8,23.5,893.5,872.42,646.89
2016,8,25,12,0,744.0,223.0,2.9,24.0,893.0,845.16,627.77
2016,8,25,12,15,743.5,223.0,2.95,24.0,891.0,819.57,610.35
2016,8,25,12,30,743.0,223.0,3.0,24.0,889.0,791.8,591.2
2016,8,25,12,45,748.0,217.0,3.05,24.5,881.0,760.61,568.52
2016,8,25,13,0,753.0,211.0,3.1,25.0,873.0,727.28,544.08
2016,8,25,13,15,747.0,209.0,3.15,25.0,855.0,688.09,516.01
2016,8,25,13,30,741.0,207.0,3.2,25.0,837.0,647.74,486.57
2016,8,25,13,45,713.5,214.5,3.3,25.0,806.0,602.05,452.54
2016,8,25,14,0,686.0,222.0,3.4,25.0,775.0,557.32,418.54
2016,8,25,14,15,674.0,218.0,3.45,24.5,743.0,511.84,384.04
2016,8,25,14,30,662.0,214.0,3.5,24.0,711.0,466.63,348.78
2016,8,25,14,45,641.5,210.5,3.6,24.0,671.5,419.0,310.3
2016,8,25,15,0,621.0,207.0,3.7,24.0,632.0,372.94,272.33
2016,8,25,15,15,601.0,199.5,3.75,23.5,589.0,325.69,233.47
2016,8,25,15,30,581.0,192.0,3.8,23.0,546.0,279.61,195.41
2016,8,25,15,45,566.0,179.5,3.85,22.5,501.0,232.63,157.16
2016,8,25,16,0,551.0,167.0,3.9,22.0,456.0,187.28,122.25
2016,8,25,16,15,518.5,156.5,3.9,21.5,406.5,143.93,93.97
2016,8,25,16,30,486.0,146.0,3.9,21.0,357.0,104.27,76.29
2016,8,25,16,45,463.0,129.5,3.9,20.5,309.0,89.3,71.89
2016,8,25,17,0,440.0,113.0,3.9,20.0,261.0,79.9,64.12
2016,8,25,17,15,386.5,98.5,3.8,19.0,211.5,71.36,57.03
2016,8,25,17,30,333.0,84.0,3.7,18.0,162.0,62.35,49.27
2016,8,25,17,45,278.5,65.0,3.6,17.0,118.5,49.28,37.62
2016,8,25,18,0,224.0,46.0,3.5,16.0,75.0,35.56,25.09
2016,8,25,18,15,134.5,27.0,3.4,15.5,42.0,21.18,10.56
2016,8,25,18,30,45.0,8.0,3.3,15.0,9.0,7.63,0.0
2016,8,25,18,45,22.5,4.0,3.2,14.5,4.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,119.0,13.0,1.75,11.5,22.5,64.97,0.0
2016,8,26,6,0,238.0,26.0,2.0,12.0,45.0,174.54,124.39
2016,8,26,6,15,344.0,38.5,2.0,12.0,89.5,259.15,210.43
2016,8,26,6,30,450.0,51.0,2.0,12.0,134.0,350.45,290.89
2016,8,26,6,45,517.5,60.0,2.0,12.5,185.0,422.27,352.11
2016,8,26,7,0,585.0,69.0,2.0,13.0,236.0,498.43,413.98
2016,8,26,7,15,631.5,76.0,2.0,13.5,289.5,561.16,462.55
2016,8,26,7,30,678.0,83.0,2.0,14.0,343.0,625.55,509.57
2016,8,26,7,45,709.0,88.5,2.0,15.0,395.5,677.27,544.09
2016,8,26,8,0,740.0,94.0,2.0,16.0,448.0,728.77,577.35
2016,8,26,8,15,764.5,98.0,2.0,16.5,498.5,768.67,602.43
2016,8,26,8,30,789.0,102.0,2.0,17.0,549.0,811.26,629.04
2016,8,26,8,45,805.5,106.0,2.0,17.5,595.5,845.18,649.11
2016,8,26,9,0,822.0,110.0,2.0,18.0,642.0,876.85,667.48
2016,8,26,9,15,835.5,113.0,2.0,18.5,684.0,902.18,681.38
2016,8,26,9,30,849.0,116.0,2.0,19.0,726.0,924.76,693.44
2016,8,26,9,45,830.0,133.5,2.05,19.5,754.0,930.41,694.8
2016,8,26,10,0,811.0,151.0,2.1,20.0,782.0,932.03,693.81
2016,8,26,10,15,819.5,153.0,2.15,20.5,811.0,939.27,696.72
2016,8,26,10,30,828.0,155.0,2.2,21.0,840.0,943.36,697.62
2016,8,26,10,45,834.5,156.5,2.25,21.5,862.0,941.88,695.01
2016,8,26,11,0,841.0,158.0,2.3,22.0,884.0,937.2,690.47
2016,8,26,11,15,844.5,159.0,2.4,22.0,898.0,926.12,683.65
2016,8,26,11,30,848.0,160.0,2.5,22.0,912.0,911.95,674.88
2016,8,26,11,45,850.0,160.0,2.6,22.5,918.0,892.49,661.33
2016,8,26,12,0,852.0,160.0,2.7,23.0,924.0,870.17,645.91
2016,8,26,12,15,851.0,160.0,2.8,23.0,921.5,842.69,628.23
2016,8,26,12,30,850.0,160.0,2.9,23.0,919.0,812.74,608.77
2016,8,26,12,45,843.0,161.5,3.0,23.5,907.5,777.4,584.17
2016,8,26,13,0,836.0,163.0,3.1,24.0,896.0,740.27,556.88
2016,8,26,13,15,831.0,162.0,3.2,24.0,877.5,700.66,528.49
2016,8,26,13,30,826.0,161.0,3.3,24.0,859.0,659.54,498.35
2016,8,26,13,45,817.5,159.0,3.4,24.0,833.0,614.21,464.42
2016,8,26,14,0,809.0,157.0,3.5,24.0,807.0,568.08,429.02
2016,8,26,14,15,798.5,154.5,3.55,23.5,774.0,519.96,391.85
2016,8,26,14,30,788.0,152.0,3.6,23.0,741.0,471.65,353.38
2016,8,26,14,45,775.0,148.0,3.65,23.0,702.5,421.13,311.54
2016,8,26,15,0,762.0,144.0,3.7,23.0,664.0,365.92,265.27
2016,8,26,15,15,743.5,140.0,3.7,22.5,619.5,314.52,221.75
2016,8,26,15,30,725.0,136.0,3.7,22.0,575.0,264.64,179.28
2016,8,26,15,45,702.5,130.0,3.7,22.0,527.0,214.21,137.27
2016,8,26,16,0,680.0,124.0,3.7,22.0,479.0,166.14,100.16
2016,8,26,16,15,649.0,117.5,3.65,21.5,427.5,119.68,70.77
2016,8,26,16,30,618.0,111.0,3.6,21.0,376.0,76.87,60.83
2016,8,26,16,45,577.0,102.5,3.55,20.5,324.0,69.82,55.13
2016,8,26,17,0,536.0,94.0,3.5,20.0,272.0,66.67,52.67
2016,8,26,17,15,478.5,83.0,3.35,19.0,220.5,60.11,47.22
2016,8,26,17,30,421.0,72.0,3.2,18.0,169.0,53.41,41.42
2016,8,26,17,45,340.5,57.5,3.1,17.5,122.5,43.58,32.53
2016,8,26,18,0,260.0,43.0,3.0,17.0,76.0,33.3,22.95
2016,8,26,18,15,155.0,25.5,2.9,16.0,42.5,20.04,9.0
2016,8,26,18,30,50.0,8.0,2.8,15.0,9.0,7.63,0.0
2016,8,26,18,45,25.0,4.0,2.75,14.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,83.0,13.5,1.85,11.0,19.5,49.4,0.0
2016,8,27,6,0,166.0,27.0,1.9,11.0,39.0,138.77,96.23
2016,8,27,6,15,262.5,43.0,1.85,11.5,81.5,219.54,177.94
2016,8,27,6,30,359.0,59.0,1.8,12.0,124.0,304.75,252.79
2016,8,27,6,45,432.0,70.0,1.75,12.5,174.0,376.66,314.17
2016,8,27,7,0,505.0,81.0,1.7,13.0,224.0,458.21,380.41
2016,8,27,7,15,417.5,109.5,1.65,13.5,244.0,445.82,368.2
2016,8,27,7,30,330.0,138.0,1.6,14.0,264.0,415.6,341.74
2016,8,27,7,45,350.0,157.5,1.6,14.5,308.5,462.58,377.17
2016,8,27,8,0,370.0,177.0,1.6,15.0,353.0,509.51,411.04
2016,8,27,8,15,377.5,198.0,1.6,15.5,394.5,547.6,437.13
2016,8,27,8,30,385.0,219.0,1.6,16.0,436.0,584.47,461.8
2016,8,27,8,45,581.5,172.5,1.6,16.5,532.0,727.7,567.23
2016,8,27,9,0,778.0,126.0,1.6,17.0,628.0,853.95,651.47
2016,8,27,9,15,793.0,129.5,1.65,17.5,669.0,880.41,665.68
2016,8,27,9,30,808.0,133.0,1.7,18.0,710.0,904.25,679.22
2016,8,27,9,45,805.5,142.5,1.8,18.5,742.5,915.63,685.08
2016,8,27,10,0,803.0,152.0,1.9,19.0,775.0,923.71,688.98
2016,8,27,10,15,811.5,154.0,1.95,19.5,803.5,930.86,691.83
2016,8,27,10,30,820.0,156.0,2.0,20.0,832.0,934.88,692.74
2016,8,27,10,45,825.0,158.0,2.15,20.5,853.5,932.51,690.64
2016,8,27,11,0,830.0,160.0,2.3,21.0,875.0,926.97,686.54
2016,8,27,11,15,834.0,161.0,2.4,21.0,889.0,916.39,680.0
2016,8,27,11,30,838.0,162.0,2.5,21.0,903.0,902.73,671.49
2016,8,27,11,45,837.5,163.5,2.65,21.5,908.0,882.7,657.86
2016,8,27,12,0,837.0,165.0,2.8,22.0,913.0,859.92,642.36
2016,8,27,12,15,836.5,165.0,2.9,22.0,911.0,833.11,624.94
2016,8,27,12,30,836.0,165.0,3.0,22.0,909.0,803.84,605.74
2016,8,27,12,45,845.0,157.0,3.1,22.5,902.0,771.91,583.32
2016,8,27,13,0,854.0,149.0,3.2,23.0,895.0,737.3,557.9
2016,8,27,13,15,849.5,148.0,3.2,23.0,877.0,697.42,528.64
2016,8,27,13,30,845.0,147.0,3.2,23.0,859.0,655.95,497.67
2016,8,27,13,45,836.0,146.0,3.25,23.0,832.5,610.47,463.24
2016,8,27,14,0,827.0,145.0,3.3,23.0,806.0,564.16,427.35
2016,8,27,14,15,817.0,142.5,3.3,22.5,773.5,515.48,389.42
2016,8,27,14,30,807.0,140.0,3.3,22.0,741.0,466.52,350.11
2016,8,27,14,45,793.0,137.5,3.35,22.0,702.0,415.96,307.97
2016,8,27,15,0,779.0,135.0,3.4,22.0,663.0,365.97,265.34
2016,8,27,15,15,761.5,131.0,3.35,21.5,619.0,309.17,217.37
2016,8,27,15,30,744.0,127.0,3.3,21.0,575.0,258.62,174.11
2016,8,27,15,45,720.5,122.0,3.3,21.0,526.5,207.86,131.8
2016,8,27,16,0,697.0,117.0,3.3,21.0,478.0,159.54,94.75
2016,8,27,16,15,666.5,111.0,3.25,20.5,426.5,112.66,65.73
2016,8,27,16,30,636.0,105.0,3.2,20.0,375.0,69.36,54.62
2016,8,27,16,45,594.5,97.0,3.15,19.5,322.5,65.73,51.82
2016,8,27,17,0,553.0,89.0,3.1,19.0,270.0,62.79,49.51
2016,8,27,17,15,495.0,79.0,3.0,18.0,218.5,57.85,45.43
2016,8,27,17,30,437.0,69.0,2.9,17.0,167.0,51.29,39.71
2016,8,27,17,45,354.0,55.0,2.8,16.5,120.5,41.76,31.03
2016,8,27,18,0,271.0,41.0,2.7,16.0,74.0,31.8,21.68
2016,8,27,18,15,159.5,24.0,2.65,15.5,41.0,18.89,7.3
2016,8,27,18,30,48.0,7.0,2.6,15.0,8.0,6.67,0.0
2016,8,27,18,45,24.0,3.5,2.6,14.5,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,92.5,12.5,1.25,10.5,19.5,52.47,0.0
2016,8,28,6,0,185.0,25.0,1.3,11.0,39.0,143.7,97.02
2016,8,28,6,15,287.5,40.0,1.25,11.5,81.5,228.11,184.21
2016,8,28,6,30,390.0,55.0,1.2,12.0,124.0,318.29,262.71
2016,8,28,6,45,466.0,65.0,1.15,12.5,175.5,394.14,326.56
2016,8,28,7,0,542.0,75.0,1.1,13.0,227.0,474.95,391.25
2016,8,28,7,15,590.5,83.0,1.0,13.5,280.0,538.63,439.13
2016,8,28,7,30,639.0,91.0,0.9,14.0,333.0,604.1,485.9
2016,8,28,7,45,679.0,95.5,0.8,15.0,387.0,660.15,521.61
2016,8,28,8,0,719.0,100.0,0.7,16.0,441.0,716.53,555.86
2016,8,28,8,15,744.5,104.5,0.7,17.0,491.5,760.85,581.77
2016,8,28,8,30,770.0,109.0,0.7,18.0,542.0,799.87,603.53
2016,8,28,8,45,793.0,111.0,0.7,19.0,589.5,836.63,623.34
2016,8,28,9,0,816.0,113.0,0.7,20.0,637.0,871.39,641.46
2016,8,28,9,15,830.5,116.0,0.85,20.5,679.0,897.35,657.62
2016,8,28,9,30,845.0,119.0,1.0,21.0,721.0,920.6,672.1
2016,8,28,9,45,859.0,119.5,1.2,21.5,758.0,937.67,683.41
2016,8,28,10,0,873.0,120.0,1.4,22.0,795.0,944.36,688.02
2016,8,28,10,15,881.0,121.5,1.55,22.5,824.0,951.04,691.97
2016,8,28,10,30,889.0,123.0,1.7,23.0,853.0,954.48,693.85
2016,8,28,10,45,893.0,124.5,1.9,23.5,874.5,950.94,691.87
2016,8,28,11,0,897.0,126.0,2.1,24.0,896.0,944.13,687.75
2016,8,28,11,15,900.0,127.0,2.2,24.0,910.0,932.67,680.89
2016,8,28,11,30,903.0,128.0,2.3,24.0,924.0,918.01,672.02
2016,8,28,11,45,903.0,129.0,2.45,24.5,929.5,897.68,658.56
2016,8,28,12,0,903.0,130.0,2.6,25.0,935.0,874.42,643.14
2016,8,28,12,15,902.5,130.0,2.7,25.0,933.0,847.03,625.76
2016,8,28,12,30,902.0,130.0,2.8,25.0,931.0,817.0,606.49
2016,8,28,12,45,914.0,121.0,2.9,25.5,924.5,785.53,584.94
2016,8,28,13,0,926.0,112.0,3.0,26.0,918.0,750.94,561.13
2016,8,28,13,15,922.0,111.0,3.1,25.5,899.5,709.85,532.83
2016,8,28,13,30,918.0,110.0,3.2,25.0,881.0,666.89,502.37
2016,8,28,13,45,910.5,109.5,3.3,25.0,854.5,620.67,467.64
2016,8,28,14,0,903.0,109.0,3.4,25.0,828.0,573.25,431.05
2016,8,28,14,15,894.5,107.5,3.45,25.0,795.0,523.52,391.59
2016,8,28,14,30,886.0,106.0,3.5,25.0,762.0,473.12,350.5
2016,8,28,14,45,875.0,103.5,3.55,25.0,722.5,420.5,306.66
2016,8,28,15,0,864.0,101.0,3.6,25.0,683.0,367.9,261.81
2016,8,28,15,15,848.5,98.0,3.55,24.5,638.5,307.75,211.06
2016,8,28,15,30,833.0,95.0,3.5,24.0,594.0,254.4,165.39
2016,8,28,15,45,806.0,94.0,3.5,23.5,543.5,202.02,122.32
2016,8,28,16,0,779.0,93.0,3.5,23.0,493.0,152.37,85.22
2016,8,28,16,15,750.5,88.5,3.4,22.5,440.5,102.78,55.77
2016,8,28,16,30,722.0,84.0,3.3,22.0,388.0,53.32,40.44
2016,8,28,16,45,674.0,79.5,3.25,21.5,333.0,52.52,40.02
2016,8,28,17,0,626.0,75.0,3.2,21.0,278.0,51.7,39.51
2016,8,28,17,15,567.5,67.0,3.05,20.0,225.0,47.94,36.42
2016,8,28,17,30,509.0,59.0,2.9,19.0,172.0,43.98,32.98
2016,8,28,17,45,418.5,48.0,2.75,18.5,124.0,37.02,26.6
2016,8,28,18,0,328.0,37.0,2.6,18.0,76.0,29.68,19.57
2016,8,28,18,15,164.0,18.5,2.5,17.0,38.0,14.5,3.27
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,99.5,12.5,1.75,10.5,19.5,55.37,0.0
2016,8,29,6,0,199.0,25.0,1.9,11.0,39.0,149.58,97.84
2016,8,29,6,15,306.5,39.0,1.9,11.5,82.0,237.7,192.08
2016,8,29,6,30,414.0,53.0,1.9,12.0,125.0,329.23,272.65
2016,8,29,6,45,492.5,61.5,1.95,12.5,177.0,405.66,338.12
2016,8,29,7,0,571.0,70.0,2.0,13.0,229.0,487.14,404.81
2016,8,29,7,15,619.0,77.0,2.0,13.5,282.0,550.13,453.88
2016,8,29,7,30,667.0,84.0,2.0,14.0,335.0,614.86,501.77
2016,8,29,7,45,702.5,89.0,2.0,15.0,388.5,668.81,538.17
2016,8,29,8,0,738.0,94.0,2.0,16.0,442.0,722.8,573.4
2016,8,29,8,15,762.5,98.0,2.0,16.5,492.5,762.32,598.27
2016,8,29,8,30,787.0,102.0,2.0,17.0,543.0,804.62,624.76
2016,8,29,8,45,802.0,106.5,2.05,18.0,588.5,837.55,643.46
2016,8,29,9,0,817.0,111.0,2.1,19.0,634.0,868.15,660.38
2016,8,29,9,15,831.0,114.0,2.1,19.5,676.0,893.61,674.44
2016,8,29,9,30,845.0,117.0,2.1,20.0,718.0,916.33,686.63
2016,8,29,9,45,871.0,111.5,2.15,21.0,757.5,930.31,692.21
2016,8,29,10,0,897.0,106.0,2.2,22.0,797.0,949.2,701.16
2016,8,29,10,15,904.0,107.0,2.2,22.5,826.0,954.56,702.06
2016,8,29,10,30,911.0,108.0,2.2,23.0,855.0,956.62,701.07
2016,8,29,10,45,887.0,125.5,2.25,23.5,868.5,944.08,691.25
2016,8,29,11,0,863.0,143.0,2.3,24.0,882.0,934.57,683.69
2016,8,29,11,15,866.5,144.0,2.35,24.5,895.5,917.07,670.98
2016,8,29,11,30,870.0,145.0,2.4,25.0,909.0,903.08,660.75
2016,8,29,11,45,848.0,159.0,2.45,25.5,907.5,882.03,645.91
2016,8,29,12,0,826.0,173.0,2.5,26.0,906.0,853.2,626.02
2016,8,29,12,15,825.0,173.0,2.6,26.0,904.0,826.03,608.84
2016,8,29,12,30,824.0,173.0,2.7,26.0,902.0,796.48,589.88
2016,8,29,12,45,831.5,166.0,2.8,26.5,894.5,764.49,567.3
2016,8,29,13,0,839.0,159.0,2.9,27.0,887.0,729.93,542.37
2016,8,29,13,15,834.0,158.0,2.9,27.0,868.5,690.06,513.64
2016,8,29,13,30,829.0,157.0,2.9,27.0,850.0,648.69,483.27
2016,8,29,13,45,801.0,165.5,2.95,27.0,818.0,601.21,447.84
2016,8,29,14,0,773.0,174.0,3.0,27.0,786.0,551.23,409.94
2016,8,29,14,15,762.0,170.5,3.05,26.5,753.5,502.86,373.16
2016,8,29,14,30,751.0,167.0,3.1,26.0,721.0,454.47,335.2
2016,8,29,14,45,734.5,164.0,3.2,26.0,681.5,404.6,294.59
2016,8,29,15,0,718.0,161.0,3.3,26.0,642.0,355.67,253.85
2016,8,29,15,15,698.5,156.0,3.35,25.5,598.0,305.5,212.18
2016,8,29,15,30,679.0,151.0,3.4,25.0,554.0,257.05,171.91
2016,8,29,15,45,665.0,141.0,3.45,24.5,508.0,207.39,131.71
2016,8,29,16,0,651.0,131.0,3.5,24.0,462.0,159.25,95.91
2016,8,29,16,15,618.0,123.5,3.55,23.5,411.0,113.83,69.47
2016,8,29,16,30,585.0,116.0,3.6,23.0,360.0,77.81,61.2
2016,8,29,16,45,555.5,103.5,3.65,22.5,309.5,71.72,56.35
2016,8,29,17,0,526.0,91.0,3.7,22.0,259.0,65.15,50.96
2016,8,29,17,15,465.5,80.0,3.65,21.0,208.0,58.31,45.26
2016,8,29,17,30,405.0,69.0,3.6,20.0,157.0,51.52,39.36
2016,8,29,17,45,330.5,53.5,3.55,19.0,112.0,40.8,29.75
2016,8,29,18,0,256.0,38.0,3.5,18.0,67.0,29.58,19.34
2016,8,29,18,15,128.0,19.0,3.45,17.0,33.5,14.92,2.09
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,11.5,2.25,11.5,20.5,67.07,0.0
2016,8,30,6,0,258.0,23.0,2.4,12.0,41.0,175.14,110.06
2016,8,30,6,15,374.0,34.0,2.45,12.5,85.5,267.44,215.32
2016,8,30,6,30,490.0,45.0,2.5,13.0,130.0,362.98,299.84
2016,8,30,6,45,577.0,50.0,2.65,14.0,184.0,442.56,367.73
2016,8,30,7,0,664.0,55.0,2.8,15.0,238.0,524.19,434.26
2016,8,30,7,15,708.0,59.5,2.8,15.5,292.0,584.99,481.01
2016,8,30,7,30,752.0,64.0,2.8,16.0,346.0,647.0,525.95
2016,8,30,7,45,785.5,67.0,2.85,17.0,400.5,699.9,561.66
2016,8,30,8,0,819.0,70.0,2.9,18.0,455.0,752.52,596.05
2016,8,30,8,15,841.0,73.0,2.95,18.5,506.0,788.22,618.49
2016,8,30,8,30,863.0,76.0,3.0,19.0,557.0,829.04,644.35
2016,8,30,8,45,878.5,78.0,3.05,20.0,603.5,861.15,662.43
2016,8,30,9,0,894.0,80.0,3.1,21.0,650.0,890.88,678.68
2016,8,30,9,15,906.0,82.0,3.15,21.5,692.0,914.84,692.16
2016,8,30,9,30,918.0,84.0,3.2,22.0,734.0,935.88,703.69
2016,8,30,9,45,924.0,87.0,3.25,22.5,769.5,949.45,710.23
2016,8,30,10,0,930.0,90.0,3.3,23.0,805.0,959.67,714.7
2016,8,30,10,15,936.5,91.0,3.35,23.5,834.0,964.75,715.87
2016,8,30,10,30,943.0,92.0,3.4,24.0,863.0,966.41,714.95
2016,8,30,10,45,935.5,99.5,3.45,25.0,881.0,958.73,706.61
2016,8,30,11,0,928.0,107.0,3.5,26.0,899.0,947.57,696.21
2016,8,30,11,15,931.0,107.5,3.55,26.0,912.5,935.31,687.98
2016,8,30,11,30,934.0,108.0,3.6,26.0,926.0,919.76,677.65
2016,8,30,11,45,922.5,115.5,3.65,26.0,928.0,895.56,661.62
2016,8,30,12,0,911.0,123.0,3.7,26.0,930.0,868.63,643.8
2016,8,30,12,15,910.0,123.0,3.8,26.0,927.5,840.57,625.42
2016,8,30,12,30,909.0,123.0,3.9,26.0,925.0,809.86,605.13
2016,8,30,12,45,921.0,114.0,4.0,26.5,918.0,777.94,582.74
2016,8,30,13,0,933.0,105.0,4.1,27.0,911.0,742.88,557.97
2016,8,30,13,15,928.0,104.5,4.15,26.5,891.5,701.24,528.51
2016,8,30,13,30,923.0,104.0,4.2,26.0,872.0,657.8,496.97
2016,8,30,13,45,902.0,110.0,4.3,26.0,841.5,609.3,459.91
2016,8,30,14,0,881.0,116.0,4.4,26.0,811.0,560.63,421.85
2016,8,30,14,15,871.0,114.0,4.4,25.5,777.5,510.65,382.54
2016,8,30,14,30,861.0,112.0,4.4,25.0,744.0,460.2,341.7
2016,8,30,14,45,846.5,110.5,4.45,25.0,703.5,403.08,294.25
2016,8,30,15,0,832.0,109.0,4.5,25.0,663.0,351.09,249.68
2016,8,30,15,15,814.5,106.0,4.5,24.5,618.0,297.82,204.09
2016,8,30,15,30,797.0,103.0,4.5,24.0,573.0,245.85,159.71
2016,8,30,15,45,785.0,96.0,4.55,23.5,526.0,193.02,116.1
2016,8,30,16,0,773.0,89.0,4.6,23.0,479.0,141.35,77.57
2016,8,30,16,15,743.5,84.5,4.5,22.5,426.5,92.21,50.15
2016,8,30,16,30,714.0,80.0,4.4,22.0,374.0,50.88,38.38
2016,8,30,16,45,688.5,71.5,4.35,21.5,323.0,47.01,35.27
