Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,0,663.0,63.0,4.3,21.0,272.0,42.82,31.79
2016,8,30,17,15,604.5,56.5,4.1,20.5,219.0,39.84,29.26
2016,8,30,17,30,546.0,50.0,3.9,20.0,166.0,36.72,26.46
2016,8,30,17,45,464.5,40.0,3.7,19.5,119.0,30.33,20.6
2016,8,30,18,0,383.0,30.0,3.5,19.0,72.0,23.58,14.09
2016,8,30,18,15,191.5,15.0,3.35,18.0,36.0,11.63,0.0
2016,8,30,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,163.0,10.0,2.5,11.5,21.0,80.15,0.0
2016,8,31,6,0,326.0,20.0,2.7,12.0,42.0,197.77,118.28
2016,8,31,6,15,443.5,28.5,2.7,12.5,87.5,291.07,234.08
2016,8,31,6,30,561.0,37.0,2.7,13.0,133.0,387.74,320.19
2016,8,31,6,45,632.5,42.0,2.7,13.5,186.0,461.22,383.76
2016,8,31,7,0,704.0,47.0,2.7,14.0,239.0,539.07,447.62
2016,8,31,7,15,746.0,51.0,2.7,14.5,294.0,599.04,493.29
2016,8,31,7,30,788.0,55.0,2.7,15.0,349.0,660.13,537.45
2016,8,31,7,45,819.0,57.5,2.7,16.0,403.0,705.09,566.9
2016,8,31,8,0,850.0,60.0,2.7,17.0,457.0,755.96,599.78
2016,8,31,8,15,870.5,62.5,2.65,17.5,508.5,797.45,625.74
2016,8,31,8,30,891.0,65.0,2.6,18.0,560.0,837.23,649.98
2016,8,31,8,45,907.0,67.0,2.55,18.5,607.5,870.48,669.23
2016,8,31,9,0,923.0,69.0,2.5,19.0,655.0,901.26,686.55
2016,8,31,9,15,934.5,70.5,2.55,19.5,697.5,924.71,699.59
2016,8,31,9,30,946.0,72.0,2.6,20.0,740.0,945.13,710.66
2016,8,31,9,45,949.0,76.5,2.7,20.5,775.0,958.03,717.19
2016,8,31,10,0,952.0,81.0,2.8,21.0,810.0,967.4,721.54
2016,8,31,10,15,958.5,82.0,2.9,21.5,839.5,972.54,723.22
2016,8,31,10,30,965.0,83.0,3.0,22.0,869.0,974.17,722.74
2016,8,31,10,45,967.5,85.0,3.15,22.5,890.5,969.7,718.74
2016,8,31,11,0,970.0,87.0,3.3,23.0,912.0,961.69,712.52
2016,8,31,11,15,973.0,87.5,3.45,23.0,926.0,949.07,704.68
2016,8,31,11,30,976.0,88.0,3.6,23.0,940.0,933.02,694.59
2016,8,31,11,45,975.5,89.5,3.75,23.0,945.5,911.63,680.9
2016,8,31,12,0,975.0,91.0,3.9,23.0,951.0,887.08,665.03
2016,8,31,12,15,974.5,91.0,4.0,23.0,948.5,858.04,645.76
2016,8,31,12,30,974.0,91.0,4.1,23.0,946.0,826.11,624.42
2016,8,31,12,45,967.5,93.0,4.25,23.5,934.0,788.97,598.31
2016,8,31,13,0,961.0,95.0,4.4,24.0,922.0,749.59,570.48
2016,8,31,13,15,957.0,94.5,4.45,23.5,903.0,707.57,540.41
2016,8,31,13,30,953.0,94.0,4.5,23.0,884.0,663.58,508.02
2016,8,31,13,45,947.0,92.5,4.6,23.0,857.5,615.81,471.14
2016,8,31,14,0,941.0,91.0,4.7,23.0,831.0,566.67,432.15
2016,8,31,14,15,933.0,90.0,4.75,22.5,797.0,515.84,391.39
2016,8,31,14,30,925.0,89.0,4.8,22.0,763.0,464.23,348.67
2016,8,31,14,45,915.5,86.0,4.85,22.0,723.5,409.84,301.97
2016,8,31,15,0,906.0,83.0,4.9,22.0,684.0,355.32,254.13
2016,8,31,15,15,891.0,81.0,4.9,21.5,638.0,300.22,205.84
2016,8,31,15,30,876.0,79.0,4.9,21.0,592.0,245.98,158.52
2016,8,31,15,45,849.5,78.5,4.9,21.0,540.5,192.19,113.87
2016,8,31,16,0,823.0,78.0,4.9,21.0,489.0,133.86,70.65
2016,8,31,16,15,794.5,74.0,4.8,20.0,436.0,82.51,42.99
2016,8,31,16,30,766.0,70.0,4.7,19.0,383.0,48.76,37.04
2016,8,31,16,45,717.0,67.0,4.65,18.5,327.0,48.43,36.98
2016,8,31,17,0,668.0,64.0,4.6,18.0,271.0,43.82,33.1
2016,8,31,17,15,607.0,57.5,4.35,17.5,217.5,40.88,30.56
2016,8,31,17,30,546.0,51.0,4.1,17.0,164.0,37.81,27.75
2016,8,31,17,45,446.5,41.5,3.95,16.5,116.0,31.89,22.21
2016,8,31,18,0,347.0,32.0,3.8,16.0,68.0,25.69,15.93
2016,8,31,18,15,173.5,16.0,3.6,15.5,34.0,12.69,0.0
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,12.0,2.3,10.5,18.5,56.96,0.0
2016,9,1,6,0,211.0,24.0,2.5,11.0,37.0,150.28,83.14
2016,9,1,6,15,330.5,36.5,2.5,11.5,81.0,245.84,197.56
2016,9,1,6,30,450.0,49.0,2.5,12.0,125.0,342.88,283.87
2016,9,1,6,45,550.5,54.0,2.5,12.5,180.0,429.32,358.26
2016,9,1,7,0,651.0,59.0,2.5,13.0,235.0,522.31,434.63
2016,9,1,7,15,697.5,64.0,2.45,13.5,290.0,580.31,479.76
2016,9,1,7,30,744.0,69.0,2.4,14.0,345.0,644.27,526.19
2016,9,1,7,45,783.0,71.5,2.4,15.0,400.5,700.37,564.11
2016,9,1,8,0,822.0,74.0,2.4,16.0,456.0,756.45,600.7
2016,9,1,8,15,844.5,77.0,2.35,16.5,507.5,799.25,627.43
2016,9,1,8,30,867.0,80.0,2.3,17.0,559.0,833.48,647.6
2016,9,1,8,45,881.0,83.5,2.25,18.0,606.0,865.93,665.0
2016,9,1,9,0,895.0,87.0,2.2,19.0,653.0,895.86,680.33
2016,9,1,9,15,907.5,89.0,2.2,19.5,695.5,919.98,693.31
2016,9,1,9,30,920.0,91.0,2.2,20.0,738.0,941.17,704.34
2016,9,1,9,45,911.0,102.0,2.2,20.5,769.5,949.7,707.02
2016,9,1,10,0,902.0,113.0,2.2,21.0,801.0,954.39,707.42
2016,9,1,10,15,909.5,114.5,2.3,21.5,830.5,960.36,709.88
2016,9,1,10,30,917.0,116.0,2.4,22.0,860.0,962.97,710.23
2016,9,1,10,45,898.5,130.0,2.5,22.5,875.0,951.49,701.45
2016,9,1,11,0,880.0,144.0,2.6,23.0,890.0,943.05,694.91
2016,9,1,11,15,883.0,145.0,2.75,23.0,903.5,924.69,683.58
2016,9,1,11,30,886.0,146.0,2.9,23.0,917.0,909.7,674.53
2016,9,1,11,45,863.5,160.0,3.05,23.5,915.5,887.72,659.44
2016,9,1,12,0,841.0,174.0,3.2,24.0,914.0,858.05,639.13
2016,9,1,12,15,840.5,174.0,3.35,24.0,911.5,830.64,621.53
2016,9,1,12,30,840.0,174.0,3.5,24.0,909.0,800.76,601.93
2016,9,1,12,45,876.5,151.0,3.7,24.0,909.5,774.07,584.37
2016,9,1,13,0,913.0,128.0,3.9,24.0,910.0,742.92,563.0
2016,9,1,13,15,908.0,127.0,4.0,23.5,891.0,701.19,533.33
2016,9,1,13,30,903.0,126.0,4.1,23.0,872.0,657.73,501.59
2016,9,1,13,45,864.5,140.5,4.25,23.0,836.5,605.18,461.18
2016,9,1,14,0,826.0,155.0,4.4,23.0,801.0,555.76,422.26
2016,9,1,14,15,815.0,152.0,4.4,22.5,767.0,506.0,382.85
2016,9,1,14,30,804.0,149.0,4.4,22.0,733.0,456.11,342.16
2016,9,1,14,45,779.5,150.0,4.45,22.0,690.5,399.79,295.21
2016,9,1,15,0,755.0,151.0,4.5,22.0,648.0,349.41,252.05
2016,9,1,15,15,735.0,146.0,4.4,21.5,602.5,297.29,207.52
2016,9,1,15,30,715.0,141.0,4.3,21.0,557.0,246.91,164.79
2016,9,1,15,45,695.5,133.0,4.25,20.5,508.5,196.18,123.63
2016,9,1,16,0,676.0,125.0,4.2,20.0,460.0,147.55,88.41
2016,9,1,16,15,642.0,117.5,4.15,19.5,408.0,101.06,63.56
2016,9,1,16,30,608.0,110.0,4.1,19.0,356.0,74.2,59.17
2016,9,1,16,45,572.0,99.0,4.05,18.5,304.0,69.14,55.09
2016,9,1,17,0,536.0,88.0,4.0,18.0,252.0,63.7,50.56
2016,9,1,17,15,471.0,76.5,3.9,17.0,200.0,57.37,45.16
2016,9,1,17,30,406.0,65.0,3.8,16.0,148.0,48.86,37.59
2016,9,1,17,45,319.5,49.5,3.75,15.5,102.5,37.99,27.57
2016,9,1,18,0,233.0,34.0,3.7,15.0,57.0,26.61,16.56
2016,9,1,18,15,116.5,17.0,3.55,14.5,28.5,13.46,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,11.5,2.05,10.5,16.5,47.06,0.0
2016,9,2,6,0,168.0,23.0,2.3,11.0,33.0,127.82,63.68
2016,9,2,6,15,285.0,37.0,2.4,11.5,75.0,221.78,177.51
2016,9,2,6,30,402.0,51.0,2.5,12.0,117.0,316.75,262.18
2016,9,2,6,45,501.0,57.0,2.65,13.0,170.5,401.68,335.19
2016,9,2,7,0,600.0,63.0,2.8,14.0,224.0,492.95,410.23
2016,9,2,7,15,648.0,69.0,2.75,14.5,277.5,555.18,459.23
2016,9,2,7,30,696.0,75.0,2.7,15.0,331.0,619.15,506.65
2016,9,2,7,45,734.5,78.5,2.7,15.5,385.0,670.39,542.45
2016,9,2,8,0,773.0,82.0,2.7,16.0,439.0,725.8,580.34
2016,9,2,8,15,796.5,85.5,2.65,16.5,489.5,768.61,607.74
2016,9,2,8,30,820.0,89.0,2.6,17.0,540.0,809.92,633.52
2016,9,2,8,45,837.0,92.0,2.6,18.0,586.5,843.24,652.31
2016,9,2,9,0,854.0,95.0,2.6,19.0,633.0,874.24,669.23
2016,9,2,9,15,867.0,97.0,2.65,19.5,674.5,890.85,677.78
2016,9,2,9,30,880.0,99.0,2.7,20.0,716.0,911.84,689.5
2016,9,2,9,45,901.5,95.0,2.75,20.5,754.5,930.89,699.89
2016,9,2,10,0,923.0,91.0,2.8,21.0,793.0,947.03,708.39
2016,9,2,10,15,929.5,92.0,2.9,21.5,822.0,951.81,709.8
2016,9,2,10,30,936.0,93.0,3.0,22.0,851.0,953.2,709.17
2016,9,2,10,45,924.0,103.0,3.1,22.5,867.5,943.95,701.58
2016,9,2,11,0,912.0,113.0,3.2,23.0,884.0,931.22,691.87
2016,9,2,11,15,915.0,113.5,3.35,23.0,897.0,918.82,684.15
2016,9,2,11,30,918.0,114.0,3.5,23.0,910.0,903.19,674.27
2016,9,2,11,45,904.0,123.0,3.7,23.5,911.0,878.41,657.15
2016,9,2,12,0,890.0,132.0,3.9,24.0,912.0,851.03,638.22
2016,9,2,12,15,889.0,132.0,4.0,24.0,909.5,823.17,619.66
2016,9,2,12,30,888.0,132.0,4.1,24.0,907.0,792.75,599.21
2016,9,2,12,45,887.5,130.0,4.2,24.0,896.5,758.45,575.91
2016,9,2,13,0,887.0,128.0,4.3,24.0,886.0,721.85,549.34
2016,9,2,13,15,882.5,127.0,4.3,23.5,867.0,681.4,519.99
2016,9,2,13,30,878.0,126.0,4.3,23.0,848.0,639.23,488.64
2016,9,2,13,45,858.5,130.5,4.3,23.0,818.0,589.57,450.0
2016,9,2,14,0,839.0,135.0,4.3,23.0,788.0,541.59,411.73
2016,9,2,14,15,828.5,133.0,4.25,23.0,754.5,492.42,371.67
2016,9,2,14,30,818.0,131.0,4.2,23.0,721.0,443.0,330.45
2016,9,2,14,45,803.0,128.0,4.2,23.0,681.0,391.12,286.55
2016,9,2,15,0,788.0,125.0,4.2,23.0,641.0,339.91,242.42
2016,9,2,15,15,769.5,121.0,4.2,22.5,596.0,287.89,197.88
2016,9,2,15,30,751.0,117.0,4.2,22.0,551.0,231.75,150.57
2016,9,2,15,45,729.0,111.5,4.2,21.5,502.5,180.83,109.52
2016,9,2,16,0,707.0,106.0,4.2,21.0,454.0,132.21,75.05
2016,9,2,16,15,674.0,100.5,4.15,20.5,402.0,85.7,51.68
2016,9,2,16,30,641.0,95.0,4.1,20.0,350.0,62.69,48.99
2016,9,2,16,45,598.5,86.5,4.1,19.5,298.0,59.2,46.23
2016,9,2,17,0,556.0,78.0,4.1,19.0,246.0,55.46,43.15
2016,9,2,17,15,490.0,68.5,3.95,18.0,194.5,50.55,38.98
2016,9,2,17,30,424.0,59.0,3.8,17.0,143.0,45.39,34.35
2016,9,2,17,45,330.5,45.5,3.7,16.5,98.5,36.07,25.72
2016,9,2,18,0,237.0,32.0,3.6,16.0,54.0,25.08,14.93
2016,9,2,18,15,118.5,16.0,3.45,15.5,27.0,15.25,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,7.0,3.4,11.0,7.0,6.67,0.0
2016,9,3,6,0,0.0,14.0,3.5,11.0,14.0,12.99,0.61
2016,9,3,6,15,0.0,33.5,3.6,11.0,33.5,34.05,22.56
2016,9,3,6,30,0.0,53.0,3.7,11.0,53.0,54.79,41.11
2016,9,3,6,45,10.5,74.5,3.8,11.5,77.5,83.59,66.42
2016,9,3,7,0,21.0,96.0,3.9,12.0,102.0,120.51,98.3
2016,9,3,7,15,28.5,117.0,3.9,12.5,127.0,148.28,121.75
2016,9,3,7,30,36.0,138.0,3.9,13.0,152.0,176.24,144.84
2016,9,3,7,45,116.0,166.5,3.9,13.5,218.5,280.5,232.32
2016,9,3,8,0,196.0,195.0,3.9,14.0,285.0,377.54,311.19
2016,9,3,8,15,491.5,147.0,3.85,14.5,407.5,588.89,482.26
2016,9,3,8,30,787.0,99.0,3.8,15.0,530.0,792.19,633.38
2016,9,3,8,45,809.0,100.5,3.8,15.5,577.0,827.25,654.37
2016,9,3,9,0,831.0,102.0,3.8,16.0,624.0,860.24,674.79
2016,9,3,9,15,845.0,104.5,3.8,16.5,665.5,884.93,689.13
2016,9,3,9,30,859.0,107.0,3.8,17.0,707.0,899.65,696.46
2016,9,3,9,45,873.5,107.0,3.85,17.5,743.5,916.45,705.67
2016,9,3,10,0,888.0,107.0,3.9,18.0,780.0,930.26,712.84
2016,9,3,10,15,896.0,108.0,3.95,18.0,809.0,936.06,715.95
2016,9,3,10,30,904.0,109.0,4.0,18.0,838.0,938.57,716.98
2016,9,3,10,45,884.0,125.0,4.05,18.5,853.0,928.06,707.82
2016,9,3,11,0,864.0,141.0,4.1,19.0,868.0,920.32,700.82
2016,9,3,11,15,868.0,141.5,4.2,19.0,882.0,902.68,688.65
2016,9,3,11,30,872.0,142.0,4.3,19.0,896.0,888.22,678.82
2016,9,3,11,45,855.0,154.0,4.4,19.0,896.5,868.97,665.78
2016,9,3,12,0,838.0,166.0,4.5,19.0,897.0,842.17,647.59
2016,9,3,12,15,837.5,165.5,4.65,19.0,895.0,814.33,628.91
2016,9,3,12,30,837.0,165.0,4.8,19.0,893.0,784.04,608.19
2016,9,3,12,45,853.5,153.5,5.0,19.0,887.5,753.44,586.54
2016,9,3,13,0,870.0,142.0,5.2,19.0,882.0,719.65,561.89
2016,9,3,13,15,865.0,141.0,5.3,18.5,863.0,678.48,531.37
2016,9,3,13,30,860.0,140.0,5.4,18.0,844.0,635.71,498.8
2016,9,3,13,45,832.0,149.0,5.5,18.0,812.5,587.68,460.19
2016,9,3,14,0,804.0,158.0,5.6,18.0,781.0,540.38,421.35
2016,9,3,14,15,793.0,155.0,5.6,17.5,747.0,491.62,381.22
2016,9,3,14,30,782.0,152.0,5.6,17.0,713.0,438.29,336.51
2016,9,3,14,45,776.0,144.5,5.6,17.0,675.5,387.07,291.67
2016,9,3,15,0,770.0,137.0,5.6,17.0,638.0,335.74,245.94
2016,9,3,15,15,750.0,132.5,5.45,16.5,592.5,283.38,199.85
2016,9,3,15,30,730.0,128.0,5.3,16.0,547.0,232.74,155.85
2016,9,3,15,45,713.0,120.0,5.2,16.0,499.0,181.7,113.53
2016,9,3,16,0,696.0,112.0,5.1,16.0,451.0,132.46,77.96
2016,9,3,16,15,662.0,106.0,4.95,15.5,399.5,86.28,55.3
2016,9,3,16,30,628.0,100.0,4.8,15.0,348.0,66.94,53.78
2016,9,3,16,45,580.0,92.0,4.7,14.5,295.0,64.02,51.48
2016,9,3,17,0,532.0,84.0,4.6,14.0,242.0,60.93,48.93
2016,9,3,17,15,465.0,73.5,4.4,13.5,191.0,55.37,44.0
2016,9,3,17,30,398.0,63.0,4.2,13.0,140.0,47.59,36.84
2016,9,3,17,45,297.5,48.0,4.05,12.5,95.0,37.02,26.92
2016,9,3,18,0,197.0,33.0,3.9,12.0,50.0,25.98,15.59
2016,9,3,18,15,98.5,16.5,3.8,11.5,25.0,15.73,0.0
2016,9,3,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,5,45,19.0,10.0,3.7,9.5,11.0,17.63,0.0
2016,9,4,6,0,38.0,20.0,3.8,10.0,22.0,45.88,13.24
2016,9,4,6,15,110.5,45.0,3.75,10.0,61.0,134.31,105.79
2016,9,4,6,30,183.0,70.0,3.7,10.0,100.0,209.47,173.77
2016,9,4,6,45,250.0,91.0,3.7,10.5,148.0,279.96,235.98
2016,9,4,7,0,317.0,112.0,3.7,11.0,196.0,355.58,300.62
2016,9,4,7,15,370.0,128.5,3.6,11.0,247.0,420.02,354.42
2016,9,4,7,30,423.0,145.0,3.5,11.0,298.0,498.78,417.72
2016,9,4,7,45,463.0,158.0,3.45,11.5,349.5,555.95,461.38
2016,9,4,8,0,503.0,171.0,3.4,12.0,401.0,614.06,504.55
2016,9,4,8,15,534.5,181.0,3.35,12.5,450.5,662.33,538.98
2016,9,4,8,30,566.0,191.0,3.3,13.0,500.0,710.25,572.37
2016,9,4,8,45,590.5,198.5,3.25,13.5,545.5,748.63,597.96
2016,9,4,9,0,615.0,206.0,3.2,14.0,591.0,785.7,622.16
2016,9,4,9,15,634.0,211.5,3.25,14.5,631.0,817.72,642.77
2016,9,4,9,30,653.0,217.0,3.3,15.0,671.0,844.4,659.49
2016,9,4,9,45,730.0,187.0,3.4,15.5,719.0,883.8,685.86
2016,9,4,10,0,807.0,157.0,3.5,16.0,767.0,915.34,705.77
2016,9,4,10,15,816.0,159.0,3.6,16.0,796.0,922.21,709.84
2016,9,4,10,30,825.0,161.0,3.7,16.0,825.0,925.9,712.02
2016,9,4,10,45,764.5,201.5,3.8,16.5,829.0,907.99,697.97
2016,9,4,11,0,704.0,242.0,3.9,17.0,833.0,882.27,678.04
2016,9,4,11,15,708.5,243.5,4.0,17.0,846.0,872.31,671.06
2016,9,4,11,30,713.0,245.0,4.1,17.0,859.0,859.56,661.99
2016,9,4,11,45,679.5,266.5,4.25,17.5,854.5,831.57,640.05
2016,9,4,12,0,646.0,288.0,4.4,18.0,850.0,802.11,617.31
2016,9,4,12,15,645.0,287.0,4.5,18.0,847.0,776.57,599.18
2016,9,4,12,30,644.0,286.0,4.6,18.0,844.0,749.19,579.44
2016,9,4,12,45,727.5,233.5,4.75,18.5,855.5,733.83,569.28
2016,9,4,13,0,811.0,181.0,4.9,19.0,867.0,711.94,553.66
2016,9,4,13,15,805.5,179.0,4.95,19.0,848.0,671.41,522.59
2016,9,4,13,30,800.0,177.0,5.0,19.0,829.0,629.53,489.94
2016,9,4,13,45,740.5,201.0,5.1,19.0,789.5,576.58,447.93
2016,9,4,14,0,681.0,225.0,5.2,19.0,750.0,529.34,409.66
2016,9,4,14,15,668.0,220.0,5.2,18.5,716.5,482.71,372.08
2016,9,4,14,30,655.0,215.0,5.2,18.0,683.0,436.53,333.92
2016,9,4,14,45,639.0,208.5,5.25,18.0,644.0,388.71,293.19
2016,9,4,15,0,623.0,202.0,5.3,18.0,605.0,342.07,252.88
2016,9,4,15,15,600.5,194.5,5.2,17.5,560.5,293.76,211.72
2016,9,4,15,30,578.0,187.0,5.1,17.0,516.0,247.66,173.02
2016,9,4,15,45,578.5,168.5,5.1,16.5,473.0,198.71,133.04
2016,9,4,16,0,579.0,150.0,5.1,16.0,430.0,149.89,97.48
2016,9,4,16,15,542.0,140.5,4.95,15.5,379.0,106.84,76.19
2016,9,4,16,30,505.0,131.0,4.8,15.0,328.0,90.31,74.36
2016,9,4,16,45,488.5,113.0,4.65,14.5,280.0,79.83,65.48
2016,9,4,17,0,472.0,95.0,4.5,14.0,232.0,68.73,55.86
2016,9,4,17,15,404.0,81.5,4.2,13.5,181.5,60.37,48.44
2016,9,4,17,30,336.0,68.0,3.9,13.0,131.0,51.6,40.36
2016,9,4,17,45,256.5,49.5,3.6,12.5,88.5,38.32,27.98
2016,9,4,18,0,177.0,31.0,3.3,12.0,46.0,24.42,13.83
2016,9,4,18,15,88.5,15.5,3.15,11.5,23.0,14.77,0.0
2016,9,4,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,5,45,29.0,10.0,1.35,8.5,11.5,21.85,0.0
2016,9,5,6,0,58.0,20.0,1.5,9.0,23.0,61.24,14.02
2016,9,5,6,15,142.5,42.0,1.5,9.5,61.5,145.71,114.78
2016,9,5,6,30,227.0,64.0,1.5,10.0,100.0,224.47,185.56
2016,9,5,6,45,346.0,74.0,1.5,10.5,152.5,323.83,271.14
2016,9,5,7,0,465.0,84.0,1.5,11.0,205.0,424.22,354.61
2016,9,5,7,15,518.0,93.5,1.4,11.5,257.0,490.79,406.88
2016,9,5,7,30,571.0,103.0,1.3,12.0,309.0,558.06,457.39
2016,9,5,7,45,621.0,107.5,1.25,13.0,363.0,619.04,500.5
2016,9,5,8,0,671.0,112.0,1.2,14.0,417.0,680.79,541.53
2016,9,5,8,15,698.5,117.0,1.25,14.5,467.0,725.35,570.55
2016,9,5,8,30,726.0,122.0,1.3,15.0,517.0,768.8,598.4
2016,9,5,8,45,739.0,129.5,1.4,16.0,561.5,801.37,617.65
2016,9,5,9,0,752.0,137.0,1.5,17.0,606.0,831.64,635.2
2016,9,5,9,15,768.5,140.5,1.6,17.5,647.0,857.92,651.1
2016,9,5,9,30,785.0,144.0,1.7,18.0,688.0,877.05,662.17
2016,9,5,9,45,829.0,131.0,1.85,19.0,731.5,905.28,678.73
2016,9,5,10,0,873.0,118.0,2.0,20.0,775.0,923.56,688.46
2016,9,5,10,15,880.5,119.5,2.15,20.5,804.0,929.09,691.12
2016,9,5,10,30,888.0,121.0,2.3,21.0,833.0,931.35,691.81
2016,9,5,10,45,838.0,153.0,2.5,21.5,838.5,917.0,681.97
2016,9,5,11,0,788.0,185.0,2.7,22.0,844.0,892.28,665.24
2016,9,5,11,15,792.0,186.0,2.85,22.0,857.5,881.28,658.67
2016,9,5,11,30,796.0,187.0,3.0,22.0,871.0,867.32,649.97
2016,9,5,11,45,755.0,212.0,3.15,22.5,864.0,839.25,630.24
2016,9,5,12,0,714.0,237.0,3.3,23.0,857.0,806.57,605.81
2016,9,5,12,15,713.0,237.0,3.4,23.0,854.0,780.56,587.83
2016,9,5,12,30,712.0,237.0,3.5,23.0,851.0,752.48,568.08
2016,9,5,12,45,753.0,210.5,3.6,23.0,852.0,728.03,551.55
2016,9,5,13,0,794.0,184.0,3.7,23.0,853.0,700.07,531.95
2016,9,5,13,15,787.5,182.0,3.75,23.0,834.0,659.51,501.74
2016,9,5,13,30,781.0,180.0,3.8,23.0,815.0,615.48,468.48
2016,9,5,13,45,728.5,200.0,3.9,23.0,776.5,566.05,430.16
2016,9,5,14,0,676.0,220.0,4.0,23.0,738.0,519.62,393.52
2016,9,5,14,15,662.5,215.5,4.05,22.5,704.5,473.46,357.28
2016,9,5,14,30,649.0,211.0,4.1,22.0,671.0,427.81,320.45
2016,9,5,14,45,625.0,207.5,4.15,22.0,630.5,380.11,280.85
2016,9,5,15,0,601.0,204.0,4.2,22.0,590.0,334.09,242.16
2016,9,5,15,15,578.5,196.0,4.2,21.5,546.0,286.72,202.84
2016,9,5,15,30,556.0,188.0,4.2,21.0,502.0,241.47,165.85
2016,9,5,15,45,544.5,172.5,4.25,21.0,457.0,194.35,128.62
2016,9,5,16,0,533.0,157.0,4.3,21.0,412.0,148.6,96.8
2016,9,5,16,15,496.0,146.0,4.2,20.5,362.0,107.05,77.18
2016,9,5,16,30,459.0,135.0,4.1,20.0,312.0,93.32,75.5
2016,9,5,16,45,440.0,116.0,4.0,19.5,265.0,82.14,66.2
2016,9,5,17,0,421.0,97.0,3.9,19.0,218.0,70.32,56.13
2016,9,5,17,15,355.5,81.5,3.45,18.0,169.0,60.46,47.61
2016,9,5,17,30,290.0,66.0,3.0,17.0,120.0,50.11,38.34
2016,9,5,17,45,223.5,47.0,2.6,16.5,80.0,36.39,25.75
2016,9,5,18,0,157.0,28.0,2.2,16.0,40.0,22.03,11.06
2016,9,5,18,15,78.5,14.0,2.05,15.5,20.0,13.34,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,9.0,0.5,11.5,12.5,39.66,0.0
2016,9,6,6,0,147.0,18.0,0.5,12.0,25.0,106.42,15.83
2016,9,6,6,15,267.5,32.5,0.6,12.5,66.0,205.93,160.38
2016,9,6,6,30,388.0,47.0,0.7,13.0,107.0,301.17,244.59
2016,9,6,6,45,465.5,57.5,0.8,14.0,157.5,376.63,308.3
2016,9,6,7,0,543.0,68.0,0.9,15.0,208.0,457.32,373.15
2016,9,6,7,15,595.0,75.0,1.0,15.5,261.0,521.07,422.75
2016,9,6,7,30,647.0,82.0,1.1,16.0,314.0,586.81,471.95
2016,9,6,7,45,685.5,87.5,1.2,17.0,367.0,642.12,509.73
2016,9,6,8,0,724.0,93.0,1.3,18.0,420.0,697.65,546.44
2016,9,6,8,15,750.0,97.0,1.45,19.0,470.5,741.04,574.03
2016,9,6,8,30,776.0,101.0,1.6,20.0,521.0,779.57,597.8
2016,9,6,8,45,792.5,106.0,1.8,21.0,567.0,813.47,618.52
2016,9,6,9,0,809.0,111.0,2.0,22.0,613.0,845.08,637.44
2016,9,6,9,15,824.0,114.0,2.05,22.5,654.5,870.58,651.94
2016,9,6,9,30,839.0,117.0,2.1,23.0,696.0,893.34,664.62
2016,9,6,9,45,849.5,119.5,2.2,24.0,731.5,908.58,671.52
2016,9,6,10,0,860.0,122.0,2.3,25.0,767.0,920.7,676.47
2016,9,6,10,15,868.0,124.0,2.35,25.0,796.0,919.95,675.26
2016,9,6,10,30,876.0,126.0,2.4,25.0,825.0,923.06,676.86
2016,9,6,10,45,841.5,149.0,2.45,25.5,834.5,913.26,668.77
2016,9,6,11,0,807.0,172.0,2.5,26.0,844.0,893.4,654.29
2016,9,6,11,15,811.0,173.0,2.55,26.0,857.5,882.17,646.98
2016,9,6,11,30,815.0,174.0,2.6,26.0,871.0,867.93,637.68
2016,9,6,11,45,780.5,194.5,2.65,26.5,865.5,840.34,618.31
2016,9,6,12,0,746.0,215.0,2.7,27.0,860.0,808.46,595.25
2016,9,6,12,15,745.5,215.0,2.75,27.0,857.0,782.17,577.35
2016,9,6,12,30,745.0,215.0,2.8,27.0,854.0,753.69,557.64
2016,9,6,12,45,769.0,198.5,2.85,27.0,851.0,725.26,538.26
2016,9,6,13,0,793.0,182.0,2.9,27.0,848.0,694.4,516.67
2016,9,6,13,15,787.0,180.0,2.95,27.0,828.5,654.17,487.48
2016,9,6,13,30,781.0,178.0,3.0,27.0,809.0,610.39,455.21
2016,9,6,13,45,736.5,193.5,3.05,27.0,773.0,561.56,418.21
2016,9,6,14,0,692.0,209.0,3.1,27.0,737.0,515.07,382.28
2016,9,6,14,15,679.0,204.5,3.15,26.5,703.5,468.44,346.41
2016,9,6,14,30,666.0,200.0,3.2,26.0,670.0,422.23,309.84
2016,9,6,14,45,641.0,197.5,3.25,26.0,629.0,374.24,270.7
2016,9,6,15,0,616.0,195.0,3.3,26.0,588.0,328.35,232.77
2016,9,6,15,15,593.0,187.5,3.3,25.5,543.5,280.7,193.91
2016,9,6,15,30,570.0,180.0,3.3,25.0,499.0,235.12,157.37
2016,9,6,15,45,555.5,166.0,3.35,24.5,453.5,188.09,121.46
2016,9,6,16,0,541.0,152.0,3.4,24.0,408.0,142.72,91.32
2016,9,6,16,15,503.0,141.0,3.2,23.5,357.5,100.93,72.96
2016,9,6,16,30,465.0,130.0,3.0,23.0,307.0,90.0,71.76
2016,9,6,16,45,441.0,112.5,2.85,22.5,260.0,79.8,63.39
2016,9,6,17,0,417.0,95.0,2.7,22.0,213.0,69.02,54.3
2016,9,6,17,15,349.5,79.5,2.3,21.0,164.0,59.09,45.81
2016,9,6,17,30,282.0,64.0,1.9,20.0,115.0,48.68,36.57
2016,9,6,17,45,210.5,45.0,1.55,19.0,75.5,34.89,24.09
2016,9,6,18,0,139.0,26.0,1.2,18.0,36.0,20.47,8.96
2016,9,6,18,15,69.5,13.0,1.15,17.5,18.0,12.39,0.0
2016,9,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.5,8.0,0.9,15.5,11.0,32.25,0.0
2016,9,7,6,0,117.0,16.0,0.9,16.0,22.0,88.3,0.0
2016,9,7,6,15,228.5,32.5,1.0,16.5,61.5,184.42,140.86
2016,9,7,6,30,340.0,49.0,1.1,17.0,101.0,274.8,220.64
2016,9,7,6,45,415.5,61.5,1.2,18.0,150.5,349.9,283.77
2016,9,7,7,0,491.0,74.0,1.3,19.0,200.0,429.53,347.66
2016,9,7,7,15,544.5,83.5,1.4,19.5,252.5,495.4,398.84
2016,9,7,7,30,598.0,93.0,1.5,20.0,305.0,563.41,449.65
2016,9,7,7,45,634.0,100.5,1.6,21.0,357.5,617.7,487.58
2016,9,7,8,0,670.0,108.0,1.7,22.0,410.0,672.08,523.55
2016,9,7,8,15,698.0,114.0,1.65,22.5,460.0,717.96,552.37
2016,9,7,8,30,726.0,120.0,1.6,23.0,510.0,762.76,579.74
2016,9,7,8,45,743.5,126.0,1.6,23.5,556.0,797.24,599.92
2016,9,7,9,0,761.0,132.0,1.6,24.0,602.0,829.59,618.48
2016,9,7,9,15,777.0,136.0,1.55,24.5,643.5,855.96,632.3
2016,9,7,9,30,793.0,140.0,1.5,25.0,685.0,875.38,641.48
2016,9,7,9,45,851.0,120.5,1.45,25.5,732.5,908.54,659.56
2016,9,7,10,0,909.0,101.0,1.4,26.0,780.0,932.28,671.2
2016,9,7,10,15,916.0,102.0,1.4,26.0,808.5,936.88,672.79
2016,9,7,10,30,923.0,103.0,1.4,26.0,837.0,938.1,672.61
2016,9,7,10,45,908.5,114.5,1.4,26.5,852.5,927.8,664.02
2016,9,7,11,0,894.0,126.0,1.4,27.0,868.0,914.06,653.54
2016,9,7,11,15,897.0,126.5,1.45,27.0,881.0,901.27,645.77
2016,9,7,11,30,900.0,127.0,1.5,27.0,894.0,885.3,636.01
2016,9,7,11,45,882.0,138.0,1.55,27.0,893.5,859.06,619.68
2016,9,7,12,0,864.0,149.0,1.6,27.0,893.0,834.15,604.25
2016,9,7,12,15,863.0,149.0,1.65,27.0,889.5,805.6,586.34
2016,9,7,12,30,862.0,149.0,1.7,27.0,886.0,774.55,566.64
2016,9,7,12,45,858.0,148.5,1.8,27.5,874.0,738.58,541.49
2016,9,7,13,0,854.0,148.0,1.9,28.0,862.0,700.62,514.48
2016,9,7,13,15,848.0,146.5,1.95,27.5,842.0,658.72,485.79
2016,9,7,13,30,842.0,145.0,2.0,27.0,822.0,615.38,455.21
2016,9,7,13,45,815.0,152.5,2.1,27.0,790.0,567.49,419.64
2016,9,7,14,0,788.0,160.0,2.2,27.0,758.0,520.37,383.68
2016,9,7,14,15,776.0,156.5,2.3,27.0,723.5,467.34,342.6
2016,9,7,14,30,764.0,153.0,2.4,27.0,689.0,417.88,302.9
2016,9,7,14,45,740.0,152.5,2.5,27.0,647.5,367.13,261.42
2016,9,7,15,0,716.0,152.0,2.6,27.0,606.0,318.1,220.67
2016,9,7,15,15,694.5,146.5,2.65,26.5,560.5,267.58,179.08
2016,9,7,15,30,673.0,141.0,2.7,26.0,515.0,219.06,139.88
2016,9,7,15,45,637.0,136.5,2.75,25.5,464.5,171.83,104.94
2016,9,7,16,0,601.0,132.0,2.8,25.0,414.0,128.65,78.56
2016,9,7,16,15,563.0,123.0,2.75,24.5,363.0,86.0,67.67
2016,9,7,16,30,525.0,114.0,2.7,24.0,312.0,78.95,62.11
2016,9,7,16,45,467.0,104.0,2.7,23.5,259.5,73.83,58.04
2016,9,7,17,0,409.0,94.0,2.7,23.0,207.0,68.46,53.6
2016,9,7,17,15,341.0,78.0,2.45,22.0,158.5,58.1,44.74
2016,9,7,17,30,273.0,62.0,2.2,21.0,110.0,47.24,35.12
2016,9,7,17,45,186.0,42.0,2.0,20.0,69.5,32.56,21.89
2016,9,7,18,0,99.0,22.0,1.8,19.0,29.0,17.24,5.62
2016,9,7,18,15,49.5,11.0,1.7,18.5,14.5,10.48,0.0
2016,9,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,7.5,1.05,11.5,9.0,7.15,0.0
2016,9,8,6,0,66.0,15.0,1.1,12.0,18.0,55.36,0.0
2016,9,8,6,15,160.0,35.0,1.15,12.5,55.5,153.68,117.92
2016,9,8,6,30,254.0,55.0,1.2,13.0,93.0,235.25,191.45
2016,9,8,6,45,341.5,69.0,1.25,13.5,142.0,312.78,258.26
2016,9,8,7,0,429.0,83.0,1.3,14.0,191.0,397.26,328.17
2016,9,8,7,15,483.5,93.5,1.2,14.5,242.5,460.91,378.11
2016,9,8,7,30,538.0,104.0,1.1,15.0,294.0,531.47,430.84
2016,9,8,7,45,586.0,110.0,1.05,16.0,346.5,591.27,472.74
2016,9,8,8,0,634.0,116.0,1.0,17.0,399.0,651.79,513.26
2016,9,8,8,15,663.0,122.0,0.95,17.5,448.5,697.47,541.85
2016,9,8,8,30,692.0,128.0,0.9,18.0,498.0,742.15,569.06
2016,9,8,8,45,707.0,135.5,0.9,19.0,542.5,775.41,587.36
2016,9,8,9,0,722.0,143.0,0.9,20.0,587.0,806.52,603.98
2016,9,8,9,15,739.0,147.0,0.9,20.5,628.0,833.06,618.5
2016,9,8,9,30,756.0,151.0,0.9,21.0,669.0,857.13,631.34
2016,9,8,9,45,771.5,153.0,0.95,22.0,704.5,874.95,639.7
2016,9,8,10,0,787.0,155.0,1.0,23.0,740.0,885.62,643.53
2016,9,8,10,15,796.0,157.0,1.05,23.5,768.5,892.14,646.13
2016,9,8,10,30,805.0,159.0,1.1,24.0,797.0,895.54,646.89
2016,9,8,10,45,770.5,183.0,1.2,24.5,806.5,883.92,638.91
2016,9,8,11,0,736.0,207.0,1.3,25.0,816.0,865.38,626.68
2016,9,8,11,15,740.5,208.5,1.4,25.0,829.0,855.04,621.01
2016,9,8,11,30,745.0,210.0,1.5,25.0,842.0,841.85,613.38
2016,9,8,11,45,709.5,231.5,1.6,25.0,836.5,812.6,593.78
2016,9,8,12,0,674.0,253.0,1.7,25.0,831.0,781.84,573.06
2016,9,8,12,15,673.0,252.5,1.75,25.0,828.0,756.15,555.92
2016,9,8,12,30,672.0,252.0,1.8,25.0,825.0,728.52,537.16
2016,9,8,12,45,729.5,216.5,1.9,25.5,830.5,708.02,523.53
2016,9,8,13,0,787.0,181.0,2.0,26.0,836.0,683.05,506.18
2016,9,8,13,15,781.0,179.0,2.05,26.0,816.5,641.3,476.24
2016,9,8,13,30,775.0,177.0,2.1,26.0,797.0,599.3,445.48
2016,9,8,13,45,718.5,198.0,2.2,26.0,758.0,549.42,408.1
2016,9,8,14,0,662.0,219.0,2.3,26.0,719.0,502.94,372.57
2016,9,8,14,15,648.5,214.0,2.4,25.5,685.5,457.09,337.59
2016,9,8,14,30,635.0,209.0,2.5,25.0,652.0,411.79,301.96
2016,9,8,14,45,598.0,210.5,2.6,25.0,608.5,364.74,264.04
2016,9,8,15,0,561.0,212.0,2.7,25.0,565.0,320.31,227.91
2016,9,8,15,15,537.5,203.0,2.75,24.5,521.0,274.18,190.73
2016,9,8,15,30,514.0,194.0,2.8,24.0,477.0,230.35,156.13
2016,9,8,15,45,486.5,182.0,2.9,24.0,430.5,186.28,123.44
2016,9,8,16,0,459.0,170.0,3.0,24.0,384.0,145.27,97.52
2016,9,8,16,15,422.5,156.0,3.05,23.0,334.5,106.09,85.14
2016,9,8,16,30,386.0,142.0,3.1,22.0,285.0,99.12,79.89
2016,9,8,16,45,349.0,123.5,3.15,21.5,237.0,92.69,74.75
2016,9,8,17,0,312.0,105.0,3.2,21.0,189.0,80.18,64.16
2016,9,8,17,15,253.5,84.0,3.05,20.0,142.5,65.36,51.37
2016,9,8,17,30,195.0,63.0,2.9,19.0,96.0,49.97,37.71
2016,9,8,17,45,134.5,41.0,2.8,18.5,59.5,33.28,22.51
2016,9,8,18,0,74.0,19.0,2.7,18.0,23.0,15.95,3.48
2016,9,8,18,15,37.0,9.5,2.65,17.5,11.5,9.05,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,7.5,0.4,11.5,10.0,7.15,0.0
2016,9,9,6,0,117.0,15.0,0.4,12.0,20.0,85.39,0.0
2016,9,9,6,15,234.5,30.5,0.4,12.5,59.0,184.13,140.46
2016,9,9,6,30,352.0,46.0,0.4,13.0,98.0,277.45,223.93
2016,9,9,6,45,433.0,57.0,0.4,13.5,147.5,353.53,288.21
2016,9,9,7,0,514.0,68.0,0.4,14.0,197.0,435.15,353.79
2016,9,9,7,15,567.5,76.0,0.45,15.0,249.5,499.64,402.76
2016,9,9,7,30,621.0,84.0,0.5,16.0,302.0,566.27,451.09
2016,9,9,7,45,662.0,89.5,0.55,17.0,355.0,622.26,489.09
2016,9,9,8,0,703.0,95.0,0.6,18.0,408.0,678.61,525.54
2016,9,9,8,15,730.5,99.5,0.7,18.5,458.0,722.92,554.23
2016,9,9,8,30,758.0,104.0,0.8,19.0,508.0,762.14,579.1
2016,9,9,8,45,780.0,107.0,0.95,20.0,555.0,797.74,600.84
2016,9,9,9,0,802.0,110.0,1.1,21.0,602.0,831.27,620.93
2016,9,9,9,15,817.5,113.0,1.2,21.5,643.0,856.8,636.04
2016,9,9,9,30,833.0,116.0,1.3,22.0,684.0,879.62,649.42
2016,9,9,9,45,861.0,110.0,1.4,22.5,724.0,893.68,657.1
2016,9,9,10,0,889.0,104.0,1.5,23.0,764.0,912.21,667.87
2016,9,9,10,15,897.0,105.5,1.55,23.5,792.5,918.0,669.72
2016,9,9,10,30,905.0,107.0,1.6,24.0,821.0,920.46,669.69
2016,9,9,10,45,905.5,110.5,1.65,25.0,840.5,915.02,663.43
2016,9,9,11,0,906.0,114.0,1.7,26.0,860.0,906.23,655.24
2016,9,9,11,15,909.0,114.5,1.65,26.0,873.0,893.27,645.93
2016,9,9,11,30,912.0,115.0,1.6,26.0,886.0,877.09,634.72
2016,9,9,11,45,908.0,118.0,1.6,26.5,889.5,854.5,618.81
2016,9,9,12,0,904.0,121.0,1.6,27.0,893.0,829.07,601.21
2016,9,9,12,15,903.0,121.0,1.6,27.0,889.5,800.44,582.73
2016,9,9,12,30,902.0,121.0,1.6,27.0,886.0,769.19,562.48
2016,9,9,12,45,894.0,123.5,1.6,27.0,873.0,732.88,537.9
2016,9,9,13,0,886.0,126.0,1.6,27.0,860.0,694.67,510.85
2016,9,9,13,15,880.5,125.0,1.65,27.0,840.0,653.23,481.44
2016,9,9,13,30,875.0,124.0,1.7,27.0,820.0,610.17,450.09
2016,9,9,13,45,859.5,126.0,1.75,27.0,791.0,560.36,413.07
2016,9,9,14,0,844.0,128.0,1.8,27.0,762.0,512.22,376.15
2016,9,9,14,15,833.0,125.5,1.85,26.5,727.5,462.09,337.39
2016,9,9,14,30,822.0,123.0,1.9,26.0,693.0,411.79,297.18
2016,9,9,14,45,803.5,121.5,2.0,26.0,652.0,359.94,254.34
2016,9,9,15,0,785.0,120.0,2.1,26.0,611.0,309.15,211.61
2016,9,9,15,15,764.5,116.0,2.2,25.5,565.0,251.87,164.36
2016,9,9,15,30,744.0,112.0,2.3,25.0,519.0,201.16,123.23
2016,9,9,15,45,713.5,108.5,2.4,25.0,469.0,151.71,86.66
2016,9,9,16,0,683.0,105.0,2.5,25.0,419.0,105.52,59.69
2016,9,9,16,15,645.5,98.5,2.6,24.0,367.0,64.38,49.54
2016,9,9,16,30,608.0,92.0,2.7,23.0,315.0,62.59,48.43
2016,9,9,16,45,552.5,84.5,2.8,22.5,262.0,59.82,46.26
2016,9,9,17,0,497.0,77.0,2.9,22.0,209.0,56.93,43.88
2016,9,9,17,15,421.0,65.0,2.85,21.0,159.5,48.51,36.58
2016,9,9,17,30,345.0,53.0,2.8,20.0,110.0,40.48,29.33
2016,9,9,17,45,238.0,37.0,2.75,19.0,69.5,28.79,18.54
2016,9,9,18,0,131.0,21.0,2.7,18.0,29.0,16.6,1.8
2016,9,9,18,15,65.5,10.5,2.6,17.0,14.5,10.01,0.0
2016,9,9,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
