Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,175.5,13.5,1.8,9.5,29.0,92.72,0.0
2016,9,30,6,30,351.0,27.0,1.9,10.0,58.0,237.45,180.6
2016,9,30,6,45,461.0,35.5,2.05,10.5,105.5,319.46,261.94
2016,9,30,7,0,571.0,44.0,2.2,11.0,153.0,410.03,341.37
2016,9,30,7,15,633.5,50.0,2.15,11.5,205.5,471.28,393.61
2016,9,30,7,30,696.0,56.0,2.1,12.0,258.0,539.81,448.77
2016,9,30,7,45,739.0,59.5,2.1,12.5,310.5,593.88,490.11
2016,9,30,8,0,782.0,63.0,2.1,13.0,363.0,648.09,528.92
2016,9,30,8,15,809.5,66.0,2.1,13.5,413.0,690.01,557.29
2016,9,30,8,30,837.0,69.0,2.1,14.0,463.0,724.54,579.59
2016,9,30,8,45,858.5,71.0,2.1,15.0,509.0,757.38,599.19
2016,9,30,9,0,880.0,73.0,2.1,16.0,555.0,788.01,616.82
2016,9,30,9,15,894.5,75.0,2.1,16.5,595.5,810.5,629.63
2016,9,30,9,30,909.0,77.0,2.1,17.0,636.0,830.07,640.42
2016,9,30,9,45,922.5,77.0,2.15,17.5,671.0,843.42,647.37
2016,9,30,10,0,936.0,77.0,2.2,18.0,706.0,853.53,652.23
2016,9,30,10,15,943.0,78.0,2.3,18.5,733.0,856.08,652.46
2016,9,30,10,30,950.0,79.0,2.4,19.0,760.0,855.14,650.49
2016,9,30,10,45,955.0,80.0,2.55,19.5,779.5,849.08,645.53
2016,9,30,11,0,960.0,81.0,2.7,20.0,799.0,839.51,638.25
2016,9,30,11,15,963.0,81.0,2.85,20.0,810.5,823.86,628.03
2016,9,30,11,30,966.0,81.0,3.0,20.0,822.0,804.84,615.5
2016,9,30,11,45,967.0,81.5,3.2,20.5,825.0,781.56,599.05
2016,9,30,12,0,968.0,82.0,3.4,21.0,828.0,755.13,580.3
2016,9,30,12,15,967.0,82.0,3.55,20.5,823.0,723.85,559.24
2016,9,30,12,30,966.0,82.0,3.7,20.0,818.0,689.77,534.6
2016,9,30,12,45,958.0,84.0,3.9,20.0,803.0,650.77,504.71
2016,9,30,13,0,950.0,86.0,4.1,20.0,788.0,609.75,472.52
2016,9,30,13,15,944.5,85.0,4.2,19.5,766.5,565.51,437.67
2016,9,30,13,30,939.0,84.0,4.3,19.0,745.0,519.55,400.44
2016,9,30,13,45,930.5,83.0,4.4,19.0,715.5,470.81,359.19
2016,9,30,14,0,922.0,82.0,4.5,19.0,686.0,421.04,315.99
2016,9,30,14,15,911.0,80.0,4.55,18.5,650.0,368.8,270.32
2016,9,30,14,30,900.0,78.0,4.6,18.0,614.0,316.25,223.52
2016,9,30,14,45,884.0,76.0,4.65,18.0,571.5,262.49,175.42
2016,9,30,15,0,868.0,74.0,4.7,18.0,529.0,209.39,129.29
2016,9,30,15,15,846.5,71.5,4.65,17.5,481.5,149.75,82.08
2016,9,30,15,30,825.0,69.0,4.6,17.0,434.0,98.07,49.3
2016,9,30,15,45,794.5,65.5,4.6,16.5,383.0,47.61,36.45
2016,9,30,16,0,764.0,62.0,4.6,16.0,332.0,44.73,34.12
2016,9,30,16,15,718.0,57.0,4.55,15.5,279.0,42.44,32.22
2016,9,30,16,30,672.0,52.0,4.5,15.0,226.0,40.09,30.19
2016,9,30,16,45,598.5,45.5,4.45,14.5,174.0,36.29,26.71
2016,9,30,17,0,525.0,39.0,4.4,14.0,122.0,29.66,20.51
2016,9,30,17,15,394.0,29.0,4.25,13.5,77.5,22.76,13.72
2016,9,30,17,30,263.0,19.0,4.1,13.0,33.0,15.51,0.0
2016,9,30,17,45,131.5,9.5,3.95,12.5,16.5,9.05,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,6,15,191.5,13.0,2.75,8.5,29.5,99.01,0.0
2016,10,1,6,30,383.0,26.0,3.0,9.0,59.0,250.49,189.22
2016,10,1,6,45,495.5,35.0,3.25,9.5,108.5,336.01,277.02
2016,10,1,7,0,608.0,44.0,3.5,10.0,158.0,424.56,356.33
2016,10,1,7,15,671.0,49.5,3.65,10.5,212.0,491.62,414.69
2016,10,1,7,30,734.0,55.0,3.8,11.0,266.0,560.89,472.14
2016,10,1,7,45,776.5,58.5,3.95,11.5,320.0,615.6,515.39
2016,10,1,8,0,819.0,62.0,4.1,12.0,374.0,670.3,556.06
2016,10,1,8,15,845.5,65.0,4.1,12.5,424.5,712.26,585.38
2016,10,1,8,30,872.0,68.0,4.1,13.0,475.0,746.7,608.34
2016,10,1,8,45,893.0,70.0,4.1,13.5,522.0,779.67,629.84
2016,10,1,9,0,914.0,72.0,4.1,14.0,569.0,810.29,649.31
2016,10,1,9,15,927.5,74.0,4.05,14.5,610.0,832.26,662.05
2016,10,1,9,30,941.0,76.0,4.0,15.0,651.0,851.17,672.58
2016,10,1,9,45,953.0,76.0,4.0,15.5,686.0,863.33,678.51
2016,10,1,10,0,965.0,76.0,4.0,16.0,721.0,872.14,682.19
2016,10,1,10,15,972.0,77.0,3.9,16.5,748.5,874.52,680.93
2016,10,1,10,30,979.0,78.0,3.8,17.0,776.0,873.31,677.33
2016,10,1,10,45,983.0,79.0,3.75,17.5,795.0,866.1,669.93
2016,10,1,11,0,987.0,80.0,3.7,18.0,814.0,855.29,660.24
2016,10,1,11,15,989.5,80.0,3.65,18.0,825.5,838.74,647.91
2016,10,1,11,30,992.0,80.0,3.6,18.0,837.0,818.75,633.31
2016,10,1,11,45,992.0,80.5,3.6,18.5,839.5,794.09,614.56
2016,10,1,12,0,992.0,81.0,3.6,19.0,842.0,766.25,593.66
2016,10,1,12,15,990.5,80.5,3.6,19.0,836.0,733.39,569.47
2016,10,1,12,30,989.0,80.0,3.6,19.0,830.0,697.73,541.96
2016,10,1,12,45,985.5,79.5,3.65,19.5,815.5,658.23,510.26
2016,10,1,13,0,982.0,79.0,3.7,20.0,801.0,616.39,476.21
2016,10,1,13,15,976.0,78.5,3.75,20.0,778.5,571.12,439.7
2016,10,1,13,30,970.0,78.0,3.8,20.0,756.0,524.09,400.85
2016,10,1,13,45,961.5,77.0,3.85,20.0,725.5,474.03,358.61
2016,10,1,14,0,953.0,76.0,3.9,20.0,695.0,422.89,314.39
2016,10,1,14,15,941.5,74.5,3.9,19.5,658.0,369.5,267.92
2016,10,1,14,30,930.0,73.0,3.9,19.0,621.0,315.8,220.34
2016,10,1,14,45,913.5,71.0,3.95,19.0,578.0,260.51,171.29
2016,10,1,15,0,897.0,69.0,4.0,19.0,535.0,205.9,124.38
2016,10,1,15,15,875.5,66.5,4.0,18.5,486.5,151.26,82.07
2016,10,1,15,30,854.0,64.0,4.0,18.0,438.0,98.28,49.78
2016,10,1,15,45,822.5,61.0,4.0,18.0,386.0,42.55,31.8
2016,10,1,16,0,791.0,58.0,4.0,18.0,334.0,41.79,31.25
2016,10,1,16,15,745.0,53.5,3.85,17.0,280.5,39.76,29.66
2016,10,1,16,30,699.0,49.0,3.7,16.0,227.0,37.71,27.95
2016,10,1,16,45,622.0,43.0,3.55,15.5,174.0,34.24,24.75
2016,10,1,17,0,545.0,37.0,3.4,15.0,121.0,30.75,21.33
2016,10,1,17,15,405.5,27.5,3.2,14.0,76.0,21.61,12.55
2016,10,1,17,30,266.0,18.0,3.0,13.0,31.0,14.76,0.0
2016,10,1,17,45,133.0,9.0,2.85,12.5,15.5,8.58,0.0
2016,10,1,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,182.0,12.5,2.65,8.5,27.5,93.74,0.0
2016,10,2,6,30,364.0,25.0,2.8,9.0,55.0,237.64,176.46
2016,10,2,6,45,477.5,33.5,3.0,9.5,103.5,323.05,265.72
2016,10,2,7,0,591.0,42.0,3.2,10.0,152.0,410.7,344.29
2016,10,2,7,15,654.5,48.0,3.25,10.5,205.0,477.63,402.41
2016,10,2,7,30,718.0,54.0,3.3,11.0,258.0,546.97,459.7
2016,10,2,7,45,762.0,57.0,3.4,11.5,311.0,601.34,502.74
2016,10,2,8,0,806.0,60.0,3.5,12.0,364.0,655.84,543.13
2016,10,2,8,15,832.5,63.0,3.5,12.5,414.0,691.49,567.54
2016,10,2,8,30,859.0,66.0,3.5,13.0,464.0,731.37,594.68
2016,10,2,8,45,879.5,68.0,3.55,13.5,510.5,763.6,615.79
2016,10,2,9,0,900.0,70.0,3.6,14.0,557.0,793.51,634.96
2016,10,2,9,15,913.5,71.5,3.65,14.0,597.0,814.65,648.78
2016,10,2,9,30,927.0,73.0,3.7,14.0,637.0,832.79,660.53
2016,10,2,9,45,936.5,74.5,3.8,14.5,670.5,844.52,666.76
2016,10,2,10,0,946.0,76.0,3.9,15.0,704.0,852.9,670.71
2016,10,2,10,15,952.5,77.0,4.0,15.0,730.5,854.83,671.45
2016,10,2,10,30,959.0,78.0,4.1,15.0,757.0,853.26,669.86
2016,10,2,10,45,962.0,79.0,4.2,15.5,775.5,845.37,662.65
2016,10,2,11,0,965.0,80.0,4.3,16.0,794.0,834.0,653.2
2016,10,2,11,15,967.0,80.5,4.4,16.0,804.5,817.9,641.87
2016,10,2,11,30,969.0,81.0,4.5,16.0,815.0,798.43,628.16
2016,10,2,11,45,968.5,81.0,4.6,16.5,817.0,773.4,609.23
2016,10,2,12,0,968.0,81.0,4.7,17.0,819.0,745.3,588.09
2016,10,2,12,15,966.0,81.0,4.8,17.0,813.0,713.29,563.93
2016,10,2,12,30,964.0,81.0,4.9,17.0,807.0,678.56,536.7
2016,10,2,12,45,954.0,83.5,5.0,17.0,791.5,638.94,505.08
2016,10,2,13,0,944.0,86.0,5.1,17.0,776.0,597.45,471.3
2016,10,2,13,15,938.5,85.0,5.1,16.5,753.5,553.44,435.38
2016,10,2,13,30,933.0,84.0,5.1,16.0,731.0,507.73,397.08
2016,10,2,13,45,925.5,82.0,5.2,16.0,702.0,458.83,354.62
2016,10,2,14,0,918.0,80.0,5.3,16.0,673.0,408.86,310.2
2016,10,2,14,15,906.5,78.5,5.25,15.5,637.0,357.18,263.89
2016,10,2,14,30,895.0,77.0,5.2,15.0,601.0,305.23,216.7
2016,10,2,14,45,881.5,74.0,5.2,15.0,559.0,251.6,168.05
2016,10,2,15,0,868.0,71.0,5.2,15.0,517.0,198.4,121.57
2016,10,2,15,15,846.5,68.5,5.1,14.5,470.0,145.38,80.3
2016,10,2,15,30,825.0,66.0,5.0,14.0,423.0,87.56,44.05
2016,10,2,15,45,794.5,62.5,4.9,14.0,372.5,43.8,33.48
2016,10,2,16,0,764.0,59.0,4.8,14.0,322.0,42.71,32.62
2016,10,2,16,15,717.5,54.5,4.6,13.5,269.5,40.74,30.98
2016,10,2,16,30,671.0,50.0,4.4,13.0,217.0,38.76,29.24
2016,10,2,16,45,591.0,43.5,4.25,13.0,165.0,34.88,25.57
2016,10,2,17,0,511.0,37.0,4.1,13.0,113.0,28.32,19.32
2016,10,2,17,15,367.5,27.0,3.8,12.5,70.0,21.34,12.2
2016,10,2,17,30,224.0,17.0,3.5,12.0,27.0,13.98,0.0
2016,10,2,17,45,112.0,8.5,3.2,11.5,13.5,8.1,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,149.0,13.0,1.45,9.0,25.0,78.97,0.0
2016,10,3,6,30,298.0,26.0,1.6,9.0,50.0,204.03,147.74
2016,10,3,6,45,419.0,35.0,1.8,9.5,96.0,292.57,239.23
2016,10,3,7,0,540.0,44.0,2.0,10.0,142.0,387.22,322.65
2016,10,3,7,15,605.5,50.0,2.0,10.5,193.0,452.34,378.59
2016,10,3,7,30,671.0,56.0,2.0,11.0,244.0,516.9,431.5
2016,10,3,7,45,716.5,59.5,2.05,11.5,296.0,571.33,474.21
2016,10,3,8,0,762.0,63.0,2.1,12.0,348.0,626.05,514.55
2016,10,3,8,15,790.5,66.0,2.15,12.5,397.0,667.72,543.48
2016,10,3,8,30,819.0,69.0,2.2,13.0,446.0,708.02,570.82
2016,10,3,8,45,840.5,71.0,2.25,13.5,491.0,734.24,587.29
2016,10,3,9,0,862.0,73.0,2.3,14.0,536.0,764.13,606.39
2016,10,3,9,15,540.5,175.5,2.35,14.5,473.5,637.68,508.43
2016,10,3,9,30,219.0,278.0,2.4,15.0,411.0,472.84,375.73
2016,10,3,9,45,225.0,294.5,2.5,15.5,437.5,492.53,390.28
2016,10,3,10,0,231.0,311.0,2.6,16.0,464.0,511.11,402.84
2016,10,3,10,15,120.0,260.5,2.7,16.0,340.5,364.17,288.34
2016,10,3,10,30,9.0,210.0,2.8,16.0,217.0,206.34,161.88
2016,10,3,10,45,8.5,207.0,2.95,16.5,213.5,202.31,158.59
2016,10,3,11,0,8.0,204.0,3.1,17.0,210.0,198.37,155.05
2016,10,3,11,15,148.0,281.0,3.15,17.0,393.0,388.06,306.4
2016,10,3,11,30,288.0,358.0,3.2,17.0,576.0,563.72,439.52
2016,10,3,11,45,181.0,356.5,3.3,17.5,493.5,470.23,365.92
2016,10,3,12,0,74.0,355.0,3.4,18.0,411.0,383.85,298.09
2016,10,3,12,15,57.0,336.0,3.4,18.0,379.0,349.78,272.06
2016,10,3,12,30,40.0,317.0,3.4,18.0,347.0,317.2,246.88
2016,10,3,12,45,26.0,274.0,3.45,18.0,293.5,266.55,207.72
2016,10,3,13,0,12.0,231.0,3.5,18.0,240.0,219.0,170.63
2016,10,3,13,15,9.5,211.5,3.5,17.5,218.5,199.01,155.39
2016,10,3,13,30,7.0,192.0,3.5,17.0,197.0,179.4,140.27
2016,10,3,13,45,3.5,168.5,3.5,17.0,171.0,156.2,121.93
2016,10,3,14,0,0.0,145.0,3.5,17.0,145.0,133.47,103.89
2016,10,3,14,15,2.0,159.0,3.45,17.0,160.5,145.88,114.14
2016,10,3,14,30,4.0,173.0,3.4,17.0,176.0,157.44,123.67
2016,10,3,14,45,2.0,149.5,3.4,17.0,151.0,135.93,106.58
2016,10,3,15,0,0.0,126.0,3.4,17.0,126.0,114.77,89.7
2016,10,3,15,15,0.0,112.5,3.3,16.5,112.5,102.58,80.13
2016,10,3,15,30,0.0,99.0,3.2,16.0,99.0,90.46,70.49
2016,10,3,15,45,367.0,78.0,3.15,16.0,202.5,52.8,41.16
2016,10,3,16,0,734.0,57.0,3.1,16.0,306.0,41.19,31.02
2016,10,3,16,15,686.5,52.5,2.9,15.5,255.0,39.16,29.33
2016,10,3,16,30,639.0,48.0,2.7,15.0,204.0,37.12,27.53
2016,10,3,16,45,561.5,41.5,2.55,14.5,154.5,33.18,23.88
2016,10,3,17,0,484.0,35.0,2.4,14.0,105.0,26.72,17.79
2016,10,3,17,15,341.0,25.0,2.2,13.5,64.0,19.67,10.49
2016,10,3,17,30,198.0,15.0,2.0,13.0,23.0,14.3,0.0
2016,10,3,17,45,99.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,135.5,13.0,1.15,10.0,23.5,72.57,0.0
2016,10,4,6,30,271.0,26.0,1.4,10.0,47.0,188.63,132.37
2016,10,4,6,45,378.5,37.5,1.65,10.5,91.5,272.83,221.62
2016,10,4,7,0,486.0,49.0,1.9,11.0,136.0,361.02,299.54
2016,10,4,7,15,555.5,56.5,1.95,11.5,186.5,428.58,357.51
2016,10,4,7,30,625.0,64.0,2.0,12.0,237.0,499.32,415.41
2016,10,4,7,45,345.0,107.0,2.1,12.5,205.5,377.58,314.53
2016,10,4,8,0,65.0,150.0,2.2,13.0,174.0,208.53,171.14
2016,10,4,8,15,88.0,174.0,2.25,13.5,211.0,251.35,206.43
2016,10,4,8,30,111.0,198.0,2.3,14.0,248.0,305.69,249.52
2016,10,4,8,45,467.0,143.5,2.35,14.5,388.0,534.88,436.08
2016,10,4,9,0,823.0,89.0,2.4,15.0,528.0,755.39,600.41
2016,10,4,9,15,839.5,91.5,2.4,15.0,568.0,778.54,613.58
2016,10,4,9,30,856.0,94.0,2.4,15.0,608.0,798.87,626.48
2016,10,4,9,45,883.0,89.0,2.45,15.5,645.0,810.74,632.59
2016,10,4,10,0,910.0,84.0,2.5,16.0,682.0,825.36,640.82
2016,10,4,10,15,918.5,85.5,2.5,16.5,709.0,829.21,641.16
2016,10,4,10,30,927.0,87.0,2.5,17.0,736.0,829.64,639.34
2016,10,4,10,45,933.0,87.5,2.55,17.5,756.0,823.58,633.53
2016,10,4,11,0,939.0,88.0,2.6,18.0,776.0,814.08,625.53
2016,10,4,11,15,942.5,88.5,2.65,18.0,787.0,799.27,615.13
2016,10,4,11,30,946.0,89.0,2.7,18.0,798.0,781.14,602.5
2016,10,4,11,45,947.0,89.5,2.8,18.5,801.0,757.98,585.53
2016,10,4,12,0,948.0,90.0,2.9,19.0,804.0,731.75,566.09
2016,10,4,12,15,947.5,89.5,3.0,19.0,799.0,700.61,542.77
2016,10,4,12,30,947.0,89.0,3.1,19.0,794.0,666.74,516.95
2016,10,4,12,45,939.5,90.5,3.25,19.0,779.0,628.12,487.1
2016,10,4,13,0,932.0,92.0,3.4,19.0,764.0,587.52,454.98
2016,10,4,13,15,926.5,91.0,3.5,19.0,742.5,543.91,419.58
2016,10,4,13,30,921.0,90.0,3.6,19.0,721.0,498.64,381.9
2016,10,4,13,45,912.5,88.5,3.75,19.0,691.5,450.26,340.84
2016,10,4,14,0,904.0,87.0,3.9,19.0,662.0,400.92,297.9
2016,10,4,14,15,891.5,85.5,4.0,18.5,625.5,349.59,252.98
2016,10,4,14,30,879.0,84.0,4.1,18.0,589.0,298.12,207.27
2016,10,4,14,45,862.5,81.0,4.25,18.0,547.0,238.97,155.54
2016,10,4,15,0,846.0,78.0,4.4,18.0,505.0,186.06,110.74
2016,10,4,15,15,822.5,75.0,4.4,17.5,457.5,133.56,71.64
2016,10,4,15,30,799.0,72.0,4.4,17.0,410.0,83.16,43.93
2016,10,4,15,45,766.5,68.0,4.45,17.0,359.5,48.52,37.23
2016,10,4,16,0,734.0,64.0,4.5,17.0,309.0,47.23,36.22
2016,10,4,16,15,683.0,58.5,4.35,16.0,256.5,44.59,34.07
2016,10,4,16,30,632.0,53.0,4.2,15.0,204.0,38.23,28.49
2016,10,4,16,45,550.5,45.5,4.05,14.5,153.5,34.01,24.56
2016,10,4,17,0,469.0,38.0,3.9,14.0,103.0,29.68,20.29
2016,10,4,17,15,318.0,26.5,3.65,13.5,61.5,21.31,11.43
2016,10,4,17,30,167.0,15.0,3.4,13.0,20.0,14.3,0.0
2016,10,4,17,45,83.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,6,15,139.0,13.0,2.1,8.0,23.5,73.74,0.0
2016,10,5,6,30,278.0,26.0,2.3,8.0,47.0,189.79,130.21
2016,10,5,6,45,407.0,36.0,2.5,8.5,93.5,284.89,233.28
2016,10,5,7,0,536.0,46.0,2.7,9.0,140.0,384.05,321.55
2016,10,5,7,15,607.0,52.5,2.8,9.5,192.5,452.62,381.49
2016,10,5,7,30,678.0,59.0,2.9,10.0,245.0,520.19,438.12
2016,10,5,7,45,727.0,63.0,3.05,11.0,298.5,577.54,483.4
2016,10,5,8,0,776.0,67.0,3.2,12.0,352.0,635.24,526.56
2016,10,5,8,15,806.0,70.5,3.2,12.5,402.5,678.64,557.09
2016,10,5,8,30,836.0,74.0,3.2,13.0,453.0,720.66,585.86
2016,10,5,8,45,860.0,76.0,3.25,13.5,500.0,754.56,608.24
2016,10,5,9,0,884.0,78.0,3.3,14.0,547.0,780.49,624.48
2016,10,5,9,15,899.5,80.0,3.3,14.5,588.0,803.06,637.96
2016,10,5,9,30,915.0,82.0,3.3,15.0,629.0,822.71,649.3
2016,10,5,9,45,931.0,81.5,3.35,15.5,664.5,836.79,656.94
2016,10,5,10,0,947.0,81.0,3.4,16.0,700.0,847.63,662.39
2016,10,5,10,15,955.0,82.0,3.45,16.5,727.0,850.37,662.22
2016,10,5,10,30,963.0,83.0,3.5,17.0,754.0,849.58,659.77
2016,10,5,10,45,969.0,83.5,3.6,17.5,774.0,843.13,653.75
2016,10,5,11,0,975.0,84.0,3.7,18.0,794.0,833.11,645.38
2016,10,5,11,15,978.5,84.5,3.75,18.0,805.0,817.68,634.27
2016,10,5,11,30,982.0,85.0,3.8,18.0,816.0,798.8,620.83
2016,10,5,11,45,984.0,84.5,3.9,18.5,819.5,774.49,602.61
2016,10,5,12,0,986.0,84.0,4.0,19.0,823.0,746.96,581.87
2016,10,5,12,15,985.0,83.5,4.1,19.0,817.0,714.41,557.01
2016,10,5,12,30,984.0,83.0,4.2,19.0,811.0,679.04,529.57
2016,10,5,12,45,981.5,82.5,4.35,19.0,797.0,640.17,499.1
2016,10,5,13,0,979.0,82.0,4.5,19.0,783.0,598.9,466.1
2016,10,5,13,15,973.5,81.0,4.55,19.0,760.5,553.49,428.69
2016,10,5,13,30,968.0,80.0,4.6,19.0,738.0,506.32,388.91
2016,10,5,13,45,960.5,78.5,4.7,19.0,708.0,456.35,345.96
2016,10,5,14,0,953.0,77.0,4.8,19.0,678.0,405.25,300.97
2016,10,5,14,15,941.5,75.5,4.8,19.0,641.0,352.0,253.33
2016,10,5,14,30,930.0,74.0,4.8,19.0,604.0,298.45,205.04
2016,10,5,14,45,914.5,72.0,4.8,19.0,561.0,243.62,156.45
2016,10,5,15,0,899.0,70.0,4.8,19.0,518.0,189.37,110.76
2016,10,5,15,15,876.5,67.0,4.7,18.5,469.5,134.5,70.64
2016,10,5,15,30,854.0,64.0,4.6,18.0,421.0,81.43,42.92
2016,10,5,15,45,821.0,60.5,4.6,17.5,368.5,42.92,32.25
2016,10,5,16,0,788.0,57.0,4.6,17.0,316.0,41.76,31.39
2016,10,5,16,15,737.5,52.5,4.15,16.5,262.5,39.71,29.68
2016,10,5,16,30,687.0,48.0,3.7,16.0,209.0,37.67,27.86
2016,10,5,16,45,600.0,41.5,3.3,15.5,156.0,33.72,24.17
2016,10,5,17,0,513.0,35.0,2.9,15.0,103.0,29.77,20.21
2016,10,5,17,15,348.0,24.0,2.6,14.0,61.0,19.18,9.23
2016,10,5,17,30,183.0,13.0,2.3,13.0,19.0,12.39,0.0
2016,10,5,17,45,91.5,6.5,2.0,12.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,160.0,11.5,1.3,8.5,23.0,81.14,0.0
2016,10,6,6,30,320.0,23.0,1.4,9.0,46.0,205.06,134.34
2016,10,6,6,45,443.0,32.0,1.55,10.0,92.5,297.59,240.57
2016,10,6,7,0,566.0,41.0,1.7,11.0,139.0,387.68,320.12
2016,10,6,7,15,633.5,47.0,1.85,11.5,191.0,455.2,378.47
2016,10,6,7,30,701.0,53.0,2.0,12.0,243.0,525.33,436.23
2016,10,6,7,45,745.5,57.0,2.15,13.0,295.5,579.94,478.61
2016,10,6,8,0,790.0,61.0,2.3,14.0,348.0,634.74,518.65
2016,10,6,8,15,818.5,64.0,2.4,14.5,398.0,676.6,547.88
2016,10,6,8,30,847.0,67.0,2.5,15.0,448.0,711.3,571.21
2016,10,6,8,45,868.0,69.5,2.7,16.0,494.0,743.67,591.97
2016,10,6,9,0,889.0,72.0,2.9,17.0,540.0,773.75,610.77
2016,10,6,9,15,903.5,74.0,2.95,17.5,580.0,795.58,623.75
2016,10,6,9,30,918.0,76.0,3.0,18.0,620.0,814.46,634.66
2016,10,6,9,45,934.0,75.0,3.05,19.0,655.0,827.94,640.58
2016,10,6,10,0,950.0,74.0,3.1,20.0,690.0,838.18,644.33
2016,10,6,10,15,957.0,75.0,3.1,20.0,717.0,840.16,644.58
2016,10,6,10,30,964.0,76.0,3.1,20.0,744.0,838.61,642.59
2016,10,6,10,45,969.0,76.5,3.1,20.5,763.0,831.41,635.63
2016,10,6,11,0,974.0,77.0,3.1,21.0,782.0,820.68,626.41
2016,10,6,11,15,976.5,77.5,3.1,21.0,792.5,804.58,614.82
2016,10,6,11,30,979.0,78.0,3.1,21.0,803.0,785.08,600.98
2016,10,6,11,45,979.5,78.0,3.15,21.5,805.5,760.36,582.66
2016,10,6,12,0,980.0,78.0,3.2,22.0,808.0,732.51,561.87
2016,10,6,12,15,978.5,77.5,3.2,22.0,801.5,699.88,537.07
2016,10,6,12,30,977.0,77.0,3.2,22.0,795.0,664.5,509.84
2016,10,6,12,45,973.5,76.5,3.2,22.5,780.5,625.38,478.37
2016,10,6,13,0,970.0,76.0,3.2,23.0,766.0,583.97,444.62
2016,10,6,13,15,964.0,75.0,3.2,23.0,743.5,538.78,408.16
2016,10,6,13,30,958.0,74.0,3.2,23.0,721.0,491.91,369.45
2016,10,6,13,45,949.0,73.0,3.2,23.0,691.0,442.36,327.68
2016,10,6,14,0,940.0,72.0,3.2,23.0,661.0,391.82,284.1
2016,10,6,14,15,928.0,70.5,3.15,22.5,624.0,339.19,238.54
2016,10,6,14,30,916.0,69.0,3.1,22.0,587.0,286.35,192.25
2016,10,6,14,45,898.5,67.5,3.1,22.0,544.0,232.43,145.51
2016,10,6,15,0,881.0,66.0,3.1,22.0,501.0,179.31,101.9
2016,10,6,15,15,858.5,63.5,3.0,21.5,453.0,125.99,64.22
2016,10,6,15,30,836.0,61.0,2.9,21.0,405.0,74.46,39.09
2016,10,6,15,45,802.0,57.5,2.85,21.0,354.0,40.69,29.85
2016,10,6,16,0,768.0,54.0,2.8,21.0,303.0,39.43,28.84
2016,10,6,16,15,718.0,49.5,2.4,20.0,250.5,37.28,27.12
2016,10,6,16,30,668.0,45.0,2.0,19.0,198.0,35.13,25.27
2016,10,6,16,45,583.5,38.5,1.6,18.0,147.0,31.07,21.57
2016,10,6,17,0,499.0,32.0,1.2,17.0,96.0,26.96,17.56
2016,10,6,17,15,340.0,21.5,1.15,16.0,56.0,18.56,8.02
2016,10,6,17,30,181.0,11.0,1.1,15.0,16.0,10.48,0.0
2016,10,6,17,45,90.5,5.5,1.1,14.5,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,166.5,10.5,1.1,10.5,22.0,82.57,0.0
2016,10,7,6,30,333.0,21.0,1.2,11.0,44.0,206.93,127.32
2016,10,7,6,45,450.5,30.0,1.35,12.0,90.0,291.92,233.4
2016,10,7,7,0,568.0,39.0,1.5,13.0,136.0,384.73,314.56
2016,10,7,7,15,634.5,45.0,1.65,13.5,187.5,451.28,371.72
2016,10,7,7,30,701.0,51.0,1.8,14.0,239.0,520.47,428.33
2016,10,7,7,45,741.5,55.5,2.0,14.5,290.5,572.82,469.76
2016,10,7,8,0,782.0,60.0,2.2,15.0,342.0,625.16,509.12
2016,10,7,8,15,810.5,63.0,2.25,16.0,391.5,666.66,536.81
2016,10,7,8,30,839.0,66.0,2.3,17.0,441.0,701.06,558.51
2016,10,7,8,45,858.0,69.0,2.35,18.0,486.0,732.27,577.44
2016,10,7,9,0,877.0,72.0,2.4,19.0,531.0,761.13,594.36
2016,10,7,9,15,892.0,74.0,2.35,19.5,570.5,783.1,606.65
2016,10,7,9,30,907.0,76.0,2.3,20.0,610.0,802.15,616.85
2016,10,7,9,45,915.5,78.5,2.25,21.0,643.5,813.56,620.54
2016,10,7,10,0,924.0,81.0,2.2,22.0,677.0,821.65,622.06
2016,10,7,10,15,931.5,82.0,2.15,22.5,703.0,823.88,620.89
2016,10,7,10,30,939.0,83.0,2.1,23.0,729.0,822.68,617.58
2016,10,7,10,45,943.0,84.0,2.1,23.5,747.5,815.31,610.7
2016,10,7,11,0,947.0,85.0,2.1,24.0,766.0,804.51,601.71
2016,10,7,11,15,949.5,85.5,2.0,24.0,776.5,788.68,589.84
2016,10,7,11,30,952.0,86.0,1.9,24.0,787.0,769.55,575.89
2016,10,7,11,45,951.5,86.5,1.8,24.5,789.0,745.12,557.34
2016,10,7,12,0,951.0,87.0,1.7,25.0,791.0,717.68,535.98
2016,10,7,12,15,949.5,86.5,1.55,25.0,785.0,685.77,511.51
2016,10,7,12,30,948.0,86.0,1.4,25.0,779.0,651.19,484.85
2016,10,7,12,45,937.5,88.5,1.3,25.0,763.0,611.84,454.7
2016,10,7,13,0,927.0,91.0,1.2,25.0,747.0,570.73,422.75
2016,10,7,13,15,768.0,148.5,1.1,25.0,680.5,501.08,369.81
2016,10,7,13,30,609.0,206.0,1.0,25.0,614.0,445.1,327.01
2016,10,7,13,45,540.0,217.5,0.9,25.0,568.0,395.16,288.58
2016,10,7,14,0,471.0,229.0,0.8,25.0,522.0,350.94,254.36
2016,10,7,14,15,513.5,200.5,0.75,25.0,502.5,312.82,222.48
2016,10,7,14,30,556.0,172.0,0.7,25.0,483.0,270.41,186.38
2016,10,7,14,45,693.0,125.0,0.7,25.0,483.0,225.75,144.62
2016,10,7,15,0,830.0,78.0,0.7,25.0,483.0,171.62,95.97
2016,10,7,15,15,804.5,74.5,0.75,24.5,436.0,119.79,60.96
2016,10,7,15,30,779.0,71.0,0.8,24.0,389.0,70.3,38.27
2016,10,7,15,45,742.0,67.0,0.85,23.5,338.5,48.33,36.1
2016,10,7,16,0,705.0,63.0,0.9,23.0,288.0,47.03,35.17
2016,10,7,16,15,649.5,57.5,0.85,22.0,236.0,40.43,29.62
2016,10,7,16,30,594.0,52.0,0.8,21.0,184.0,38.03,27.57
2016,10,7,16,45,503.0,43.5,0.8,20.0,135.0,32.91,22.94
2016,10,7,17,0,412.0,35.0,0.8,19.0,86.0,27.6,17.85
2016,10,7,17,15,252.0,22.5,0.85,18.5,49.0,18.14,6.71
2016,10,7,17,30,92.0,10.0,0.9,18.0,12.0,9.53,0.0
2016,10,7,17,45,46.0,5.0,0.95,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,115.5,11.5,1.05,13.5,19.0,60.97,0.0
2016,10,8,6,30,231.0,23.0,1.0,14.0,38.0,158.31,88.66
2016,10,8,6,45,358.5,34.0,1.0,15.0,82.0,253.73,199.64
2016,10,8,7,0,486.0,45.0,1.0,16.0,126.0,349.88,281.75
2016,10,8,7,15,560.5,52.5,1.15,16.5,177.0,419.15,340.08
2016,10,8,7,30,635.0,60.0,1.3,17.0,228.0,491.98,398.75
2016,10,8,7,45,682.0,65.5,1.45,18.0,279.5,547.16,440.77
2016,10,8,8,0,729.0,71.0,1.6,19.0,331.0,599.45,479.09
2016,10,8,8,15,761.5,74.5,1.75,20.0,380.5,643.04,508.82
2016,10,8,8,30,794.0,78.0,1.9,21.0,430.0,685.42,536.65
2016,10,8,8,45,816.5,81.5,2.05,22.0,475.0,718.78,557.45
2016,10,8,9,0,839.0,85.0,2.2,23.0,520.0,749.91,576.39
2016,10,8,9,15,855.5,87.5,2.3,23.5,560.5,772.75,590.11
2016,10,8,9,30,872.0,90.0,2.4,24.0,601.0,792.74,601.89
2016,10,8,9,45,913.5,79.5,2.5,25.0,641.0,809.35,610.19
2016,10,8,10,0,955.0,69.0,2.6,26.0,681.0,828.45,620.23
2016,10,8,10,15,962.0,70.0,2.6,26.0,707.5,830.32,620.32
2016,10,8,10,30,969.0,71.0,2.6,26.0,734.0,828.65,618.31
2016,10,8,10,45,974.5,71.5,2.6,26.5,753.0,821.71,611.71
2016,10,8,11,0,980.0,72.0,2.6,27.0,772.0,811.22,602.91
2016,10,8,11,15,982.5,72.0,2.55,27.0,783.0,794.46,590.9
2016,10,8,11,30,985.0,72.0,2.5,27.0,794.0,774.3,576.73
2016,10,8,11,45,985.5,72.0,2.45,27.5,796.0,749.45,558.35
2016,10,8,12,0,986.0,72.0,2.4,28.0,798.0,721.45,537.31
2016,10,8,12,15,985.0,72.0,2.3,28.0,792.0,689.48,513.19
2016,10,8,12,30,984.0,72.0,2.2,28.0,786.0,654.69,486.72
2016,10,8,12,45,978.0,73.0,2.1,28.0,771.5,615.41,456.57
2016,10,8,13,0,972.0,74.0,2.0,28.0,757.0,573.97,424.25
2016,10,8,13,15,966.5,73.0,1.9,28.0,734.5,528.99,388.68
2016,10,8,13,30,961.0,72.0,1.8,28.0,712.0,482.28,350.94
2016,10,8,13,45,952.0,71.5,1.75,28.0,681.5,433.13,310.62
2016,10,8,14,0,943.0,71.0,1.7,28.0,651.0,382.97,268.54
2016,10,8,14,15,931.0,69.5,1.65,27.5,614.5,330.32,224.32
2016,10,8,14,30,919.0,68.0,1.6,27.0,578.0,277.45,179.44
2016,10,8,14,45,901.5,66.0,1.6,27.0,535.0,223.15,134.03
2016,10,8,15,0,884.0,64.0,1.6,27.0,492.0,169.67,92.01
2016,10,8,15,15,861.0,61.5,1.6,26.5,444.0,116.41,56.75
2016,10,8,15,30,838.0,59.0,1.6,26.0,396.0,65.0,34.97
2016,10,8,15,45,803.0,56.0,1.6,25.5,345.0,39.88,28.58
2016,10,8,16,0,768.0,53.0,1.6,25.0,294.0,38.98,27.96
2016,10,8,16,15,716.0,48.5,1.4,24.0,241.5,36.8,26.22
2016,10,8,16,30,664.0,44.0,1.2,23.0,189.0,34.63,24.35
2016,10,8,16,45,575.5,37.0,1.05,22.0,138.5,30.07,20.24
2016,10,8,17,0,487.0,30.0,0.9,21.0,88.0,25.42,15.74
2016,10,8,17,15,243.5,15.0,0.9,20.0,44.0,12.34,1.87
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,163.0,10.0,0.95,15.0,20.0,79.65,0.0
2016,10,9,6,30,326.0,20.0,0.9,15.0,40.0,192.75,97.83
2016,10,9,6,45,449.0,29.0,0.9,15.5,85.5,287.0,224.12
2016,10,9,7,0,572.0,38.0,0.9,16.0,131.0,381.89,306.04
2016,10,9,7,15,640.0,43.5,1.05,16.5,183.0,448.34,362.28
2016,10,9,7,30,708.0,49.0,1.2,17.0,235.0,517.43,417.98
2016,10,9,7,45,750.0,53.5,1.35,18.0,286.5,570.55,458.31
2016,10,9,8,0,792.0,58.0,1.5,19.0,338.0,623.73,496.6
2016,10,9,8,15,820.5,61.0,1.5,20.0,387.5,665.13,523.07
2016,10,9,8,30,849.0,64.0,1.5,21.0,437.0,699.49,543.7
2016,10,9,8,45,868.0,66.5,1.55,22.0,482.0,730.03,561.58
2016,10,9,9,0,887.0,69.0,1.6,23.0,527.0,758.2,577.52
2016,10,9,9,15,901.5,71.0,1.65,23.5,566.5,779.69,589.82
2016,10,9,9,30,916.0,73.0,1.7,24.0,606.0,798.24,600.14
2016,10,9,9,45,927.5,74.0,1.75,24.5,640.0,810.15,606.03
2016,10,9,10,0,939.0,75.0,1.8,25.0,674.0,818.78,609.86
2016,10,9,10,15,946.0,76.0,1.8,25.0,700.0,820.5,609.93
2016,10,9,10,30,953.0,77.0,1.8,25.0,726.0,818.75,607.89
2016,10,9,10,45,957.5,78.0,1.85,25.5,744.5,811.58,601.69
2016,10,9,11,0,962.0,79.0,1.9,26.0,763.0,800.92,593.33
2016,10,9,11,15,964.5,79.0,1.9,26.0,773.5,784.3,581.84
2016,10,9,11,30,967.0,79.0,1.9,26.0,784.0,764.35,568.25
2016,10,9,11,45,967.5,79.5,1.95,26.0,785.5,740.28,552.29
2016,10,9,12,0,968.0,80.0,2.0,26.0,787.0,713.11,533.01
2016,10,9,12,15,966.0,79.5,2.0,26.0,780.5,680.42,508.9
2016,10,9,12,30,964.0,79.0,2.0,26.0,774.0,645.07,482.46
2016,10,9,12,45,951.0,83.0,2.0,26.0,757.5,605.35,452.23
2016,10,9,13,0,938.0,87.0,2.0,26.0,741.0,563.96,420.11
2016,10,9,13,15,931.5,86.0,2.05,26.0,718.0,519.74,385.36
2016,10,9,13,30,925.0,85.0,2.1,26.0,695.0,473.94,348.42
2016,10,9,13,45,914.0,83.5,2.15,26.0,665.0,424.64,307.84
2016,10,9,14,0,903.0,82.0,2.2,26.0,635.0,374.61,265.68
2016,10,9,14,15,890.0,80.5,2.25,25.5,598.0,323.53,222.37
2016,10,9,14,30,877.0,79.0,2.3,25.0,561.0,272.37,178.59
2016,10,9,14,45,857.5,76.5,2.4,25.0,518.0,219.38,134.1
2016,10,9,15,0,838.0,74.0,2.5,25.0,475.0,161.52,88.64
2016,10,9,15,15,812.5,71.0,2.5,24.5,428.0,109.96,54.82
2016,10,9,15,30,787.0,68.0,2.5,24.0,381.0,60.73,35.0
2016,10,9,15,45,749.5,64.0,2.55,23.5,330.0,46.34,34.41
2016,10,9,16,0,712.0,60.0,2.6,23.0,279.0,44.93,33.35
2016,10,9,16,15,655.5,54.5,2.4,22.0,227.5,42.17,31.1
2016,10,9,16,30,599.0,49.0,2.2,21.0,176.0,35.96,25.7
2016,10,9,16,45,505.0,40.5,2.0,20.0,127.5,30.72,20.94
2016,10,9,17,0,411.0,32.0,1.8,19.0,79.0,25.29,15.65
2016,10,9,17,15,205.5,16.0,1.75,18.0,39.5,12.4,0.75
2016,10,9,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
