Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,110.0,6.0,1.2,9.5,9.0,0.0,0.0
2016,10,20,6,30,220.0,12.0,1.2,10.0,18.0,107.2,0.0
2016,10,20,6,45,373.0,21.5,1.25,10.5,58.0,222.72,156.69
2016,10,20,7,0,526.0,31.0,1.3,11.0,98.0,328.03,263.88
2016,10,20,7,15,606.0,37.0,1.55,11.5,147.5,396.66,325.82
2016,10,20,7,30,686.0,43.0,1.8,12.0,197.0,468.85,387.73
2016,10,20,7,45,734.0,47.0,2.1,13.0,247.5,521.99,431.52
2016,10,20,8,0,782.0,51.0,2.4,14.0,298.0,575.54,473.71
2016,10,20,8,15,813.5,54.0,2.45,14.5,346.0,611.69,500.98
2016,10,20,8,30,845.0,57.0,2.5,15.0,394.0,651.69,529.16
2016,10,20,8,45,867.0,59.5,2.55,16.0,438.5,682.87,548.98
2016,10,20,9,0,889.0,62.0,2.6,17.0,483.0,711.79,566.78
2016,10,20,9,15,904.5,64.0,2.6,17.5,522.0,732.86,579.39
2016,10,20,9,30,920.0,66.0,2.6,18.0,561.0,751.02,589.86
2016,10,20,9,45,933.0,66.0,2.6,19.0,593.5,761.9,594.0
2016,10,20,10,0,946.0,66.0,2.6,20.0,626.0,769.55,595.96
2016,10,20,10,15,953.5,67.0,2.55,20.5,651.5,770.94,594.44
2016,10,20,10,30,961.0,68.0,2.5,21.0,677.0,768.87,590.68
2016,10,20,10,45,965.5,69.0,2.45,21.5,695.0,761.14,583.14
2016,10,20,11,0,970.0,70.0,2.4,22.0,713.0,749.95,573.39
2016,10,20,11,15,972.5,70.0,2.4,22.0,722.5,732.89,561.11
2016,10,20,11,30,975.0,70.0,2.4,22.0,732.0,712.53,545.91
2016,10,20,11,45,975.5,70.5,2.4,22.5,733.5,688.17,526.13
2016,10,20,12,0,976.0,71.0,2.4,23.0,735.0,660.73,503.91
2016,10,20,12,15,974.0,70.5,2.45,23.0,728.0,627.91,478.69
2016,10,20,12,30,972.0,70.0,2.5,23.0,721.0,592.44,450.94
2016,10,20,12,45,963.0,72.0,2.55,23.5,705.5,553.33,418.96
2016,10,20,13,0,954.0,74.0,2.6,24.0,690.0,512.34,384.89
2016,10,20,13,15,947.5,73.0,2.65,24.0,667.0,468.01,348.25
2016,10,20,13,30,941.0,72.0,2.7,24.0,644.0,422.12,309.41
2016,10,20,13,45,930.5,71.0,2.75,24.0,613.5,373.54,267.62
2016,10,20,14,0,920.0,70.0,2.8,24.0,583.0,324.19,224.47
2016,10,20,14,15,905.5,68.0,2.8,23.5,546.0,272.5,179.71
2016,10,20,14,30,891.0,66.0,2.8,23.0,509.0,220.9,135.69
2016,10,20,14,45,871.0,64.0,2.8,23.0,466.5,168.9,93.95
2016,10,20,15,0,851.0,62.0,2.8,23.0,424.0,118.0,59.13
2016,10,20,15,15,822.5,59.0,2.5,22.5,377.0,61.43,31.41
2016,10,20,15,30,794.0,56.0,2.2,22.0,330.0,40.35,29.48
2016,10,20,15,45,751.5,52.0,1.9,21.5,280.0,38.55,28.04
2016,10,20,16,0,709.0,48.0,1.6,21.0,230.0,36.75,26.52
2016,10,20,16,15,641.5,42.5,1.45,20.0,180.0,33.57,23.73
2016,10,20,16,30,574.0,37.0,1.3,19.0,130.0,30.38,20.74
2016,10,20,16,45,451.0,28.5,1.2,18.0,85.0,24.13,14.75
2016,10,20,17,0,328.0,20.0,1.1,17.0,40.0,17.67,3.77
2016,10,20,17,15,164.0,10.0,1.1,16.5,20.0,9.53,0.0
2016,10,20,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,95.5,5.5,0.85,11.0,8.0,0.0,0.0
2016,10,21,6,30,191.0,11.0,0.8,11.0,16.0,93.0,0.0
2016,10,21,6,45,348.0,21.0,0.75,11.5,55.0,207.99,140.43
2016,10,21,7,0,505.0,31.0,0.7,12.0,94.0,315.32,250.75
2016,10,21,7,15,587.0,37.5,0.85,12.5,142.5,384.65,312.32
2016,10,21,7,30,669.0,44.0,1.0,13.0,191.0,457.69,373.83
2016,10,21,7,45,718.0,48.5,1.2,14.0,241.0,511.39,417.29
2016,10,21,8,0,767.0,53.0,1.4,15.0,291.0,565.56,459.2
2016,10,21,8,15,799.5,56.0,1.45,15.5,339.0,607.01,489.8
2016,10,21,8,30,832.0,59.0,1.5,16.0,387.0,642.1,514.26
2016,10,21,8,45,854.5,61.5,1.6,16.5,431.5,673.2,535.14
2016,10,21,9,0,877.0,64.0,1.7,17.0,476.0,702.11,554.14
2016,10,21,9,15,893.0,66.0,1.75,17.5,514.5,723.27,566.98
2016,10,21,9,30,909.0,68.0,1.8,18.0,553.0,741.56,577.79
2016,10,21,9,45,920.0,69.5,1.85,19.0,585.5,752.56,582.36
2016,10,21,10,0,931.0,71.0,1.9,20.0,618.0,760.31,584.78
2016,10,21,10,15,938.5,72.0,1.9,20.5,643.5,761.61,583.52
2016,10,21,10,30,946.0,73.0,1.9,21.0,669.0,759.49,580.1
2016,10,21,10,45,951.0,74.0,1.9,21.5,686.5,752.15,573.24
2016,10,21,11,0,956.0,75.0,1.9,22.0,704.0,741.38,564.19
2016,10,21,11,15,958.5,75.0,1.85,22.0,714.0,724.47,551.75
2016,10,21,11,30,961.0,75.0,1.8,22.0,724.0,704.3,536.03
2016,10,21,11,45,961.0,75.5,1.8,22.5,725.0,679.88,516.43
2016,10,21,12,0,961.0,76.0,1.8,23.0,726.0,652.45,494.47
2016,10,21,12,15,959.0,75.5,1.85,23.0,719.0,620.03,469.84
2016,10,21,12,30,957.0,75.0,1.9,23.0,712.0,585.0,442.73
2016,10,21,12,45,951.5,75.0,2.0,23.5,696.5,546.25,411.58
2016,10,21,13,0,946.0,75.0,2.1,24.0,681.0,505.47,378.11
2016,10,21,13,15,938.5,74.0,2.2,24.0,658.0,461.08,341.78
2016,10,21,13,30,931.0,73.0,2.3,24.0,635.0,415.24,303.27
2016,10,21,13,45,919.5,72.5,2.45,24.0,604.5,367.29,262.26
2016,10,21,14,0,908.0,72.0,2.6,24.0,574.0,318.65,219.91
2016,10,21,14,15,893.0,70.0,2.7,23.5,537.0,267.49,175.79
2016,10,21,14,30,878.0,68.0,2.8,23.0,500.0,216.49,132.5
2016,10,21,14,45,855.5,66.0,2.9,23.0,457.5,164.9,91.57
2016,10,21,15,0,833.0,64.0,3.0,23.0,415.0,108.88,53.19
2016,10,21,15,15,804.0,61.0,2.8,22.0,368.0,59.3,31.97
2016,10,21,15,30,775.0,58.0,2.6,21.0,321.0,42.08,31.12
2016,10,21,15,45,729.0,54.0,2.45,20.5,271.5,40.35,29.73
2016,10,21,16,0,683.0,50.0,2.3,20.0,222.0,38.64,28.28
2016,10,21,16,15,612.5,44.0,2.05,19.0,172.5,35.09,25.14
2016,10,21,16,30,542.0,38.0,1.8,18.0,123.0,31.53,21.77
2016,10,21,16,45,414.0,29.0,1.6,17.0,79.5,22.73,13.52
2016,10,21,17,0,286.0,20.0,1.4,16.0,36.0,16.35,1.21
2016,10,21,17,15,143.0,10.0,1.4,15.5,18.0,9.53,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,86.0,5.5,0.8,11.0,7.0,0.0,0.0
2016,10,22,6,30,172.0,11.0,0.8,11.0,14.0,84.24,0.0
2016,10,22,6,45,331.0,21.5,0.8,11.5,52.5,203.48,131.32
2016,10,22,7,0,490.0,32.0,0.8,12.0,91.0,306.59,243.37
2016,10,22,7,15,574.5,38.5,1.0,12.5,139.5,376.77,306.22
2016,10,22,7,30,659.0,45.0,1.2,13.0,188.0,450.6,368.91
2016,10,22,7,45,708.0,50.0,1.4,14.0,238.0,504.46,412.74
2016,10,22,8,0,757.0,55.0,1.6,15.0,288.0,558.76,454.96
2016,10,22,8,15,790.0,58.5,1.65,15.5,335.5,600.77,486.23
2016,10,22,8,30,823.0,62.0,1.7,16.0,383.0,641.57,515.47
2016,10,22,8,45,845.0,64.5,1.8,17.0,427.0,666.92,531.14
2016,10,22,9,0,867.0,67.0,1.9,18.0,471.0,695.14,548.71
2016,10,22,9,15,883.0,69.0,1.95,18.5,509.5,716.02,561.4
2016,10,22,9,30,899.0,71.0,2.0,19.0,548.0,734.07,572.07
2016,10,22,9,45,908.5,73.5,2.15,19.5,580.0,744.96,578.39
2016,10,22,10,0,918.0,76.0,2.3,20.0,612.0,752.61,582.52
2016,10,22,10,15,926.0,77.0,2.25,20.0,637.0,754.16,582.25
2016,10,22,10,30,934.0,78.0,2.2,20.0,662.0,752.35,579.79
2016,10,22,10,45,938.0,79.5,2.2,20.5,679.5,744.85,572.74
2016,10,22,11,0,942.0,81.0,2.2,21.0,697.0,733.98,563.53
2016,10,22,11,15,944.5,81.5,2.15,21.0,706.5,717.72,550.98
2016,10,22,11,30,947.0,82.0,2.1,21.0,716.0,698.23,535.55
2016,10,22,11,45,946.5,82.5,2.05,21.5,717.5,673.72,515.35
2016,10,22,12,0,946.0,83.0,2.0,22.0,719.0,646.28,492.88
2016,10,22,12,15,944.0,83.0,2.0,22.0,712.0,614.7,468.32
2016,10,22,12,30,942.0,83.0,2.0,22.0,705.0,580.56,441.35
2016,10,22,12,45,922.5,88.5,2.0,22.0,686.5,540.48,409.36
2016,10,22,13,0,903.0,94.0,2.0,22.0,668.0,499.27,375.85
2016,10,22,13,15,895.0,92.5,2.05,21.5,645.0,455.76,340.62
2016,10,22,13,30,887.0,91.0,2.1,21.0,622.0,410.95,303.27
2016,10,22,13,45,875.5,89.5,2.15,21.0,592.0,360.02,259.77
2016,10,22,14,0,864.0,88.0,2.2,21.0,562.0,311.97,217.69
2016,10,22,14,15,728.0,111.5,2.25,20.5,492.5,252.56,171.31
2016,10,22,14,30,592.0,135.0,2.3,20.0,423.0,208.85,139.37
2016,10,22,14,45,501.5,141.0,2.35,20.0,370.5,168.31,110.59
2016,10,22,15,0,411.0,147.0,2.4,20.0,318.0,136.32,92.07
2016,10,22,15,15,387.0,135.0,2.35,19.5,281.5,101.15,73.94
2016,10,22,15,30,363.0,123.0,2.3,19.0,245.0,87.16,70.64
2016,10,22,15,45,342.0,105.5,2.25,18.5,206.0,76.29,61.42
2016,10,22,16,0,321.0,88.0,2.2,18.0,167.0,64.94,51.57
2016,10,22,16,15,279.5,71.0,1.95,17.0,128.5,53.44,41.42
2016,10,22,16,30,238.0,54.0,1.7,16.0,90.0,41.45,30.56
2016,10,22,16,45,162.5,37.0,1.5,15.0,57.0,28.9,18.72
2016,10,22,17,0,87.0,20.0,1.3,14.0,24.0,16.67,0.0
2016,10,22,17,15,43.5,10.0,1.25,13.5,12.0,9.53,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,218.5,17.0,1.25,9.5,42.5,143.04,87.03
2016,10,23,7,0,437.0,34.0,1.3,10.0,85.0,286.79,229.83
2016,10,23,7,15,526.0,41.5,1.65,10.5,133.0,357.09,293.93
2016,10,23,7,30,615.0,49.0,2.0,11.0,181.0,432.08,359.09
2016,10,23,7,45,669.0,54.5,2.35,12.0,230.5,483.69,402.62
2016,10,23,8,0,723.0,60.0,2.7,13.0,280.0,540.55,448.31
2016,10,23,8,15,757.5,64.0,2.9,13.5,327.0,583.25,481.65
2016,10,23,8,30,792.0,68.0,3.1,14.0,374.0,624.83,513.16
2016,10,23,8,45,813.5,71.5,3.3,15.0,417.0,655.42,534.18
2016,10,23,9,0,835.0,75.0,3.5,16.0,460.0,683.78,552.7
2016,10,23,9,15,751.0,101.5,3.65,16.5,469.5,663.87,535.22
2016,10,23,9,30,667.0,128.0,3.8,17.0,479.0,636.1,511.25
2016,10,23,9,45,783.0,104.0,4.0,17.5,539.5,689.75,551.88
2016,10,23,10,0,899.0,80.0,4.2,18.0,600.0,739.57,587.09
2016,10,23,10,15,906.5,81.0,4.3,18.0,624.5,740.71,587.02
2016,10,23,10,30,914.0,82.0,4.4,18.0,649.0,738.57,585.13
2016,10,23,10,45,914.0,84.5,4.5,18.5,665.0,729.47,577.14
2016,10,23,11,0,914.0,87.0,4.6,19.0,681.0,717.15,566.92
2016,10,23,11,15,916.5,87.5,4.65,19.0,690.0,701.27,554.11
2016,10,23,11,30,919.0,88.0,4.7,19.0,699.0,682.27,538.81
2016,10,23,11,45,913.0,90.5,4.8,19.5,699.0,656.94,517.65
2016,10,23,12,0,907.0,93.0,4.9,20.0,699.0,629.01,494.27
2016,10,23,12,15,904.5,92.5,4.9,19.5,691.5,597.73,469.61
2016,10,23,12,30,902.0,92.0,4.9,19.0,684.0,564.04,442.51
2016,10,23,12,45,900.5,89.5,4.9,19.0,669.5,526.73,411.14
2016,10,23,13,0,899.0,87.0,4.9,19.0,655.0,487.29,377.37
2016,10,23,13,15,891.5,86.0,4.9,19.0,632.5,444.77,340.41
2016,10,23,13,30,884.0,85.0,4.9,19.0,610.0,400.89,301.55
2016,10,23,13,45,874.5,82.5,4.9,19.0,580.5,353.93,259.55
2016,10,23,14,0,865.0,80.0,4.9,19.0,551.0,306.25,216.45
2016,10,23,14,15,849.0,78.0,4.85,18.5,514.5,252.14,168.83
2016,10,23,14,30,833.0,76.0,4.8,18.0,478.0,202.92,126.18
2016,10,23,14,45,810.5,73.0,4.8,18.0,436.5,152.73,85.99
2016,10,23,15,0,788.0,70.0,4.8,18.0,395.0,104.12,53.79
2016,10,23,15,15,756.5,66.5,4.6,17.5,349.0,56.79,35.41
2016,10,23,15,30,725.0,63.0,4.4,17.0,303.0,46.47,35.54
2016,10,23,15,45,673.5,58.5,4.2,17.0,254.5,44.5,33.85
2016,10,23,16,0,622.0,54.0,4.0,17.0,206.0,38.81,28.77
2016,10,23,16,15,547.0,47.0,3.6,16.0,158.0,34.93,25.26
2016,10,23,16,30,472.0,40.0,3.2,15.0,110.0,30.96,21.46
2016,10,23,16,45,335.0,29.5,2.8,14.5,69.0,23.53,14.04
2016,10,23,17,0,198.0,19.0,2.4,14.0,28.0,15.72,0.0
2016,10,23,17,15,99.0,9.5,2.3,13.5,14.0,9.05,0.0
2016,10,23,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,53.5,20.0,2.75,10.5,26.5,58.13,29.32
2016,10,24,7,0,107.0,40.0,3.0,11.0,53.0,117.76,92.28
2016,10,24,7,15,133.0,60.5,3.25,11.0,83.5,158.84,130.07
2016,10,24,7,30,159.0,81.0,3.5,11.0,114.0,200.3,167.13
2016,10,24,7,45,172.5,101.5,3.75,11.0,146.0,234.89,197.42
2016,10,24,8,0,186.0,122.0,4.0,11.0,178.0,259.44,218.64
2016,10,24,8,15,198.0,140.5,4.05,11.0,208.5,289.74,243.9
2016,10,24,8,30,210.0,159.0,4.1,11.0,239.0,319.75,268.4
2016,10,24,8,45,146.5,178.0,4.15,11.5,237.0,298.52,248.41
2016,10,24,9,0,83.0,197.0,4.2,12.0,235.0,264.73,218.18
2016,10,24,9,15,191.0,210.0,4.15,12.0,307.0,362.36,299.45
2016,10,24,9,30,299.0,223.0,4.1,12.0,379.0,461.05,379.04
2016,10,24,9,45,285.5,240.5,4.05,12.5,396.5,467.62,381.65
2016,10,24,10,0,272.0,258.0,4.0,13.0,414.0,472.67,383.5
2016,10,24,10,15,153.5,255.0,3.9,13.5,344.0,371.74,300.5
2016,10,24,10,30,35.0,252.0,3.8,14.0,274.0,273.45,218.87
2016,10,24,10,45,112.5,281.0,3.75,14.5,353.5,360.58,288.98
2016,10,24,11,0,190.0,310.0,3.7,15.0,433.0,436.76,348.22
2016,10,24,11,15,134.0,307.5,3.6,15.0,395.0,390.08,310.15
2016,10,24,11,30,78.0,305.0,3.5,15.0,357.0,340.95,270.59
2016,10,24,11,45,181.5,306.5,3.4,15.5,427.0,404.3,320.7
2016,10,24,12,0,285.0,308.0,3.3,16.0,497.0,459.94,362.97
2016,10,24,12,15,200.5,309.5,3.25,16.0,442.0,399.17,314.66
2016,10,24,12,30,116.0,311.0,3.2,16.0,387.0,345.16,271.98
2016,10,24,12,45,61.5,252.0,3.2,16.5,292.5,259.73,204.63
2016,10,24,13,0,7.0,193.0,3.2,17.0,198.0,180.44,141.56
2016,10,24,13,15,12.5,204.5,3.25,17.0,212.5,191.72,150.84
2016,10,24,13,30,18.0,216.0,3.3,17.0,227.0,201.99,159.11
2016,10,24,13,45,9.0,119.5,3.35,17.0,125.0,113.25,87.75
2016,10,24,14,0,0.0,23.0,3.4,17.0,23.0,21.37,12.23
2016,10,24,14,15,9.0,99.5,3.4,17.0,104.0,94.1,72.47
2016,10,24,14,30,18.0,176.0,3.4,17.0,185.0,158.72,125.18
2016,10,24,14,45,15.5,161.5,3.45,17.0,169.0,143.86,113.39
2016,10,24,15,0,13.0,147.0,3.5,17.0,153.0,129.26,101.96
2016,10,24,15,15,9.5,131.0,3.35,16.5,135.0,113.79,94.41
2016,10,24,15,30,6.0,115.0,3.2,16.0,117.0,100.1,82.86
2016,10,24,15,45,3.0,97.0,3.05,15.5,98.0,85.04,69.87
2016,10,24,16,0,0.0,79.0,2.9,15.0,79.0,69.8,56.46
2016,10,24,16,15,0.0,60.0,2.45,14.5,60.0,53.64,41.94
2016,10,24,16,30,0.0,41.0,2.0,14.0,41.0,37.27,27.03
2016,10,24,16,45,0.0,25.5,1.6,13.5,25.5,23.52,13.92
2016,10,24,17,0,0.0,10.0,1.2,13.0,10.0,9.27,0.0
2016,10,24,17,15,0.0,5.0,1.15,12.5,5.0,4.77,0.0
2016,10,24,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,25,6,45,30.0,19.0,2.05,10.5,22.5,39.16,15.47
2016,10,25,7,0,60.0,38.0,2.3,11.0,45.0,82.57,62.87
2016,10,25,7,15,79.0,58.5,2.4,11.5,72.0,118.34,95.29
2016,10,25,7,30,98.0,79.0,2.5,12.0,99.0,153.88,126.64
2016,10,25,7,45,110.0,99.5,2.65,12.5,127.5,185.51,153.9
2016,10,25,8,0,122.0,120.0,2.8,13.0,156.0,217.02,180.31
2016,10,25,8,15,127.0,140.0,2.9,13.5,183.5,243.26,201.56
2016,10,25,8,30,132.0,160.0,3.0,14.0,211.0,269.0,221.9
2016,10,25,8,45,100.5,176.0,3.1,14.5,217.0,254.84,208.75
2016,10,25,9,0,69.0,192.0,3.2,15.0,223.0,249.11,202.42
2016,10,25,9,15,37.0,180.0,3.2,15.5,197.0,210.17,169.27
2016,10,25,9,30,5.0,168.0,3.2,16.0,171.0,165.3,131.33
2016,10,25,9,45,22.0,201.5,3.25,16.5,214.5,210.49,167.82
2016,10,25,10,0,39.0,235.0,3.3,17.0,258.0,263.98,210.05
2016,10,25,10,15,30.5,233.0,3.2,17.0,251.0,253.14,200.67
2016,10,25,10,30,22.0,231.0,3.1,17.0,244.0,235.98,186.54
2016,10,25,10,45,12.0,199.0,3.05,17.5,206.5,196.49,154.42
2016,10,25,11,0,2.0,167.0,3.0,18.0,169.0,158.25,123.3
2016,10,25,11,15,14.5,212.5,2.9,18.0,222.5,209.31,164.17
2016,10,25,11,30,27.0,258.0,2.8,18.0,276.0,259.29,203.38
2016,10,25,11,45,28.0,258.0,2.75,18.5,276.5,260.9,203.98
2016,10,25,12,0,29.0,258.0,2.7,19.0,277.0,258.61,201.72
2016,10,25,12,15,471.0,166.0,2.65,19.0,471.0,418.79,329.47
2016,10,25,12,30,913.0,74.0,2.6,19.0,665.0,545.04,423.32
2016,10,25,12,45,907.0,74.0,2.55,19.5,650.0,507.84,390.67
2016,10,25,13,0,901.0,74.0,2.5,20.0,635.0,468.76,356.96
2016,10,25,13,15,893.5,73.0,2.45,19.5,612.5,426.48,321.4
2016,10,25,13,30,886.0,72.0,2.4,19.0,590.0,382.86,283.81
2016,10,25,13,45,874.5,71.0,2.4,19.0,561.0,336.85,243.13
2016,10,25,14,0,863.0,70.0,2.4,19.0,532.0,290.25,201.49
2016,10,25,14,15,847.5,68.5,2.35,19.0,496.5,242.02,158.8
2016,10,25,14,30,832.0,67.0,2.3,19.0,461.0,194.05,117.71
2016,10,25,14,45,809.5,64.5,2.25,19.0,420.0,139.37,75.0
2016,10,25,15,0,787.0,62.0,2.2,19.0,379.0,91.56,45.0
2016,10,25,15,15,756.0,59.0,2.15,18.5,334.0,45.06,34.01
2016,10,25,15,30,725.0,56.0,2.1,18.0,289.0,40.98,30.6
2016,10,25,15,45,678.5,51.5,2.05,17.5,242.0,38.78,28.75
2016,10,25,16,0,632.0,47.0,2.0,17.0,195.0,36.58,26.8
2016,10,25,16,15,556.5,40.5,1.75,16.5,148.5,32.48,23.02
2016,10,25,16,30,481.0,34.0,1.5,16.0,102.0,25.94,16.93
2016,10,25,16,45,346.5,24.5,1.25,15.5,63.0,19.21,10.02
2016,10,25,17,0,212.0,15.0,1.0,15.0,24.0,14.3,0.0
2016,10,25,17,15,106.0,7.5,1.0,14.5,12.0,7.15,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,242.5,13.5,0.8,10.5,39.5,141.36,58.44
2016,10,26,7,0,485.0,27.0,0.8,11.0,79.0,291.81,228.87
2016,10,26,7,15,573.0,33.5,0.95,11.5,126.5,361.57,293.1
2016,10,26,7,30,661.0,40.0,1.1,12.0,174.0,435.63,356.66
2016,10,26,7,45,711.5,44.5,1.25,12.5,223.0,488.75,401.2
2016,10,26,8,0,762.0,49.0,1.4,13.0,272.0,542.47,444.28
2016,10,26,8,15,796.0,52.0,1.55,14.0,319.0,583.88,475.44
2016,10,26,8,30,830.0,55.0,1.7,15.0,366.0,619.21,501.06
2016,10,26,8,45,852.0,57.5,1.9,16.0,409.5,649.33,521.53
2016,10,26,9,0,874.0,60.0,2.1,17.0,453.0,677.27,539.79
2016,10,26,9,15,890.5,62.0,2.3,17.5,491.5,698.3,553.75
2016,10,26,9,30,907.0,64.0,2.5,18.0,530.0,716.5,565.62
2016,10,26,9,45,913.5,67.5,2.7,18.5,561.5,726.33,571.41
2016,10,26,10,0,920.0,71.0,2.9,19.0,593.0,732.86,574.92
2016,10,26,10,15,929.0,72.0,2.95,19.0,618.5,734.98,575.69
2016,10,26,10,30,938.0,73.0,3.0,19.0,644.0,733.73,574.19
2016,10,26,10,45,943.0,74.5,3.15,19.5,661.5,726.85,568.18
2016,10,26,11,0,948.0,76.0,3.3,20.0,679.0,716.58,559.64
2016,10,26,11,15,951.0,76.5,3.4,20.0,689.0,700.58,547.06
2016,10,26,11,30,954.0,77.0,3.5,20.0,699.0,681.32,531.92
2016,10,26,11,45,954.5,77.0,3.6,20.5,700.5,656.87,511.69
2016,10,26,12,0,955.0,77.0,3.7,21.0,702.0,629.45,488.97
2016,10,26,12,15,953.0,76.5,3.7,21.0,695.0,597.31,462.99
2016,10,26,12,30,951.0,76.0,3.7,21.0,688.0,562.61,434.54
2016,10,26,12,45,948.0,75.0,3.75,21.0,673.0,524.54,402.98
2016,10,26,13,0,945.0,74.0,3.8,21.0,658.0,484.3,368.95
2016,10,26,13,15,937.5,73.0,3.75,21.0,635.0,440.27,331.03
2016,10,26,13,30,930.0,72.0,3.7,21.0,612.0,394.81,291.13
2016,10,26,13,45,918.5,71.0,3.7,21.0,581.5,346.88,248.68
2016,10,26,14,0,907.0,70.0,3.7,21.0,551.0,298.3,205.25
2016,10,26,14,15,892.0,68.0,3.65,20.5,514.5,247.7,160.91
2016,10,26,14,30,877.0,66.0,3.6,20.0,478.0,197.27,118.13
2016,10,26,14,45,855.0,64.0,3.55,20.0,436.0,146.45,78.99
2016,10,26,15,0,833.0,62.0,3.5,20.0,394.0,91.26,44.17
2016,10,26,15,15,802.0,58.5,3.2,19.5,347.5,42.08,31.26
2016,10,26,15,30,771.0,55.0,2.9,19.0,301.0,40.45,30.0
2016,10,26,15,45,725.5,50.5,2.6,18.5,252.0,38.21,28.11
2016,10,26,16,0,680.0,46.0,2.3,18.0,203.0,35.95,26.11
2016,10,26,16,15,602.5,40.0,2.05,17.0,154.0,32.27,22.75
2016,10,26,16,30,525.0,34.0,1.8,16.0,105.0,28.57,19.15
2016,10,26,16,45,381.0,24.5,1.6,15.0,64.5,21.18,11.36
2016,10,26,17,0,237.0,15.0,1.4,14.0,24.0,14.3,0.0
2016,10,26,17,15,118.5,7.5,1.4,13.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,15.5,1.1,11.5,15.5,14.39,0.0
2016,10,27,7,0,0.0,31.0,1.1,12.0,31.0,31.2,19.89
2016,10,27,7,15,1.0,50.0,1.45,12.5,50.0,52.19,38.52
2016,10,27,7,30,2.0,69.0,1.8,13.0,69.0,72.22,56.02
2016,10,27,7,45,8.0,87.0,2.2,14.0,89.0,93.47,74.2
2016,10,27,8,0,14.0,105.0,2.6,15.0,109.0,114.85,92.09
2016,10,27,8,15,18.0,122.0,2.7,15.0,128.5,133.92,108.01
2016,10,27,8,30,22.0,139.0,2.8,15.0,148.0,153.06,123.76
2016,10,27,8,45,24.5,155.0,2.9,15.5,165.5,170.11,137.28
2016,10,27,9,0,27.0,171.0,3.0,16.0,183.0,187.12,150.58
2016,10,27,9,15,13.5,147.0,2.9,16.0,153.0,150.82,120.18
2016,10,27,9,30,0.0,123.0,2.8,16.0,123.0,116.37,91.3
2016,10,27,9,45,0.0,135.5,2.7,16.5,135.5,128.31,100.71
2016,10,27,10,0,0.0,148.0,2.6,17.0,148.0,140.17,109.91
2016,10,27,10,15,8.0,181.5,2.7,17.0,186.5,178.21,140.61
2016,10,27,10,30,16.0,215.0,2.8,17.0,225.0,215.92,170.64
2016,10,27,10,45,21.5,231.5,2.9,17.5,245.0,234.63,184.97
2016,10,27,11,0,27.0,248.0,3.0,18.0,265.0,252.92,198.89
2016,10,27,11,15,51.5,272.5,3.2,17.5,306.0,295.59,233.04
2016,10,27,11,30,76.0,297.0,3.4,17.0,347.0,330.99,261.23
2016,10,27,11,45,78.0,295.5,3.6,17.0,347.0,326.08,257.26
2016,10,27,12,0,80.0,294.0,3.8,17.0,347.0,320.88,253.19
2016,10,27,12,15,40.0,195.0,3.9,16.5,221.5,203.45,160.6
2016,10,27,12,30,0.0,96.0,4.0,16.0,96.0,89.49,68.41
2016,10,27,12,45,2.0,135.0,4.1,16.0,136.0,126.2,98.62
2016,10,27,13,0,4.0,174.0,4.2,16.0,176.0,161.93,127.72
2016,10,27,13,15,2.0,128.5,4.0,15.5,129.5,119.7,93.61
2016,10,27,13,30,0.0,83.0,3.8,15.0,83.0,77.32,59.01
2016,10,27,13,45,0.0,81.0,3.65,15.0,81.0,75.44,57.59
2016,10,27,14,0,0.0,79.0,3.5,15.0,79.0,73.56,56.16
2016,10,27,14,15,0.0,63.5,3.1,14.5,63.5,59.08,44.27
2016,10,27,14,30,0.0,48.0,2.7,14.0,48.0,44.62,32.28
2016,10,27,14,45,0.0,27.5,2.3,14.0,27.5,25.53,16.16
2016,10,27,15,0,0.0,7.0,1.9,14.0,7.0,6.49,0.0
2016,10,27,15,15,0.0,6.0,1.7,14.0,6.0,5.56,0.0
2016,10,27,15,30,0.0,5.0,1.5,14.0,5.0,4.63,0.0
2016,10,27,15,45,0.0,4.0,1.35,14.0,4.0,3.7,0.0
2016,10,27,16,0,0.0,3.0,1.2,14.0,3.0,2.78,0.0
2016,10,27,16,15,0.0,2.0,1.05,13.5,2.0,1.85,0.0
2016,10,27,16,30,0.0,1.0,0.9,13.0,1.0,0.92,0.0
2016,10,27,16,45,0.0,0.5,0.8,13.0,0.5,0.46,0.0
2016,10,27,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,10.0,2.35,12.0,10.0,9.27,0.0
2016,10,28,7,0,0.0,20.0,2.6,12.0,20.0,18.56,9.43
2016,10,28,7,15,0.0,33.5,2.75,12.0,33.5,31.12,20.73
2016,10,28,7,30,0.0,47.0,2.9,12.0,47.0,44.42,32.49
2016,10,28,7,45,0.0,61.5,3.1,12.5,61.5,58.85,45.01
2016,10,28,8,0,0.0,76.0,3.3,13.0,76.0,73.13,57.17
2016,10,28,8,15,0.0,90.0,3.4,13.0,90.0,86.75,68.68
2016,10,28,8,30,0.0,104.0,3.5,13.0,104.0,100.29,79.98
2016,10,28,8,45,411.5,85.0,3.65,13.5,267.0,390.46,327.62
2016,10,28,9,0,823.0,66.0,3.8,14.0,430.0,647.68,532.63
2016,10,28,9,15,457.0,145.0,3.8,14.0,350.5,489.62,401.86
2016,10,28,9,30,91.0,224.0,3.8,14.0,271.0,294.38,238.89
2016,10,28,9,45,47.0,196.5,3.85,14.5,221.0,230.56,186.12
2016,10,28,10,0,3.0,169.0,3.9,15.0,171.0,163.14,129.65
2016,10,28,10,15,22.0,210.0,3.9,15.0,223.5,216.32,173.13
2016,10,28,10,30,41.0,251.0,3.9,15.0,276.0,276.27,221.13
2016,10,28,10,45,20.5,195.5,3.95,15.5,208.0,198.74,157.95
2016,10,28,11,0,0.0,140.0,4.0,16.0,140.0,131.18,102.52
2016,10,28,11,15,16.5,201.0,3.9,16.0,212.0,199.47,158.06
2016,10,28,11,30,33.0,262.0,3.8,16.0,284.0,270.29,214.4
2016,10,28,11,45,45.5,274.0,3.7,16.5,304.0,286.06,226.24
2016,10,28,12,0,58.0,286.0,3.6,17.0,324.0,300.61,237.12
2016,10,28,12,15,58.5,283.5,3.45,17.0,321.5,294.16,231.81
2016,10,28,12,30,59.0,281.0,3.3,17.0,319.0,287.5,226.42
2016,10,28,12,45,37.0,248.5,3.2,17.0,272.0,243.86,191.97
2016,10,28,13,0,15.0,216.0,3.1,17.0,225.0,203.96,160.48
2016,10,28,13,15,40.0,234.0,2.95,17.0,257.0,224.94,177.07
2016,10,28,13,30,65.0,252.0,2.8,17.0,289.0,243.92,191.54
2016,10,28,13,45,32.5,187.0,2.7,17.0,205.5,175.67,137.68
2016,10,28,14,0,0.0,122.0,2.6,17.0,122.0,112.15,87.34
2016,10,28,14,15,0.0,113.5,2.5,17.0,113.5,104.28,81.17
2016,10,28,14,30,0.0,105.0,2.4,17.0,105.0,96.43,74.92
2016,10,28,14,45,0.0,59.5,2.3,17.0,59.5,55.33,40.93
2016,10,28,15,0,0.0,14.0,2.2,17.0,14.0,12.98,5.36
2016,10,28,15,15,0.0,12.0,2.0,16.5,12.0,11.12,4.26
2016,10,28,15,30,0.0,10.0,1.8,16.0,10.0,9.26,2.64
2016,10,28,15,45,316.5,28.5,1.65,15.5,98.5,18.24,10.69
2016,10,28,16,0,633.0,47.0,1.5,15.0,187.0,37.12,27.51
2016,10,28,16,15,551.0,40.5,1.3,14.5,140.0,33.03,23.65
2016,10,28,16,30,469.0,34.0,1.1,14.0,93.0,26.45,17.38
2016,10,28,16,45,316.5,23.5,0.9,14.0,55.5,18.74,8.75
2016,10,28,17,0,164.0,13.0,0.7,14.0,18.0,12.39,0.0
2016,10,28,17,15,82.0,6.5,0.7,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,205.5,13.5,1.5,11.5,33.5,122.49,0.0
2016,10,29,7,0,411.0,27.0,1.7,12.0,67.0,250.38,192.67
2016,10,29,7,15,507.0,34.5,1.95,12.0,112.5,322.13,261.79
2016,10,29,7,30,603.0,42.0,2.2,12.0,158.0,398.69,329.39
2016,10,29,7,45,658.5,47.0,2.45,12.5,205.5,453.11,376.37
2016,10,29,8,0,714.0,52.0,2.7,13.0,253.0,508.42,422.15
2016,10,29,8,15,357.0,58.0,2.8,13.0,158.5,310.55,260.75
2016,10,29,8,30,0.0,64.0,2.9,13.0,64.0,59.52,45.24
2016,10,29,8,45,142.0,122.0,3.05,13.5,184.0,227.07,188.76
2016,10,29,9,0,284.0,180.0,3.2,14.0,304.0,399.21,328.76
2016,10,29,9,15,293.5,195.5,3.2,14.5,334.0,422.45,345.03
2016,10,29,9,30,303.0,211.0,3.2,15.0,364.0,444.51,360.75
2016,10,29,9,45,151.5,163.5,3.2,15.5,240.0,275.79,223.96
2016,10,29,10,0,0.0,116.0,3.2,16.0,116.0,108.92,84.73
2016,10,29,10,15,152.0,190.5,3.15,16.0,281.0,299.82,242.49
2016,10,29,10,30,304.0,265.0,3.1,16.0,446.0,484.53,386.91
2016,10,29,10,45,352.0,262.0,3.1,16.5,477.0,506.01,401.68
2016,10,29,11,0,400.0,259.0,3.1,17.0,508.0,525.23,415.27
2016,10,29,11,15,663.5,169.0,3.05,17.0,589.5,601.88,475.83
2016,10,29,11,30,927.0,79.0,3.0,17.0,671.0,654.92,516.8
2016,10,29,11,45,603.0,187.5,2.95,17.0,573.5,546.05,429.71
2016,10,29,12,0,279.0,296.0,2.9,17.0,476.0,439.19,344.54
2016,10,29,12,15,244.0,297.5,2.85,17.0,453.5,406.93,319.35
2016,10,29,12,30,209.0,299.0,2.8,17.0,431.0,378.7,296.89
2016,10,29,12,45,562.0,188.5,2.75,17.5,531.0,433.8,337.87
2016,10,29,13,0,915.0,78.0,2.7,18.0,631.0,464.02,355.32
2016,10,29,13,15,743.0,126.0,2.65,18.0,564.5,396.76,300.98
2016,10,29,13,30,571.0,174.0,2.6,18.0,498.0,344.15,259.27
2016,10,29,13,45,589.0,158.5,2.6,18.0,477.5,307.91,227.23
2016,10,29,14,0,607.0,143.0,2.6,18.0,457.0,268.05,191.67
2016,10,29,14,15,485.5,160.0,2.6,17.5,400.0,224.28,158.67
2016,10,29,14,30,364.0,177.0,2.6,17.0,343.0,195.52,139.82
2016,10,29,14,45,420.5,149.5,2.6,17.0,324.5,153.1,104.28
2016,10,29,15,0,477.0,122.0,2.6,17.0,306.0,109.26,72.86
2016,10,29,15,15,455.0,110.0,2.4,16.5,268.5,77.23,62.61
2016,10,29,15,30,433.0,98.0,2.2,16.0,231.0,70.23,56.71
2016,10,29,15,45,403.0,84.0,2.0,16.0,191.5,61.4,48.92
2016,10,29,16,0,373.0,70.0,1.8,16.0,152.0,52.2,40.64
2016,10,29,16,15,323.0,55.5,1.6,15.0,113.5,42.19,31.6
2016,10,29,16,30,273.0,41.0,1.4,14.0,75.0,31.77,21.91
2016,10,29,16,45,136.5,27.0,1.2,13.5,44.0,21.26,10.12
2016,10,29,17,0,0.0,13.0,1.0,13.0,13.0,12.39,0.0
2016,10,29,17,15,0.0,6.5,1.0,12.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
