Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,153.5,16.0,2.9,11.0,30.0,101.26,0.0
2016,10,30,7,0,307.0,32.0,3.1,11.0,60.0,210.94,161.55
2016,10,30,7,15,411.0,41.5,3.4,11.0,104.0,284.53,232.84
2016,10,30,7,30,515.0,51.0,3.7,11.0,148.0,363.93,303.59
2016,10,30,7,45,266.5,77.0,4.05,11.5,128.0,264.01,221.67
2016,10,30,8,0,18.0,103.0,4.4,12.0,108.0,115.64,93.84
2016,10,30,8,15,23.5,120.5,4.6,12.0,128.0,136.22,111.54
2016,10,30,8,30,29.0,138.0,4.8,12.0,148.0,165.24,135.93
2016,10,30,8,45,23.0,149.0,5.05,12.5,157.5,162.81,133.17
2016,10,30,9,0,17.0,160.0,5.3,13.0,167.0,168.69,137.34
2016,10,30,9,15,8.5,111.0,5.45,13.0,114.5,110.78,88.44
2016,10,30,9,30,0.0,62.0,5.6,13.0,62.0,57.68,43.34
2016,10,30,9,45,2.0,116.5,5.8,13.5,118.0,111.05,87.96
2016,10,30,10,0,4.0,171.0,6.0,14.0,174.0,165.91,133.02
2016,10,30,10,15,3.5,171.0,6.0,14.0,173.5,164.79,131.79
2016,10,30,10,30,3.0,171.0,6.0,14.0,173.0,163.8,130.77
2016,10,30,10,45,1.5,143.0,6.0,14.5,144.0,135.29,106.93
2016,10,30,11,0,0.0,115.0,6.0,15.0,115.0,107.47,83.73
2016,10,30,11,15,9.5,174.0,5.95,15.0,180.0,169.22,134.5
2016,10,30,11,30,19.0,233.0,5.9,15.0,245.0,230.17,183.89
2016,10,30,11,45,17.0,228.0,5.85,15.0,239.0,222.91,177.82
2016,10,30,12,0,15.0,223.0,5.8,15.0,233.0,215.81,172.02
2016,10,30,12,15,16.0,224.5,5.7,15.0,235.0,216.4,172.48
2016,10,30,12,30,17.0,226.0,5.6,15.0,237.0,216.79,172.8
2016,10,30,12,45,133.0,251.5,5.5,15.0,332.0,290.12,231.77
2016,10,30,13,0,249.0,277.0,5.4,15.0,427.0,352.09,279.57
2016,10,30,13,15,568.0,179.0,5.25,15.0,504.0,373.39,291.31
2016,10,30,13,30,887.0,81.0,5.1,15.0,581.0,374.02,282.23
2016,10,30,13,45,881.5,77.5,5.0,15.0,552.5,327.82,239.55
2016,10,30,14,0,876.0,74.0,4.9,15.0,524.0,280.55,195.86
2016,10,30,14,15,541.0,135.5,4.7,14.5,407.0,213.81,150.32
2016,10,30,14,30,206.0,197.0,4.5,14.0,290.0,190.09,144.43
2016,10,30,14,45,500.5,131.0,4.3,14.0,329.0,145.01,95.95
2016,10,30,15,0,795.0,65.0,4.1,14.0,368.0,80.47,41.94
2016,10,30,15,15,760.0,61.5,3.75,13.5,322.5,44.78,34.54
2016,10,30,15,30,725.0,58.0,3.4,13.0,277.0,43.53,33.56
2016,10,30,15,45,666.0,54.0,3.1,13.0,228.5,41.85,32.04
2016,10,30,16,0,607.0,50.0,2.8,13.0,180.0,36.75,27.34
2016,10,30,16,15,516.5,43.0,2.35,12.5,133.5,32.72,23.49
2016,10,30,16,30,426.0,36.0,1.9,12.0,87.0,28.66,19.32
2016,10,30,16,45,256.0,24.0,1.5,11.5,50.5,19.54,8.28
2016,10,30,17,0,86.0,12.0,1.1,11.0,14.0,11.44,0.0
2016,10,30,17,15,43.0,6.0,1.05,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,185.0,14.0,0.9,8.5,30.5,93.8,0.0
2016,10,31,7,0,370.0,28.0,1.0,9.0,61.0,235.76,178.7
2016,10,31,7,15,474.5,36.0,1.05,9.0,106.5,308.76,250.95
2016,10,31,7,30,579.0,44.0,1.1,9.0,152.0,387.91,320.32
2016,10,31,7,45,639.0,50.0,1.15,9.5,199.5,440.33,365.25
2016,10,31,8,0,699.0,56.0,1.2,10.0,247.0,498.61,412.63
2016,10,31,8,15,738.0,59.5,1.2,10.5,293.5,541.62,445.89
2016,10,31,8,30,777.0,63.0,1.2,11.0,340.0,583.73,477.19
2016,10,31,8,45,808.0,65.0,1.25,11.5,383.5,617.56,501.62
2016,10,31,9,0,839.0,67.0,1.3,12.0,427.0,649.5,524.04
2016,10,31,9,15,857.5,69.0,1.2,12.0,465.0,666.29,534.22
2016,10,31,9,30,876.0,71.0,1.1,12.0,503.0,685.03,545.46
2016,10,31,9,45,889.0,73.0,1.05,12.5,535.0,697.12,551.25
2016,10,31,10,0,902.0,75.0,1.0,13.0,567.0,706.09,554.89
2016,10,31,10,15,911.0,76.0,0.9,13.5,592.0,708.0,552.97
2016,10,31,10,30,920.0,77.0,0.8,14.0,617.0,706.61,548.86
2016,10,31,10,45,929.0,76.5,0.75,14.5,635.0,700.27,541.54
2016,10,31,11,0,938.0,76.0,0.7,15.0,653.0,690.57,531.86
2016,10,31,11,15,941.0,76.5,0.8,15.0,662.5,674.75,520.64
2016,10,31,11,30,944.0,77.0,0.9,15.0,672.0,655.74,506.86
2016,10,31,11,45,944.0,77.0,1.0,15.5,673.0,631.34,487.89
2016,10,31,12,0,944.0,77.0,1.1,16.0,674.0,604.05,466.36
2016,10,31,12,15,941.0,77.0,1.3,16.0,666.0,572.4,442.58
2016,10,31,12,30,938.0,77.0,1.5,16.0,658.0,538.28,415.93
2016,10,31,12,45,480.0,151.0,1.75,16.0,448.0,358.32,279.46
2016,10,31,13,0,22.0,225.0,2.0,16.0,238.0,214.43,168.7
2016,10,31,13,15,21.0,217.0,2.2,16.0,229.5,204.91,161.76
2016,10,31,13,30,20.0,209.0,2.4,16.0,221.0,195.44,154.41
2016,10,31,13,45,19.0,198.5,2.6,16.0,209.0,183.89,145.37
2016,10,31,14,0,18.0,188.0,2.8,16.0,197.0,172.41,136.36
2016,10,31,14,15,16.0,175.5,2.85,15.5,183.5,159.16,126.14
2016,10,31,14,30,14.0,163.0,2.9,15.0,170.0,146.1,116.04
2016,10,31,14,45,12.0,149.0,3.0,15.0,154.0,132.03,104.89
2016,10,31,15,0,10.0,135.0,3.1,15.0,138.0,118.17,93.91
2016,10,31,15,15,364.0,96.5,3.0,14.5,205.0,67.48,54.53
2016,10,31,15,30,718.0,58.0,2.9,14.0,272.0,43.69,33.56
2016,10,31,15,45,668.5,53.0,2.85,13.5,224.5,41.13,31.33
2016,10,31,16,0,619.0,48.0,2.8,13.0,177.0,38.6,28.97
2016,10,31,16,15,529.5,40.5,2.45,12.0,130.5,30.69,21.71
2016,10,31,16,30,440.0,33.0,2.1,11.0,84.0,26.03,17.03
2016,10,31,16,45,271.0,22.0,1.8,10.5,48.5,17.77,6.28
2016,10,31,17,0,102.0,11.0,1.5,10.0,13.0,10.48,0.0
2016,10,31,17,15,51.0,5.5,1.45,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,165.0,14.5,1.55,8.5,28.5,85.01,0.0
2016,11,1,7,0,330.0,29.0,1.7,9.0,57.0,215.96,161.58
2016,11,1,7,15,439.5,37.5,1.8,9.0,101.0,291.21,237.47
2016,11,1,7,30,549.0,46.0,1.9,9.0,145.0,372.2,309.36
2016,11,1,7,45,617.5,51.0,2.0,9.5,193.5,430.95,360.28
2016,11,1,8,0,686.0,56.0,2.1,10.0,242.0,488.17,408.02
2016,11,1,8,15,726.5,60.0,2.1,10.0,288.0,532.24,443.8
2016,11,1,8,30,767.0,64.0,2.1,10.0,334.0,575.5,477.77
2016,11,1,8,45,801.0,65.5,2.15,10.5,378.0,610.39,503.67
2016,11,1,9,0,835.0,67.0,2.2,11.0,422.0,643.48,527.56
2016,11,1,9,15,854.0,69.0,2.2,11.5,460.0,660.51,538.49
2016,11,1,9,30,873.0,71.0,2.2,12.0,498.0,679.48,550.34
2016,11,1,9,45,889.0,71.5,2.25,12.5,530.5,691.81,557.48
2016,11,1,10,0,905.0,72.0,2.3,13.0,563.0,701.11,562.46
2016,11,1,10,15,914.5,73.0,2.3,13.0,588.0,703.36,563.09
2016,11,1,10,30,924.0,74.0,2.3,13.0,613.0,702.31,561.37
2016,11,1,10,45,630.5,170.5,2.35,13.5,543.0,602.07,480.17
2016,11,1,11,0,337.0,267.0,2.4,14.0,473.0,487.9,388.17
2016,11,1,11,15,347.0,269.0,2.45,14.0,484.0,485.95,386.85
2016,11,1,11,30,357.0,271.0,2.5,14.0,495.0,482.42,383.58
2016,11,1,11,45,360.5,269.5,2.6,14.5,496.0,470.14,372.96
2016,11,1,12,0,364.0,268.0,2.7,15.0,497.0,456.61,361.32
2016,11,1,12,15,653.0,171.5,2.75,15.0,576.5,507.13,400.8
2016,11,1,12,30,942.0,75.0,2.8,15.0,656.0,534.77,420.01
2016,11,1,12,45,933.0,76.5,2.9,15.0,640.0,496.98,387.63
2016,11,1,13,0,924.0,78.0,3.0,15.0,624.0,457.43,353.39
2016,11,1,13,15,916.0,77.0,3.0,15.0,601.5,414.44,315.43
2016,11,1,13,30,908.0,76.0,3.0,15.0,579.0,370.11,275.57
2016,11,1,13,45,896.5,74.5,3.05,15.0,549.0,323.2,233.13
2016,11,1,14,0,885.0,73.0,3.1,15.0,519.0,275.69,189.95
2016,11,1,14,15,868.5,70.5,3.05,14.5,483.0,226.02,146.12
2016,11,1,14,30,852.0,68.0,3.0,14.0,447.0,171.58,100.52
2016,11,1,14,45,827.5,65.5,3.0,14.0,405.0,121.92,64.05
2016,11,1,15,0,803.0,63.0,3.0,14.0,363.0,74.0,38.77
2016,11,1,15,15,768.0,59.5,2.8,13.5,317.0,43.48,33.4
2016,11,1,15,30,733.0,56.0,2.6,13.0,271.0,42.17,32.35
2016,11,1,15,45,676.5,51.5,2.45,13.0,223.0,39.97,30.35
2016,11,1,16,0,620.0,47.0,2.3,13.0,175.0,37.84,28.28
2016,11,1,16,15,528.5,40.0,2.0,12.0,128.5,30.41,21.43
2016,11,1,16,30,437.0,33.0,1.7,11.0,82.0,26.2,17.11
2016,11,1,16,45,218.5,16.5,1.4,10.5,41.0,12.74,2.2
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,182.5,13.0,1.05,6.5,28.0,90.51,0.0
2016,11,2,7,0,365.0,26.0,1.1,7.0,56.0,226.62,167.18
2016,11,2,7,15,474.0,34.5,1.35,7.5,101.0,303.21,247.08
2016,11,2,7,30,583.0,43.0,1.6,8.0,146.0,379.49,315.34
2016,11,2,7,45,645.5,48.5,1.9,9.0,194.5,437.2,365.49
2016,11,2,8,0,708.0,54.0,2.2,10.0,243.0,496.02,414.4
2016,11,2,8,15,747.5,58.0,2.2,10.5,289.5,539.76,449.2
2016,11,2,8,30,787.0,62.0,2.2,11.0,336.0,582.62,481.98
2016,11,2,8,45,815.0,64.5,2.25,11.5,379.5,615.01,505.84
2016,11,2,9,0,843.0,67.0,2.3,12.0,423.0,645.4,527.56
2016,11,2,9,15,862.0,69.5,2.35,12.5,461.0,667.47,542.47
2016,11,2,9,30,881.0,72.0,2.4,13.0,499.0,682.54,551.88
2016,11,2,9,45,900.5,71.0,2.5,14.0,532.0,695.46,558.69
2016,11,2,10,0,920.0,70.0,2.6,15.0,565.0,705.36,563.3
2016,11,2,10,15,929.0,71.5,2.55,15.5,590.0,707.77,562.72
2016,11,2,10,30,938.0,73.0,2.5,16.0,615.0,706.82,559.61
2016,11,2,10,45,943.5,73.5,2.45,16.5,632.5,699.09,551.34
2016,11,2,11,0,949.0,74.0,2.4,17.0,650.0,688.02,540.63
2016,11,2,11,15,952.0,74.5,2.3,17.0,659.0,672.07,526.99
2016,11,2,11,30,955.0,75.0,2.2,17.0,668.0,652.89,510.86
2016,11,2,11,45,955.5,75.0,2.1,17.5,669.0,628.61,489.84
2016,11,2,12,0,956.0,75.0,2.0,18.0,670.0,601.38,466.43
2016,11,2,12,15,954.0,74.5,1.85,18.0,663.0,569.53,439.91
2016,11,2,12,30,952.0,74.0,1.7,18.0,656.0,535.14,410.99
2016,11,2,12,45,949.5,72.5,1.6,18.5,641.5,497.18,378.32
2016,11,2,13,0,947.0,71.0,1.5,19.0,627.0,457.05,343.38
2016,11,2,13,15,939.5,70.0,1.4,19.0,604.0,413.51,305.83
2016,11,2,13,30,932.0,69.0,1.3,19.0,581.0,368.53,266.39
2016,11,2,13,45,920.0,67.5,1.2,19.0,551.0,320.63,224.18
2016,11,2,14,0,908.0,66.0,1.1,19.0,521.0,272.13,181.33
2016,11,2,14,15,892.0,64.5,1.1,18.5,484.5,222.51,138.84
2016,11,2,14,30,876.0,63.0,1.1,18.0,448.0,173.13,98.68
2016,11,2,14,45,852.0,60.5,1.15,18.0,406.0,122.71,63.03
2016,11,2,15,0,828.0,58.0,1.2,18.0,364.0,68.29,34.07
2016,11,2,15,15,794.0,55.0,1.15,17.5,318.0,40.02,29.81
2016,11,2,15,30,760.0,52.0,1.1,17.0,272.0,38.97,29.01
2016,11,2,15,45,705.5,47.5,1.1,16.5,223.5,36.62,26.96
2016,11,2,16,0,651.0,43.0,1.1,16.0,175.0,34.3,24.8
2016,11,2,16,15,562.0,36.5,1.1,15.0,128.0,30.05,20.81
2016,11,2,16,30,473.0,30.0,1.1,14.0,81.0,25.79,16.43
2016,11,2,16,45,236.5,15.0,1.15,13.0,40.5,11.51,0.58
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,200.0,12.0,1.0,8.5,28.0,96.36,0.0
2016,11,3,7,0,400.0,24.0,1.0,9.0,56.0,231.41,165.23
2016,11,3,7,15,508.0,31.5,1.2,9.5,101.5,309.44,249.26
2016,11,3,7,30,616.0,39.0,1.4,10.0,147.0,390.33,320.68
2016,11,3,7,45,677.0,44.0,1.65,11.0,195.5,446.97,369.54
2016,11,3,8,0,738.0,49.0,1.9,12.0,244.0,504.73,417.09
2016,11,3,8,15,777.0,53.0,1.9,12.5,291.0,548.59,451.57
2016,11,3,8,30,816.0,57.0,1.9,13.0,338.0,591.54,483.96
2016,11,3,8,45,842.0,59.5,1.95,14.0,381.5,618.41,502.52
2016,11,3,9,0,868.0,62.0,2.0,15.0,425.0,647.82,522.27
2016,11,3,9,15,886.0,64.0,2.0,15.5,463.0,669.0,535.99
2016,11,3,9,30,904.0,66.0,2.0,16.0,501.0,687.43,547.16
2016,11,3,9,45,917.5,67.5,2.05,17.0,533.5,699.28,552.74
2016,11,3,10,0,931.0,69.0,2.1,18.0,566.0,707.96,556.11
2016,11,3,10,15,940.0,70.0,2.1,18.5,591.0,709.76,555.34
2016,11,3,10,30,949.0,71.0,2.1,19.0,616.0,708.19,551.97
2016,11,3,10,45,953.5,72.0,2.1,19.5,633.0,700.26,543.93
2016,11,3,11,0,958.0,73.0,2.1,20.0,650.0,688.97,533.46
2016,11,3,11,15,961.0,73.5,2.05,20.0,659.5,672.89,520.16
2016,11,3,11,30,964.0,74.0,2.0,20.0,669.0,653.56,504.38
2016,11,3,11,45,963.5,74.5,1.95,20.5,670.0,629.04,483.68
2016,11,3,12,0,963.0,75.0,1.9,21.0,671.0,601.6,460.61
2016,11,3,12,15,960.5,74.5,1.8,21.0,663.5,569.33,434.3
2016,11,3,12,30,958.0,74.0,1.7,21.0,656.0,534.54,405.61
2016,11,3,12,45,951.0,74.5,1.6,21.5,640.5,496.31,373.04
2016,11,3,13,0,944.0,75.0,1.5,22.0,625.0,456.16,338.46
2016,11,3,13,15,936.0,73.5,1.4,22.0,602.0,412.12,300.96
2016,11,3,13,30,928.0,72.0,1.3,22.0,579.0,366.72,261.65
2016,11,3,13,45,915.0,71.0,1.2,22.0,548.5,319.19,220.26
2016,11,3,14,0,902.0,70.0,1.1,22.0,518.0,271.15,178.35
2016,11,3,14,15,885.0,68.0,1.0,21.5,481.5,221.24,136.21
2016,11,3,14,30,868.0,66.0,0.9,21.0,445.0,171.69,96.67
2016,11,3,14,45,843.0,63.5,0.85,21.0,402.5,116.38,57.92
2016,11,3,15,0,818.0,61.0,0.8,21.0,360.0,67.92,34.84
2016,11,3,15,15,782.5,57.5,0.75,20.0,314.0,42.18,31.38
2016,11,3,15,30,747.0,54.0,0.7,19.0,268.0,40.8,30.37
2016,11,3,15,45,692.0,49.5,0.65,18.5,219.5,38.53,28.4
2016,11,3,16,0,637.0,45.0,0.6,18.0,171.0,36.32,26.34
2016,11,3,16,15,543.5,37.5,0.7,17.0,124.5,31.18,21.58
2016,11,3,16,30,450.0,30.0,0.8,16.0,78.0,25.95,16.31
2016,11,3,16,45,225.0,15.0,0.9,15.5,39.0,11.59,0.0
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,131.0,13.0,1.1,11.0,23.0,67.56,0.0
2016,11,4,7,0,262.0,26.0,1.1,11.0,46.0,173.9,119.03
2016,11,4,7,15,349.0,38.5,1.05,11.5,86.0,242.66,193.71
2016,11,4,7,30,436.0,51.0,1.0,12.0,126.0,312.33,254.71
2016,11,4,7,45,496.0,59.5,1.0,13.0,169.0,366.97,300.72
2016,11,4,8,0,556.0,68.0,1.0,14.0,212.0,423.12,345.74
2016,11,4,8,15,606.5,70.0,1.15,14.0,254.0,466.96,381.57
2016,11,4,8,30,657.0,72.0,1.3,14.0,296.0,510.66,416.37
2016,11,4,8,45,744.0,71.0,1.45,14.5,355.0,571.02,462.5
2016,11,4,9,0,831.0,70.0,1.6,15.0,414.0,634.47,509.55
2016,11,4,9,15,850.5,72.5,1.5,15.5,452.0,656.56,522.81
2016,11,4,9,30,870.0,75.0,1.4,16.0,490.0,675.95,534.01
2016,11,4,9,45,883.0,77.0,1.3,16.5,521.5,683.52,536.46
2016,11,4,10,0,896.0,79.0,1.2,17.0,553.0,692.21,539.53
2016,11,4,10,15,905.0,80.0,1.2,17.5,578.0,693.95,538.51
2016,11,4,10,30,914.0,81.0,1.2,18.0,603.0,692.44,535.22
2016,11,4,10,45,774.5,125.0,1.3,18.5,575.5,640.85,495.2
2016,11,4,11,0,635.0,169.0,1.4,19.0,548.0,583.18,450.98
2016,11,4,11,15,519.0,211.0,1.3,19.0,524.0,535.63,413.63
2016,11,4,11,30,403.0,253.0,1.2,19.0,500.0,488.05,376.19
2016,11,4,11,45,428.5,246.0,1.2,19.5,509.0,485.69,373.39
2016,11,4,12,0,454.0,239.0,1.2,20.0,518.0,476.75,365.25
2016,11,4,12,15,546.5,204.5,1.15,19.5,536.5,474.13,363.05
2016,11,4,12,30,639.0,170.0,1.1,19.0,555.0,466.44,356.14
2016,11,4,12,45,581.5,183.0,1.1,19.0,527.5,424.75,323.09
2016,11,4,13,0,524.0,196.0,1.1,19.0,500.0,387.02,293.05
2016,11,4,13,15,713.0,137.5,1.1,19.0,534.0,380.11,282.7
2016,11,4,13,30,902.0,79.0,1.1,19.0,568.0,361.49,260.5
2016,11,4,13,45,731.0,113.5,1.15,19.0,496.0,295.48,209.32
2016,11,4,14,0,560.0,148.0,1.2,19.0,424.0,248.44,174.65
2016,11,4,14,15,288.5,153.5,1.2,18.5,295.5,177.79,127.77
2016,11,4,14,30,17.0,159.0,1.2,18.0,167.0,142.47,111.33
2016,11,4,14,45,288.0,128.5,1.2,17.5,233.5,123.4,86.2
2016,11,4,15,0,559.0,98.0,1.2,17.0,300.0,83.92,54.83
2016,11,4,15,15,524.5,90.5,1.1,16.5,261.0,64.31,51.34
2016,11,4,15,30,490.0,83.0,1.0,16.0,222.0,60.95,48.56
2016,11,4,15,45,448.5,72.0,0.95,15.5,181.5,54.3,42.7
2016,11,4,16,0,407.0,61.0,0.9,15.0,141.0,45.95,35.15
2016,11,4,16,15,343.0,47.5,0.9,14.5,101.5,37.72,27.5
2016,11,4,16,30,279.0,34.0,0.9,14.0,62.0,27.61,17.74
2016,11,4,16,45,139.5,17.0,0.95,13.5,31.0,13.37,0.0
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,178.5,11.5,0.7,8.5,24.5,85.55,0.0
2016,11,5,7,0,357.0,23.0,0.7,9.0,49.0,211.71,140.15
2016,11,5,7,15,470.0,31.5,0.85,9.5,93.5,286.76,228.99
2016,11,5,7,30,583.0,40.0,1.0,10.0,138.0,369.4,301.76
2016,11,5,7,45,647.0,45.5,1.15,11.0,185.5,427.04,351.11
2016,11,5,8,0,711.0,51.0,1.3,12.0,233.0,485.92,399.19
2016,11,5,8,15,751.0,55.0,1.35,12.5,279.5,529.48,433.59
2016,11,5,8,30,791.0,59.0,1.4,13.0,326.0,572.21,466.03
2016,11,5,8,45,818.0,62.0,1.45,13.5,368.5,604.27,489.31
2016,11,5,9,0,845.0,65.0,1.5,14.0,411.0,634.31,510.46
2016,11,5,9,15,863.0,67.0,1.65,14.5,448.5,650.61,521.81
2016,11,5,9,30,881.0,69.0,1.8,15.0,486.0,668.68,534.17
2016,11,5,9,45,896.0,70.0,1.95,16.0,517.5,680.72,540.86
2016,11,5,10,0,911.0,71.0,2.1,17.0,549.0,689.7,545.17
2016,11,5,10,15,919.5,72.0,2.15,17.0,573.5,691.16,545.3
2016,11,5,10,30,928.0,73.0,2.2,17.0,598.0,689.35,543.02
2016,11,5,10,45,933.5,73.5,2.25,17.5,615.0,681.73,535.45
2016,11,5,11,0,939.0,74.0,2.3,18.0,632.0,670.82,525.43
2016,11,5,11,15,941.5,74.5,2.35,18.0,640.5,654.8,512.52
2016,11,5,11,30,944.0,75.0,2.4,18.0,649.0,635.62,497.08
2016,11,5,11,45,944.5,74.5,2.5,18.5,650.0,611.21,476.81
2016,11,5,12,0,945.0,74.0,2.6,19.0,651.0,583.92,454.02
2016,11,5,12,15,942.0,74.0,2.7,19.0,644.0,552.57,428.52
2016,11,5,12,30,939.0,74.0,2.8,19.0,637.0,518.76,400.5
2016,11,5,12,45,926.5,76.0,2.9,19.0,620.0,480.36,368.26
2016,11,5,13,0,914.0,78.0,3.0,19.0,603.0,440.46,334.07
2016,11,5,13,15,905.0,77.0,3.05,18.5,580.5,397.85,297.41
2016,11,5,13,30,896.0,76.0,3.1,18.0,558.0,354.01,258.85
2016,11,5,13,45,883.5,74.0,3.15,18.0,528.0,307.31,217.01
2016,11,5,14,0,871.0,72.0,3.2,18.0,498.0,260.14,174.75
2016,11,5,14,15,853.0,70.0,3.15,17.5,462.0,207.0,129.07
2016,11,5,14,30,835.0,68.0,3.1,17.0,426.0,158.84,90.01
2016,11,5,14,45,809.5,65.0,3.1,17.0,384.5,110.1,56.33
2016,11,5,15,0,784.0,62.0,3.1,17.0,343.0,63.22,34.83
2016,11,5,15,15,747.0,58.5,2.9,16.5,298.0,43.2,32.76
2016,11,5,15,30,710.0,55.0,2.7,16.0,253.0,41.88,31.68
2016,11,5,15,45,652.5,50.0,2.5,15.5,206.0,39.21,29.32
2016,11,5,16,0,595.0,45.0,2.3,15.0,159.0,36.58,26.84
2016,11,5,16,15,498.0,37.5,2.0,14.0,114.0,28.76,19.64
2016,11,5,16,30,401.0,30.0,1.7,13.0,69.0,24.01,14.62
2016,11,5,16,45,200.5,15.0,1.4,12.5,34.5,11.75,0.0
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,6,6,45,81.5,12.0,0.7,9.5,17.5,45.22,0.0
2016,11,6,7,0,163.0,24.0,0.7,10.0,35.0,122.21,75.0
2016,11,6,7,15,224.5,39.0,0.7,10.0,68.0,180.09,143.0
2016,11,6,7,30,286.0,54.0,0.7,10.0,101.0,234.34,191.99
2016,11,6,7,45,319.5,69.0,0.75,10.5,137.0,276.4,228.78
2016,11,6,8,0,353.0,84.0,0.8,11.0,173.0,319.22,264.75
2016,11,6,8,15,372.0,98.5,0.85,11.0,208.5,353.16,292.72
2016,11,6,8,30,391.0,113.0,0.9,11.0,244.0,386.46,319.36
2016,11,6,8,45,345.5,137.5,1.0,11.5,264.0,379.74,312.68
2016,11,6,9,0,300.0,162.0,1.1,12.0,284.0,380.44,311.62
2016,11,6,9,15,309.5,177.0,1.15,12.5,313.0,403.18,328.36
2016,11,6,9,30,319.0,192.0,1.2,13.0,342.0,424.7,343.7
2016,11,6,9,45,406.0,187.0,1.3,14.0,390.5,482.95,387.67
2016,11,6,10,0,493.0,182.0,1.4,15.0,439.0,531.57,423.18
2016,11,6,10,15,412.5,211.5,1.25,15.5,433.0,503.88,398.11
2016,11,6,10,30,332.0,241.0,1.1,16.0,427.0,468.22,368.02
2016,11,6,10,45,331.0,249.0,1.0,16.5,439.5,468.29,366.28
2016,11,6,11,0,330.0,257.0,0.9,17.0,452.0,467.03,363.24
2016,11,6,11,15,383.0,248.5,0.75,17.5,478.0,480.87,371.69
2016,11,6,11,30,436.0,240.0,0.6,18.0,504.0,496.01,380.33
2016,11,6,11,45,432.0,241.5,0.5,18.5,503.5,480.22,366.19
2016,11,6,12,0,428.0,243.0,0.4,19.0,503.0,463.22,351.44
2016,11,6,12,15,434.5,236.0,0.5,19.0,497.5,442.68,336.31
2016,11,6,12,30,441.0,229.0,0.6,19.0,492.0,420.66,319.65
2016,11,6,12,45,360.5,242.5,0.75,19.0,454.0,377.07,287.04
2016,11,6,13,0,280.0,256.0,0.9,19.0,416.0,338.99,258.54
2016,11,6,13,15,569.5,166.0,1.0,19.0,475.5,348.62,260.68
2016,11,6,13,30,859.0,76.0,1.1,19.0,535.0,339.57,244.35
2016,11,6,13,45,613.0,134.0,1.2,19.0,452.5,277.07,198.18
2016,11,6,14,0,367.0,192.0,1.3,19.0,370.0,240.76,175.44
2016,11,6,14,15,316.5,184.0,1.35,19.0,329.5,204.17,147.4
2016,11,6,14,30,266.0,176.0,1.4,19.0,289.0,171.99,124.02
2016,11,6,14,45,133.0,121.5,1.5,19.0,178.0,110.3,81.07
2016,11,6,15,0,0.0,67.0,1.6,19.0,67.0,62.33,46.62
2016,11,6,15,15,0.0,58.0,1.4,18.5,58.0,53.93,41.89
2016,11,6,15,30,0.0,49.0,1.2,18.0,49.0,45.53,34.64
2016,11,6,15,45,0.0,40.0,1.0,17.5,40.0,37.15,27.26
2016,11,6,16,0,0.0,31.0,0.8,17.0,31.0,28.77,19.75
2016,11,6,16,15,0.0,22.0,0.8,16.0,22.0,20.4,12.18
2016,11,6,16,30,0.0,13.0,0.8,15.0,13.0,12.04,4.4
2016,11,6,16,45,0.0,6.5,0.8,14.5,6.5,6.02,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,165.0,10.5,0.55,11.0,21.0,77.85,0.0
2016,11,7,7,0,330.0,21.0,0.5,11.0,42.0,192.44,110.54
2016,11,7,7,15,442.5,28.5,0.6,11.5,83.5,267.05,209.62
2016,11,7,7,30,555.0,36.0,0.7,12.0,125.0,346.32,279.42
2016,11,7,7,45,618.5,41.0,0.85,12.5,170.5,401.48,327.25
2016,11,7,8,0,682.0,46.0,1.0,13.0,216.0,458.1,374.27
2016,11,7,8,15,584.0,72.0,0.9,13.5,237.0,448.99,365.96
2016,11,7,8,30,486.0,98.0,0.8,14.0,258.0,424.97,345.61
2016,11,7,8,45,652.5,78.0,0.75,14.5,322.5,516.18,416.06
2016,11,7,9,0,819.0,58.0,0.7,15.0,387.0,598.32,476.14
2016,11,7,9,15,686.5,98.5,0.6,15.5,392.0,572.63,451.58
2016,11,7,9,30,554.0,139.0,0.5,16.0,397.0,528.02,414.67
2016,11,7,9,45,701.5,108.0,0.4,17.0,456.5,594.68,461.79
2016,11,7,10,0,849.0,77.0,0.3,18.0,516.0,652.43,499.46
2016,11,7,10,15,649.5,144.0,0.35,18.5,489.0,590.57,450.88
2016,11,7,10,30,450.0,211.0,0.4,19.0,462.0,519.13,396.6
2016,11,7,10,45,530.5,191.0,0.45,19.5,495.5,541.28,413.27
2016,11,7,11,0,611.0,171.0,0.5,20.0,529.0,562.97,428.07
2016,11,7,11,15,752.5,126.0,0.55,20.0,573.0,588.96,447.24
2016,11,7,11,30,894.0,81.0,0.6,20.0,617.0,605.89,459.34
2016,11,7,11,45,895.5,80.5,0.65,20.5,619.0,583.24,441.0
2016,11,7,12,0,897.0,80.0,0.7,21.0,621.0,557.8,420.73
2016,11,7,12,15,895.0,79.5,0.75,21.0,614.0,527.93,397.57
2016,11,7,12,30,893.0,79.0,0.8,21.0,607.0,495.69,372.03
2016,11,7,12,45,885.5,79.5,0.9,21.0,592.0,459.79,343.33
2016,11,7,13,0,878.0,80.0,1.0,21.0,577.0,422.17,312.4
2016,11,7,13,15,733.0,117.5,1.05,21.0,522.0,362.4,265.93
2016,11,7,13,30,588.0,155.0,1.1,21.0,467.0,316.5,230.6
2016,11,7,13,45,596.5,143.0,1.15,21.0,444.5,278.78,198.26
2016,11,7,14,0,605.0,131.0,1.2,21.0,422.0,239.51,164.33
2016,11,7,14,15,586.0,125.0,1.2,20.5,390.0,199.24,131.39
2016,11,7,14,30,567.0,119.0,1.2,20.0,358.0,160.21,101.29
2016,11,7,14,45,604.0,98.5,1.2,20.0,330.5,114.23,67.28
2016,11,7,15,0,641.0,78.0,1.2,20.0,303.0,64.62,40.03
2016,11,7,15,15,601.5,73.5,1.05,19.5,262.5,51.01,39.18
2016,11,7,15,30,562.0,69.0,0.9,19.0,222.0,49.62,38.08
2016,11,7,15,45,510.0,60.5,0.8,18.5,179.5,44.76,33.81
2016,11,7,16,0,458.0,52.0,0.7,18.0,137.0,39.75,29.23
2016,11,7,16,15,376.0,41.0,0.7,17.0,97.0,32.16,22.26
2016,11,7,16,30,294.0,30.0,0.7,16.0,57.0,24.25,14.31
2016,11,7,16,45,147.0,15.0,0.75,15.5,28.5,11.92,0.0
2016,11,7,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,45,146.5,10.5,0.5,12.0,19.5,69.76,0.0
2016,11,8,7,0,293.0,21.0,0.5,12.0,39.0,173.66,89.04
2016,11,8,7,15,409.5,30.0,0.55,12.5,80.0,256.88,199.86
2016,11,8,7,30,526.0,39.0,0.6,13.0,121.0,337.63,270.56
2016,11,8,7,45,591.0,45.0,0.65,13.5,166.0,388.93,314.8
2016,11,8,8,0,656.0,51.0,0.7,14.0,211.0,446.8,362.02
2016,11,8,8,15,698.5,55.0,0.65,14.5,255.5,490.14,395.33
2016,11,8,8,30,741.0,59.0,0.6,15.0,300.0,532.88,426.67
2016,11,8,8,45,768.5,62.0,0.55,15.5,341.5,564.11,448.15
2016,11,8,9,0,796.0,65.0,0.5,16.0,383.0,593.5,467.52
2016,11,8,9,15,816.0,67.5,0.55,16.5,419.5,615.32,482.0
2016,11,8,9,30,836.0,70.0,0.6,17.0,456.0,634.59,494.42
2016,11,8,9,45,850.0,71.5,0.7,17.5,486.5,642.21,499.07
2016,11,8,10,0,864.0,73.0,0.8,18.0,517.0,650.97,504.4
2016,11,8,10,15,873.5,74.5,0.75,18.5,541.0,653.75,503.63
2016,11,8,10,30,883.0,76.0,0.7,19.0,565.0,653.4,500.63
2016,11,8,10,45,886.5,77.5,0.7,19.5,581.0,646.06,493.27
2016,11,8,11,0,890.0,79.0,0.7,20.0,597.0,635.62,483.73
2016,11,8,11,15,893.0,79.5,0.75,20.0,606.0,620.76,472.47
2016,11,8,11,30,896.0,80.0,0.8,20.0,615.0,602.89,458.86
2016,11,8,11,45,894.5,80.5,0.85,20.5,615.5,579.59,440.22
2016,11,8,12,0,893.0,81.0,0.9,21.0,616.0,553.63,419.32
2016,11,8,12,15,891.0,81.0,0.85,21.0,609.5,524.41,395.65
2016,11,8,12,30,889.0,81.0,0.8,21.0,603.0,492.81,369.74
2016,11,8,12,45,880.0,81.0,0.8,21.5,587.5,455.99,339.13
2016,11,8,13,0,871.0,81.0,0.8,22.0,572.0,417.59,306.72
2016,11,8,13,15,862.5,80.0,0.75,22.0,550.0,377.1,272.4
2016,11,8,13,30,854.0,79.0,0.7,22.0,528.0,331.99,233.95
2016,11,8,13,45,840.0,77.5,0.65,22.0,499.0,287.01,195.23
2016,11,8,14,0,826.0,76.0,0.6,22.0,470.0,241.82,156.37
2016,11,8,14,15,807.5,74.0,0.55,22.0,435.5,195.46,117.81
2016,11,8,14,30,789.0,72.0,0.5,22.0,401.0,149.79,82.57
2016,11,8,14,45,762.5,68.5,0.45,22.0,361.0,103.25,52.66
2016,11,8,15,0,736.0,65.0,0.4,22.0,321.0,58.73,34.96
2016,11,8,15,15,697.5,61.0,0.3,21.5,277.5,45.66,34.23
2016,11,8,15,30,659.0,57.0,0.2,21.0,234.0,44.01,32.91
2016,11,8,15,45,599.5,51.0,0.15,20.5,189.0,36.97,26.77
2016,11,8,16,0,540.0,45.0,0.1,20.0,144.0,33.77,23.84
2016,11,8,16,15,441.0,36.5,0.15,19.0,101.5,28.22,18.69
2016,11,8,16,30,342.0,28.0,0.2,18.0,59.0,22.5,12.6
2016,11,8,16,45,171.0,14.0,0.3,17.5,29.5,13.34,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,136.0,10.0,0.6,9.5,18.0,64.57,0.0
2016,11,9,7,0,272.0,20.0,0.6,10.0,36.0,161.22,71.06
2016,11,9,7,15,392.0,29.5,0.8,10.5,77.0,246.61,192.78
2016,11,9,7,30,512.0,39.0,1.0,11.0,118.0,328.69,266.3
2016,11,9,7,45,583.5,45.0,1.2,12.0,163.5,382.65,313.5
2016,11,9,8,0,655.0,51.0,1.4,13.0,209.0,443.73,364.18
2016,11,9,8,15,699.0,55.5,1.45,13.5,254.0,488.37,400.04
2016,11,9,8,30,743.0,60.0,1.5,14.0,299.0,532.46,434.1
2016,11,9,8,45,774.0,63.0,1.55,15.0,341.0,565.79,457.97
2016,11,9,9,0,805.0,66.0,1.6,16.0,383.0,597.36,479.72
2016,11,9,9,15,825.0,68.0,1.65,16.5,420.0,618.6,494.08
2016,11,9,9,30,845.0,70.0,1.7,17.0,457.0,637.28,506.28
2016,11,9,9,45,864.5,70.5,1.8,18.0,489.0,647.33,511.46
