Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,12,30,0.0,97.0,5.8,14.0,97.0,90.3,70.27
2016,11,19,12,45,3.0,135.0,5.8,14.0,136.5,126.12,100.1
2016,11,19,13,0,6.0,173.0,5.8,14.0,176.0,160.66,128.69
2016,11,19,13,15,3.0,96.0,5.7,13.5,97.5,90.16,70.41
2016,11,19,13,30,0.0,19.0,5.6,13.0,19.0,17.64,9.38
2016,11,19,13,45,0.0,18.0,5.6,13.0,18.0,16.71,8.62
2016,11,19,14,0,0.0,17.0,5.6,13.0,17.0,15.77,7.85
2016,11,19,14,15,0.0,15.0,5.45,12.5,15.0,13.91,6.3
2016,11,19,14,30,0.0,13.0,5.3,12.0,13.0,12.05,4.75
2016,11,19,14,45,0.0,11.5,5.15,12.0,11.5,10.66,3.56
2016,11,19,15,0,0.0,10.0,5.0,12.0,10.0,9.26,2.73
2016,11,19,15,15,0.0,8.5,4.7,11.5,8.5,7.87,1.49
2016,11,19,15,30,0.0,7.0,4.4,11.0,7.0,6.48,0.23
2016,11,19,15,45,0.0,5.5,4.1,11.0,5.5,5.09,0.0
2016,11,19,16,0,0.0,4.0,3.8,11.0,4.0,3.7,0.0
2016,11,19,16,15,0.0,2.5,3.55,10.5,2.5,2.31,0.0
2016,11,19,16,30,0.0,1.0,3.3,10.0,1.0,0.92,0.0
2016,11,19,16,45,0.0,0.5,3.1,10.0,0.5,0.48,0.0
2016,11,19,17,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,6.0,0.8,9.0,6.0,0.0,0.0
2016,11,20,7,0,0.0,12.0,0.8,9.0,12.0,11.44,0.0
2016,11,20,7,15,125.5,25.0,0.95,9.5,39.0,103.96,62.81
2016,11,20,7,30,251.0,38.0,1.1,10.0,66.0,185.68,146.99
2016,11,20,7,45,289.5,53.0,1.25,10.5,100.0,227.4,185.66
2016,11,20,8,0,328.0,68.0,1.4,11.0,134.0,270.35,223.57
2016,11,20,8,15,355.0,81.5,1.4,11.0,168.5,305.94,254.37
2016,11,20,8,30,382.0,95.0,1.4,11.0,203.0,341.42,284.03
2016,11,20,8,45,397.5,108.0,1.45,11.5,235.0,369.19,306.09
2016,11,20,9,0,413.0,121.0,1.5,12.0,267.0,395.86,326.63
2016,11,20,9,15,206.5,106.5,1.5,12.0,179.5,246.21,203.87
2016,11,20,9,30,0.0,92.0,1.5,12.0,92.0,86.45,67.98
2016,11,20,9,45,147.5,144.5,1.5,12.5,213.5,242.25,199.64
2016,11,20,10,0,295.0,197.0,1.5,13.0,335.0,395.1,321.25
2016,11,20,10,15,331.0,202.0,1.45,13.0,364.0,417.82,337.44
2016,11,20,10,30,367.0,207.0,1.4,13.0,393.0,439.03,353.04
2016,11,20,10,45,323.5,222.5,1.4,13.0,391.0,422.15,338.47
2016,11,20,11,0,280.0,238.0,1.4,13.0,389.0,404.72,323.78
2016,11,20,11,15,218.0,248.5,1.5,13.0,367.0,366.92,293.61
2016,11,20,11,30,156.0,259.0,1.6,13.0,345.0,335.99,268.71
2016,11,20,11,45,117.0,254.5,1.75,13.0,319.5,304.57,243.73
2016,11,20,12,0,78.0,250.0,1.9,13.0,294.0,272.48,218.13
2016,11,20,12,15,66.5,243.0,2.0,12.5,280.0,256.08,205.41
2016,11,20,12,30,55.0,236.0,2.1,12.0,266.0,240.37,193.16
2016,11,20,12,45,79.5,237.0,2.25,12.0,279.5,246.62,197.98
2016,11,20,13,0,104.0,238.0,2.4,12.0,293.0,250.66,200.66
2016,11,20,13,15,72.0,218.5,2.4,11.5,256.0,217.29,174.23
2016,11,20,13,30,40.0,199.0,2.4,11.0,219.0,186.8,150.34
2016,11,20,13,45,20.0,126.0,2.4,11.0,136.0,118.24,94.15
2016,11,20,14,0,0.0,53.0,2.4,11.0,53.0,49.27,36.71
2016,11,20,14,15,0.0,42.5,2.35,11.0,42.5,39.48,28.44
2016,11,20,14,30,0.0,32.0,2.3,11.0,32.0,29.7,20.08
2016,11,20,14,45,0.0,28.5,2.25,11.0,28.5,26.44,17.32
2016,11,20,15,0,0.0,25.0,2.2,11.0,25.0,23.19,15.44
2016,11,20,15,15,0.0,21.0,2.0,10.5,21.0,19.47,12.11
2016,11,20,15,30,0.0,17.0,1.8,10.0,17.0,15.75,8.72
2016,11,20,15,45,0.0,13.5,1.6,10.0,13.5,12.5,5.7
2016,11,20,16,0,0.0,10.0,1.4,10.0,10.0,9.26,2.65
2016,11,20,16,15,0.0,6.5,1.3,9.5,6.5,6.01,0.0
2016,11,20,16,30,0.0,3.0,1.2,9.0,3.0,2.77,0.0
2016,11,20,16,45,0.0,1.5,1.1,9.0,1.5,1.43,0.0
2016,11,20,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,6,45,51.5,5.5,1.25,7.0,6.5,0.0,0.0
2016,11,21,7,0,103.0,11.0,1.3,7.0,13.0,51.57,0.0
2016,11,21,7,15,258.0,22.5,1.6,7.5,46.5,157.02,90.81
2016,11,21,7,30,413.0,34.0,1.9,8.0,80.0,255.81,203.82
2016,11,21,7,45,503.5,41.0,2.2,8.5,123.0,318.66,262.22
2016,11,21,8,0,594.0,48.0,2.5,9.0,166.0,384.96,320.7
2016,11,21,8,15,647.5,53.0,2.6,9.0,209.5,427.92,358.78
2016,11,21,8,30,701.0,58.0,2.7,9.0,253.0,475.3,398.96
2016,11,21,8,45,425.5,102.5,2.8,9.0,226.5,377.69,318.04
2016,11,21,9,0,150.0,147.0,2.9,9.0,200.0,252.58,211.73
2016,11,21,9,15,140.0,163.5,3.0,9.5,217.0,263.6,220.36
2016,11,21,9,30,130.0,180.0,3.1,10.0,234.0,273.74,227.66
2016,11,21,9,45,158.5,193.5,3.25,10.5,264.0,303.09,251.27
2016,11,21,10,0,187.0,207.0,3.4,11.0,294.0,331.81,273.99
2016,11,21,10,15,545.5,137.5,3.45,11.0,409.0,486.23,402.09
2016,11,21,10,30,904.0,68.0,3.5,11.0,524.0,620.41,508.97
2016,11,21,10,45,911.0,68.5,3.6,11.5,541.5,614.47,501.53
2016,11,21,11,0,918.0,69.0,3.7,12.0,559.0,605.36,492.32
2016,11,21,11,15,921.5,69.5,3.75,12.0,568.5,591.11,479.71
2016,11,21,11,30,925.0,70.0,3.8,12.0,578.0,573.8,464.47
2016,11,21,11,45,924.0,70.5,3.85,12.0,579.5,551.14,444.75
2016,11,21,12,0,923.0,71.0,3.9,12.0,581.0,525.76,422.47
2016,11,21,12,15,921.5,71.0,3.9,12.0,575.0,497.03,396.98
2016,11,21,12,30,920.0,71.0,3.9,12.0,569.0,465.83,368.94
2016,11,21,12,45,914.0,70.5,3.95,12.5,555.5,430.05,336.11
2016,11,21,13,0,908.0,70.0,4.0,13.0,542.0,392.42,301.19
2016,11,21,13,15,900.0,69.0,3.95,12.5,520.5,352.03,264.43
2016,11,21,13,30,892.0,68.0,3.9,12.0,499.0,310.31,225.97
2016,11,21,13,45,879.0,66.5,3.9,12.0,471.0,265.87,184.89
2016,11,21,14,0,866.0,65.0,3.9,12.0,443.0,220.95,144.11
2016,11,21,14,15,847.5,63.0,3.85,12.0,409.0,170.09,100.71
2016,11,21,14,30,829.0,61.0,3.8,12.0,375.0,123.99,65.77
2016,11,21,14,45,800.5,58.5,3.75,12.0,335.5,77.84,39.57
2016,11,21,15,0,772.0,56.0,3.7,12.0,296.0,41.46,31.81
2016,11,21,15,15,730.5,52.0,3.35,11.5,253.0,39.46,30.1
2016,11,21,15,30,689.0,48.0,3.0,11.0,210.0,37.48,28.32
2016,11,21,15,45,617.5,43.0,2.7,10.5,165.0,34.57,25.58
2016,11,21,16,0,546.0,38.0,2.4,10.0,120.0,31.73,22.71
2016,11,21,16,15,425.5,29.5,2.1,9.5,79.5,23.15,14.44
2016,11,21,16,30,305.0,21.0,1.8,9.0,39.0,17.09,4.19
2016,11,21,16,45,152.5,10.5,1.5,8.5,19.5,10.01,0.0
2016,11,21,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,22,7,15,222.5,16.0,0.35,5.5,40.0,132.23,69.11
2016,11,22,7,30,445.0,32.0,0.3,6.0,80.0,267.03,210.79
2016,11,22,7,45,532.5,38.5,0.3,6.5,123.0,328.18,266.41
2016,11,22,8,0,620.0,45.0,0.3,7.0,166.0,388.68,318.25
2016,11,22,8,15,672.5,50.0,0.3,7.5,210.0,435.89,357.28
2016,11,22,8,30,725.0,55.0,0.3,8.0,254.0,483.0,394.46
2016,11,22,8,45,759.5,58.5,0.3,8.5,295.5,517.52,420.47
2016,11,22,9,0,794.0,62.0,0.3,9.0,337.0,550.47,444.36
2016,11,22,9,15,817.5,64.5,0.4,9.5,374.0,573.78,461.43
2016,11,22,9,30,841.0,67.0,0.5,10.0,411.0,594.67,476.4
2016,11,22,9,45,859.5,68.0,0.65,10.5,442.5,608.12,486.2
2016,11,22,10,0,878.0,69.0,0.8,11.0,474.0,615.46,491.38
2016,11,22,10,15,888.5,70.5,0.85,11.5,498.5,619.0,492.42
2016,11,22,10,30,899.0,72.0,0.9,12.0,523.0,619.43,491.06
2016,11,22,10,45,905.5,73.0,1.0,12.5,540.0,613.77,485.59
2016,11,22,11,0,912.0,74.0,1.1,13.0,557.0,604.95,477.64
2016,11,22,11,15,916.0,74.5,1.1,13.0,567.0,591.06,465.76
2016,11,22,11,30,920.0,75.0,1.1,13.0,577.0,574.1,451.41
2016,11,22,11,45,921.5,74.5,1.1,13.0,579.0,551.83,432.82
2016,11,22,12,0,923.0,74.0,1.1,13.0,581.0,526.75,411.73
2016,11,22,12,15,785.5,108.5,1.1,13.0,536.5,468.57,365.54
2016,11,22,12,30,648.0,143.0,1.1,13.0,492.0,413.46,321.86
2016,11,22,12,45,606.0,151.0,1.1,13.0,471.0,378.87,293.21
2016,11,22,13,0,564.0,159.0,1.1,13.0,450.0,343.88,263.89
2016,11,22,13,15,727.5,114.5,1.1,13.0,474.5,331.81,247.92
2016,11,22,13,30,891.0,70.0,1.1,13.0,499.0,310.37,222.06
2016,11,22,13,45,878.0,68.5,1.1,13.0,471.0,266.03,182.09
2016,11,22,14,0,865.0,67.0,1.1,13.0,443.0,221.2,142.39
2016,11,22,14,15,846.0,64.5,1.1,12.5,408.5,170.04,99.88
2016,11,22,14,30,827.0,62.0,1.1,12.0,374.0,123.62,65.45
2016,11,22,14,45,799.5,59.5,1.1,12.0,334.5,77.71,39.87
2016,11,22,15,0,772.0,57.0,1.1,12.0,295.0,42.38,32.67
2016,11,22,15,15,730.0,53.0,1.0,11.5,252.0,40.41,31.01
2016,11,22,15,30,688.0,49.0,0.9,11.0,209.0,38.47,29.26
2016,11,22,15,45,620.5,43.5,0.8,10.5,164.5,35.14,26.12
2016,11,22,16,0,553.0,38.0,0.7,10.0,120.0,31.83,22.83
2016,11,22,16,15,433.0,29.5,0.75,9.5,79.5,23.23,14.5
2016,11,22,16,30,313.0,21.0,0.8,9.0,39.0,17.16,3.68
2016,11,22,16,45,156.5,10.5,0.85,8.5,19.5,10.01,0.0
2016,11,22,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,7,15,213.5,16.5,1.6,5.5,39.0,127.68,57.8
2016,11,23,7,30,427.0,33.0,1.8,6.0,78.0,258.39,205.13
2016,11,23,7,45,520.5,40.5,2.0,6.5,121.5,323.1,266.34
2016,11,23,8,0,614.0,48.0,2.2,7.0,165.0,391.43,326.87
2016,11,23,8,15,668.5,53.0,2.35,7.5,209.5,434.88,365.19
2016,11,23,8,30,723.0,58.0,2.5,8.0,254.0,483.0,405.63
2016,11,23,8,45,756.0,62.0,2.7,8.5,295.5,517.22,433.63
2016,11,23,9,0,789.0,66.0,2.9,9.0,337.0,549.79,459.44
2016,11,23,9,15,813.0,68.5,3.0,9.0,374.0,573.34,477.99
2016,11,23,9,30,837.0,71.0,3.1,9.0,411.0,594.46,494.24
2016,11,23,9,45,846.5,75.0,3.25,9.5,441.0,605.85,501.73
2016,11,23,10,0,856.0,79.0,3.4,10.0,471.0,614.27,506.71
2016,11,23,10,15,867.0,80.5,3.35,10.0,495.5,617.78,508.1
2016,11,23,10,30,878.0,82.0,3.3,10.0,520.0,618.18,506.96
2016,11,23,10,45,886.5,83.0,3.3,10.5,537.5,613.39,500.93
2016,11,23,11,0,895.0,84.0,3.3,11.0,555.0,605.43,492.35
2016,11,23,11,15,898.5,84.5,3.3,11.0,564.5,590.97,479.49
2016,11,23,11,30,902.0,85.0,3.3,11.0,574.0,573.5,464.07
2016,11,23,11,45,901.5,85.0,3.3,11.5,575.5,550.15,442.99
2016,11,23,12,0,901.0,85.0,3.3,12.0,577.0,525.01,420.18
2016,11,23,12,15,898.5,85.0,3.35,12.0,571.0,495.72,394.57
2016,11,23,12,30,896.0,85.0,3.4,12.0,565.0,464.23,366.62
2016,11,23,12,45,886.0,85.5,3.5,12.0,550.5,428.11,334.49
2016,11,23,13,0,876.0,86.0,3.6,12.0,536.0,390.47,300.44
2016,11,23,13,15,866.5,84.5,3.6,12.0,515.0,349.85,263.25
2016,11,23,13,30,857.0,83.0,3.6,12.0,494.0,308.17,224.72
2016,11,23,13,45,842.5,81.0,3.65,12.0,465.5,264.02,184.3
2016,11,23,14,0,828.0,79.0,3.7,12.0,437.0,219.68,144.42
2016,11,23,14,15,807.0,76.5,3.7,11.5,403.0,174.04,106.03
2016,11,23,14,30,786.0,74.0,3.7,11.0,369.0,129.33,72.68
2016,11,23,14,45,754.0,70.5,3.7,11.0,329.0,84.45,47.46
2016,11,23,15,0,722.0,67.0,3.7,11.0,289.0,46.35,36.36
2016,11,23,15,15,675.0,62.5,3.35,10.5,246.0,44.48,34.78
2016,11,23,15,30,628.0,58.0,3.0,10.0,203.0,42.67,33.13
2016,11,23,15,45,555.0,51.0,2.65,9.5,159.0,38.66,29.35
2016,11,23,16,0,482.0,44.0,2.3,9.0,115.0,34.61,25.34
2016,11,23,16,15,354.5,33.5,2.05,8.5,75.5,27.05,17.78
2016,11,23,16,30,227.0,23.0,1.8,8.0,36.0,19.19,4.16
2016,11,23,16,45,113.5,11.5,1.55,7.5,18.0,10.96,0.0
2016,11,23,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,24,7,15,194.5,17.5,0.85,2.5,37.0,119.5,44.01
2016,11,24,7,30,389.0,35.0,0.9,3.0,74.0,241.45,191.72
2016,11,24,7,45,483.0,44.0,0.95,4.0,117.5,307.2,253.32
2016,11,24,8,0,577.0,53.0,1.0,5.0,161.0,376.5,313.43
2016,11,24,8,15,636.0,59.0,1.05,5.5,206.5,426.62,356.37
2016,11,24,8,30,695.0,65.0,1.1,6.0,252.0,477.06,397.84
2016,11,24,8,45,727.5,70.5,1.2,6.5,293.5,511.72,425.62
2016,11,24,9,0,760.0,76.0,1.3,7.0,335.0,544.86,451.35
2016,11,24,9,15,756.5,73.5,1.35,7.5,354.5,543.34,449.36
2016,11,24,9,30,753.0,71.0,1.4,8.0,374.0,542.02,447.46
2016,11,24,9,45,702.0,91.0,1.45,9.0,390.5,536.54,440.38
2016,11,24,10,0,651.0,111.0,1.5,10.0,407.0,525.65,429.12
2016,11,24,10,15,763.5,101.5,1.5,10.5,466.5,577.93,468.15
2016,11,24,10,30,876.0,92.0,1.5,11.0,526.0,625.54,502.06
2016,11,24,10,45,890.0,91.5,1.5,11.5,545.0,622.33,496.97
2016,11,24,11,0,904.0,91.0,1.5,12.0,564.0,615.82,489.75
2016,11,24,11,15,908.5,91.5,1.45,12.5,574.5,601.74,476.38
2016,11,24,11,30,913.0,92.0,1.4,13.0,585.0,584.58,460.59
2016,11,24,11,45,919.0,90.0,1.35,13.5,588.0,562.62,441.05
2016,11,24,12,0,925.0,88.0,1.3,14.0,591.0,537.67,418.97
2016,11,24,12,15,922.5,88.0,1.15,14.0,585.0,507.88,393.01
2016,11,24,12,30,920.0,88.0,1.0,14.0,579.0,475.69,364.76
2016,11,24,12,45,916.5,86.0,0.9,14.0,565.0,438.95,332.81
2016,11,24,13,0,913.0,84.0,0.8,14.0,551.0,400.25,298.68
2016,11,24,13,15,903.5,83.0,0.8,14.0,529.5,358.78,262.3
2016,11,24,13,30,894.0,82.0,0.8,14.0,508.0,316.14,224.39
2016,11,24,13,45,879.5,80.0,0.8,14.0,479.0,270.52,184.06
2016,11,24,14,0,865.0,78.0,0.8,14.0,450.0,224.62,144.08
2016,11,24,14,15,844.0,75.5,0.8,13.5,414.5,177.38,105.43
2016,11,24,14,30,823.0,73.0,0.8,13.0,379.0,130.99,71.74
2016,11,24,14,45,792.0,69.5,0.8,13.0,338.5,84.43,46.33
2016,11,24,15,0,761.0,66.0,0.8,13.0,298.0,50.36,39.67
2016,11,24,15,15,715.5,61.0,0.8,12.0,254.0,47.75,37.54
2016,11,24,15,30,670.0,56.0,0.8,11.0,210.0,41.13,31.64
2016,11,24,15,45,596.5,49.5,0.8,10.5,164.5,37.47,28.2
2016,11,24,16,0,523.0,43.0,0.8,10.0,119.0,33.8,24.55
2016,11,24,16,15,392.0,32.5,0.85,9.5,78.0,26.19,16.95
2016,11,24,16,30,261.0,22.0,0.9,9.0,37.0,18.26,3.04
2016,11,24,16,45,130.5,11.0,0.95,8.5,18.5,10.48,0.0
2016,11,24,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,3.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,3.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,2.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,25,7,15,208.0,16.0,0.85,3.5,36.5,121.87,31.29
2016,11,25,7,30,416.0,32.0,0.8,4.0,73.0,249.66,195.86
2016,11,25,7,45,506.5,40.5,0.8,4.5,116.0,313.19,256.67
2016,11,25,8,0,597.0,49.0,0.8,5.0,159.0,380.32,315.27
2016,11,25,8,15,654.5,54.5,1.05,5.5,204.0,429.18,358.18
2016,11,25,8,30,712.0,60.0,1.3,6.0,249.0,474.75,397.05
2016,11,25,8,45,751.5,63.5,1.55,6.5,291.0,511.88,427.84
2016,11,25,9,0,791.0,67.0,1.8,7.0,333.0,547.51,456.5
2016,11,25,9,15,816.0,69.5,1.8,7.5,370.5,571.65,474.15
2016,11,25,9,30,841.0,72.0,1.8,8.0,408.0,593.36,489.43
2016,11,25,9,45,857.5,74.5,1.85,9.0,440.0,607.32,497.69
2016,11,25,10,0,874.0,77.0,1.9,10.0,472.0,618.34,503.48
2016,11,25,10,15,806.0,88.5,2.0,10.5,468.0,585.81,476.64
2016,11,25,10,30,738.0,100.0,2.1,11.0,464.0,551.91,448.83
2016,11,25,10,45,707.5,114.0,2.25,11.5,472.0,539.28,437.49
2016,11,25,11,0,677.0,128.0,2.4,12.0,480.0,524.34,424.1
2016,11,25,11,15,797.0,106.0,2.45,12.0,528.0,553.43,445.97
2016,11,25,11,30,917.0,84.0,2.5,12.0,576.0,575.76,461.62
2016,11,25,11,45,918.0,83.5,2.55,12.5,578.0,553.4,441.43
2016,11,25,12,0,919.0,83.0,2.6,13.0,580.0,528.27,419.0
2016,11,25,12,15,916.0,83.0,2.6,13.0,573.5,499.12,393.63
2016,11,25,12,30,913.0,83.0,2.6,13.0,567.0,467.6,365.84
2016,11,25,12,45,903.5,83.0,2.6,13.0,552.5,429.65,332.46
2016,11,25,13,0,894.0,83.0,2.6,13.0,538.0,391.33,298.07
2016,11,25,13,15,753.5,105.5,2.55,12.5,478.5,328.68,247.17
2016,11,25,13,30,613.0,128.0,2.5,12.0,419.0,277.06,205.9
2016,11,25,13,45,531.5,138.5,2.45,12.0,380.5,237.15,172.98
2016,11,25,14,0,450.0,149.0,2.4,12.0,342.0,203.73,146.63
2016,11,25,14,15,311.5,153.0,2.1,11.5,282.0,166.73,121.69
2016,11,25,14,30,173.0,157.0,1.8,11.0,222.0,142.29,108.63
2016,11,25,14,45,162.5,142.0,1.55,11.0,198.0,118.58,91.87
2016,11,25,15,0,152.0,127.0,1.3,11.0,174.0,98.82,83.24
2016,11,25,15,15,142.0,109.0,1.15,10.5,148.0,86.06,72.06
2016,11,25,15,30,132.0,91.0,1.0,10.0,122.0,72.92,60.31
2016,11,25,15,45,114.5,72.5,0.9,9.5,95.5,59.07,47.65
2016,11,25,16,0,97.0,54.0,0.8,9.0,69.0,44.83,34.43
2016,11,25,16,15,59.0,37.0,0.85,8.5,45.0,31.28,21.35
2016,11,25,16,30,21.0,20.0,0.9,8.0,21.0,18.01,2.34
2016,11,25,16,45,10.5,10.0,0.95,7.5,10.5,9.53,0.0
2016,11,25,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,1.0,2.9,7.0,1.0,0.92,0.0
2016,11,26,7,30,0.0,2.0,2.8,7.0,2.0,1.85,0.0
2016,11,26,7,45,0.0,3.0,2.75,7.0,3.0,2.77,0.0
2016,11,26,8,0,0.0,4.0,2.7,7.0,4.0,3.7,0.0
2016,11,26,8,15,0.0,5.5,2.75,7.0,5.5,5.09,0.0
2016,11,26,8,30,0.0,7.0,2.8,7.0,7.0,6.48,0.07
2016,11,26,8,45,0.0,8.5,2.9,7.5,8.5,7.87,1.29
2016,11,26,9,0,0.0,10.0,3.0,8.0,10.0,9.27,2.49
2016,11,26,9,15,0.0,48.0,3.1,7.5,48.0,44.6,33.45
2016,11,26,9,30,0.0,86.0,3.2,7.0,86.0,80.68,64.77
2016,11,26,9,45,0.0,93.5,3.35,7.0,93.5,87.79,70.73
2016,11,26,10,0,0.0,101.0,3.5,7.0,101.0,94.89,76.68
2016,11,26,10,15,0.0,69.5,3.5,7.0,69.5,64.67,50.54
2016,11,26,10,30,0.0,38.0,3.5,7.0,38.0,35.31,25.08
2016,11,26,10,45,14.5,122.0,3.55,7.0,129.5,122.87,100.51
2016,11,26,11,0,29.0,206.0,3.6,7.0,221.0,216.67,179.31
2016,11,26,11,15,34.0,213.5,3.5,7.0,231.0,224.48,185.4
2016,11,26,11,30,39.0,221.0,3.4,7.0,241.0,231.83,191.29
2016,11,26,11,45,40.5,223.0,3.35,7.0,244.0,231.64,190.93
2016,11,26,12,0,42.0,225.0,3.3,7.0,247.0,231.2,190.39
2016,11,26,12,15,37.0,218.5,3.15,7.0,238.0,219.76,180.74
2016,11,26,12,30,32.0,212.0,3.0,7.0,229.0,208.69,171.46
2016,11,26,12,45,16.0,138.0,2.9,7.0,146.5,133.75,108.85
2016,11,26,13,0,0.0,64.0,2.8,7.0,64.0,59.55,45.94
2016,11,26,13,15,0.0,52.0,2.85,7.0,52.0,48.35,36.38
2016,11,26,13,30,0.0,40.0,2.9,7.0,40.0,37.17,26.75
2016,11,26,13,45,91.5,113.5,2.95,7.0,152.5,121.62,96.11
2016,11,26,14,0,183.0,187.0,3.0,7.0,265.0,190.24,149.91
2016,11,26,14,15,288.5,159.0,3.0,7.0,271.0,167.87,126.01
2016,11,26,14,30,394.0,131.0,3.0,7.0,277.0,134.62,94.85
2016,11,26,14,45,356.5,124.5,3.0,7.0,246.0,105.23,77.13
2016,11,26,15,0,319.0,118.0,3.0,7.0,215.0,88.98,75.76
2016,11,26,15,15,292.5,103.0,2.8,6.5,181.5,78.76,66.62
2016,11,26,15,30,266.0,88.0,2.6,6.0,148.0,68.22,56.99
2016,11,26,15,45,218.5,72.0,2.45,6.0,114.5,56.61,46.07
2016,11,26,16,0,171.0,56.0,2.3,6.0,81.0,44.67,34.65
2016,11,26,16,15,106.0,38.5,2.15,6.0,52.0,31.25,21.47
2016,11,26,16,30,41.0,21.0,2.0,6.0,23.0,18.18,1.86
2016,11,26,16,45,20.5,10.5,1.95,6.0,11.5,10.01,0.0
2016,11,26,17,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,4.0,4.5,7.0,4.0,3.7,0.0
2016,11,27,7,30,0.0,8.0,4.6,7.0,8.0,7.4,0.34
2016,11,27,7,45,0.0,14.5,4.75,7.0,14.5,13.43,5.87
2016,11,27,8,0,0.0,21.0,4.9,7.0,21.0,19.47,11.32
2016,11,27,8,15,0.0,27.5,5.0,7.0,27.5,25.51,16.75
2016,11,27,8,30,0.0,34.0,5.1,7.0,34.0,31.55,22.13
2016,11,27,8,45,0.0,40.5,5.2,7.5,40.5,37.61,27.4
2016,11,27,9,0,0.0,47.0,5.3,8.0,47.0,43.66,32.6
2016,11,27,9,15,131.5,104.5,5.3,8.0,156.0,188.8,160.0
2016,11,27,9,30,263.0,162.0,5.3,8.0,265.0,338.55,287.17
2016,11,27,9,45,239.0,178.5,5.35,8.5,278.0,340.36,286.84
2016,11,27,10,0,215.0,195.0,5.4,9.0,291.0,333.22,279.47
2016,11,27,10,15,393.0,170.0,5.3,9.0,357.0,422.42,354.42
2016,11,27,10,30,571.0,145.0,5.2,9.0,423.0,494.61,413.74
2016,11,27,10,45,595.0,144.0,5.15,9.5,442.5,502.33,417.88
2016,11,27,11,0,619.0,143.0,5.1,10.0,462.0,504.09,417.32
2016,11,27,11,15,493.5,181.0,5.0,10.0,438.5,457.24,377.12
2016,11,27,11,30,368.0,219.0,4.9,10.0,415.0,410.74,337.53
2016,11,27,11,45,638.5,148.5,4.8,10.5,490.0,473.72,387.35
2016,11,27,12,0,909.0,78.0,4.7,11.0,565.0,515.45,417.42
2016,11,27,12,15,907.0,78.0,4.6,11.0,559.5,487.31,391.55
2016,11,27,12,30,905.0,78.0,4.5,11.0,554.0,456.77,363.5
2016,11,27,12,45,894.5,79.0,4.45,11.0,539.5,421.63,331.38
2016,11,27,13,0,884.0,80.0,4.4,11.0,525.0,382.73,295.67
2016,11,27,13,15,707.0,115.5,4.3,11.0,462.5,321.55,245.25
2016,11,27,13,30,530.0,151.0,4.2,11.0,400.0,272.29,206.17
2016,11,27,13,45,393.0,165.0,4.15,11.0,343.5,226.98,170.99
2016,11,27,14,0,256.0,179.0,4.1,11.0,287.0,194.34,148.08
2016,11,27,14,15,307.0,157.5,3.9,10.5,277.0,168.98,124.65
2016,11,27,14,30,358.0,136.0,3.7,10.0,267.0,138.97,99.08
2016,11,27,14,45,336.5,125.0,3.55,10.0,238.0,108.88,80.01
2016,11,27,15,0,315.0,114.0,3.4,10.0,209.0,86.26,72.47
2016,11,27,15,15,473.5,83.5,2.95,9.5,202.0,61.04,49.89
2016,11,27,15,30,632.0,53.0,2.5,9.0,195.0,38.7,29.64
2016,11,27,15,45,556.5,47.0,2.1,8.5,152.0,35.38,26.48
2016,11,27,16,0,481.0,41.0,1.7,8.0,109.0,32.08,23.13
2016,11,27,16,15,240.5,36.5,1.55,7.5,70.5,28.62,19.03
2016,11,27,16,30,0.0,32.0,1.4,7.0,32.0,26.84,4.54
2016,11,27,16,45,0.0,16.0,1.25,6.5,16.0,15.25,0.0
2016,11,27,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,13.0,2.65,8.0,13.0,12.06,0.0
2016,11,28,7,30,0.0,26.0,2.9,8.0,26.0,25.58,14.79
2016,11,28,7,45,0.0,43.0,3.2,8.0,43.0,43.99,31.84
2016,11,28,8,0,0.0,60.0,3.5,8.0,60.0,61.41,47.49
2016,11,28,8,15,6.5,77.0,3.7,8.0,79.0,81.72,65.55
2016,11,28,8,30,13.0,94.0,3.9,8.0,98.0,102.03,83.43
2016,11,28,8,45,17.0,109.5,4.1,8.5,115.0,119.23,98.19
2016,11,28,9,0,21.0,125.0,4.3,9.0,132.0,136.44,112.72
2016,11,28,9,15,26.0,139.0,4.4,9.0,148.5,159.57,132.31
2016,11,28,9,30,31.0,153.0,4.5,9.0,165.0,175.71,145.79
2016,11,28,9,45,58.0,173.0,4.65,9.0,198.0,211.41,176.02
2016,11,28,10,0,85.0,193.0,4.8,9.0,231.0,246.64,205.51
2016,11,28,10,15,135.5,205.5,4.95,9.0,270.0,293.64,244.85
2016,11,28,10,30,186.0,218.0,5.1,9.0,309.0,332.2,276.77
2016,11,28,10,45,213.5,224.0,5.25,9.5,331.5,349.17,289.93
2016,11,28,11,0,241.0,230.0,5.4,10.0,354.0,364.78,301.83
2016,11,28,11,15,219.5,237.0,5.45,10.0,351.5,353.12,291.4
2016,11,28,11,30,198.0,244.0,5.5,10.0,349.0,341.33,280.99
2016,11,28,11,45,217.5,243.5,5.55,10.0,359.0,343.01,281.85
2016,11,28,12,0,237.0,243.0,5.6,10.0,369.0,343.13,281.25
2016,11,28,12,15,229.5,244.0,5.6,10.0,365.5,330.77,270.29
2016,11,28,12,30,222.0,245.0,5.6,10.0,362.0,318.09,259.06
2016,11,28,12,45,155.0,235.0,5.6,10.5,315.5,272.85,221.4
2016,11,28,13,0,88.0,225.0,5.6,11.0,269.0,232.61,188.44
2016,11,28,13,15,84.0,215.0,5.55,10.5,256.0,216.94,175.59
2016,11,28,13,30,80.0,205.0,5.5,10.0,243.0,201.5,162.88
2016,11,28,13,45,53.5,184.5,5.45,10.0,209.0,173.01,139.78
2016,11,28,14,0,27.0,164.0,5.4,10.0,175.0,147.16,119.15
2016,11,28,14,15,60.0,159.0,5.3,10.0,182.0,143.66,114.9
2016,11,28,14,30,93.0,154.0,5.2,10.0,189.0,136.48,107.96
2016,11,28,14,45,84.5,139.5,5.15,10.0,168.5,117.57,93.75
2016,11,28,15,0,76.0,125.0,5.1,10.0,148.0,101.36,86.06
2016,11,28,15,15,67.0,107.0,4.8,9.5,125.0,87.84,74.06
2016,11,28,15,30,58.0,89.0,4.5,9.0,102.0,74.01,61.54
2016,11,28,15,45,47.0,70.5,4.2,9.0,79.5,59.52,48.1
2016,11,28,16,0,36.0,52.0,3.9,9.0,57.0,44.72,34.21
2016,11,28,16,15,18.0,34.0,3.55,8.5,36.5,29.95,20.0
2016,11,28,16,30,0.0,16.0,3.2,8.0,16.0,14.86,0.0
2016,11,28,16,45,0.0,8.0,2.85,7.5,8.0,7.63,0.0
2016,11,28,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,29,7,15,238.0,12.5,1.3,2.5,32.5,108.72,0.0
2016,11,29,7,30,476.0,25.0,1.5,3.0,65.0,257.18,194.53
2016,11,29,7,45,574.5,30.5,1.7,3.5,108.5,323.02,264.93
2016,11,29,8,0,673.0,36.0,1.9,4.0,152.0,391.73,327.39
2016,11,29,8,15,726.5,40.0,2.05,4.5,196.5,438.26,369.32
2016,11,29,8,30,780.0,44.0,2.2,5.0,241.0,481.12,406.55
2016,11,29,8,45,817.0,46.0,2.35,6.0,283.0,515.38,434.53
2016,11,29,9,0,854.0,48.0,2.5,7.0,325.0,548.39,460.32
2016,11,29,9,15,876.5,50.0,2.6,7.5,362.5,571.28,477.83
2016,11,29,9,30,899.0,52.0,2.7,8.0,400.0,591.74,492.89
2016,11,29,9,45,915.0,53.0,2.85,8.5,432.0,604.47,501.69
2016,11,29,10,0,931.0,54.0,3.0,9.0,464.0,614.24,507.92
2016,11,29,10,15,941.0,55.5,3.0,9.0,488.5,617.94,509.57
2016,11,29,10,30,951.0,57.0,3.0,9.0,513.0,618.39,508.56
2016,11,29,10,45,957.0,57.5,3.0,9.5,531.0,612.11,501.29
2016,11,29,11,0,963.0,58.0,3.0,10.0,549.0,602.57,491.37
2016,11,29,11,15,966.0,58.5,2.95,10.0,559.0,588.12,478.2
2016,11,29,11,30,969.0,59.0,2.9,10.0,569.0,570.51,462.32
2016,11,29,11,45,968.0,59.5,2.9,10.5,571.0,547.79,441.49
2016,11,29,12,0,967.0,60.0,2.9,11.0,573.0,522.21,418.1
2016,11,29,12,15,964.5,59.5,2.9,11.0,567.0,492.21,391.55
2016,11,29,12,30,962.0,59.0,2.9,11.0,561.0,459.72,362.4
2016,11,29,12,45,951.5,60.5,2.9,11.0,547.0,423.73,329.87
2016,11,29,13,0,941.0,62.0,2.9,11.0,533.0,386.03,295.29
2016,11,29,13,15,932.0,61.0,2.85,11.0,512.0,344.97,257.31
2016,11,29,13,30,923.0,60.0,2.8,11.0,491.0,302.6,217.8
2016,11,29,13,45,907.5,59.5,2.8,11.0,462.5,258.08,176.79
2016,11,29,14,0,892.0,59.0,2.8,11.0,434.0,213.18,136.35
2016,11,29,14,15,873.0,57.0,2.75,11.0,400.0,166.4,96.88
2016,11,29,14,30,854.0,55.0,2.7,11.0,366.0,120.07,62.76
2016,11,29,14,45,824.5,53.0,2.7,11.0,327.0,74.0,38.37
2016,11,29,15,0,795.0,51.0,2.7,11.0,288.0,37.84,28.7
2016,11,29,15,15,753.5,47.5,2.3,10.0,245.0,36.1,27.25
2016,11,29,15,30,712.0,44.0,1.9,9.0,202.0,34.4,25.74
2016,11,29,15,45,643.5,39.0,1.55,8.5,158.0,31.33,22.81
2016,11,29,16,0,575.0,34.0,1.2,8.0,114.0,28.29,19.74
2016,11,29,16,15,452.0,26.0,1.2,7.5,74.5,22.18,13.43
2016,11,29,16,30,329.0,18.0,1.2,7.0,35.0,15.88,0.0
2016,11,29,16,45,164.5,9.0,1.2,6.5,17.5,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
