Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,197.5,13.0,0.3,4.0,29.0,92.2,0.0
2016,11,30,7,30,395.0,26.0,0.3,4.0,58.0,226.81,166.97
2016,11,30,7,45,495.5,33.0,0.3,4.5,99.5,287.19,231.47
2016,11,30,8,0,596.0,40.0,0.3,5.0,141.0,356.63,292.1
2016,11,30,8,15,653.5,44.5,0.45,5.5,184.0,404.28,333.84
2016,11,30,8,30,711.0,49.0,0.6,6.0,227.0,452.14,374.25
2016,11,30,8,45,747.0,52.5,0.8,7.0,267.5,486.77,402.51
2016,11,30,9,0,783.0,56.0,1.0,8.0,308.0,520.02,428.66
2016,11,30,9,15,808.0,58.5,1.2,8.5,344.5,544.02,447.57
2016,11,30,9,30,833.0,61.0,1.4,9.0,381.0,565.73,464.2
2016,11,30,9,45,542.0,123.5,1.6,9.5,338.5,464.09,381.93
2016,11,30,10,0,251.0,186.0,1.8,10.0,296.0,350.99,288.76
2016,11,30,10,15,575.0,125.0,1.9,10.0,395.0,482.58,396.99
2016,11,30,10,30,899.0,64.0,2.0,10.0,494.0,594.4,484.75
2016,11,30,10,45,632.5,135.5,2.15,10.5,443.0,511.66,416.1
2016,11,30,11,0,366.0,207.0,2.3,11.0,392.0,415.71,337.85
2016,11,30,11,15,646.5,136.5,2.35,11.0,471.5,496.17,402.61
2016,11,30,11,30,927.0,66.0,2.4,11.0,551.0,554.51,447.09
2016,11,30,11,45,928.5,66.0,2.45,11.5,554.0,533.42,427.43
2016,11,30,12,0,930.0,66.0,2.5,12.0,557.0,509.49,405.72
2016,11,30,12,15,928.5,66.0,2.55,12.0,552.0,481.47,381.08
2016,11,30,12,30,927.0,66.0,2.6,12.0,547.0,450.97,353.87
2016,11,30,12,45,600.5,142.0,2.65,12.0,450.5,362.04,283.87
2016,11,30,13,0,274.0,218.0,2.7,12.0,354.0,289.84,229.2
2016,11,30,13,15,580.0,142.5,2.7,12.0,416.0,303.76,231.88
2016,11,30,13,30,886.0,67.0,2.7,12.0,478.0,298.35,214.68
2016,11,30,13,45,866.5,67.0,2.75,12.0,450.0,254.88,174.98
2016,11,30,14,0,847.0,67.0,2.8,12.0,422.0,207.51,133.03
2016,11,30,14,15,826.5,64.5,2.75,11.5,388.5,161.82,94.94
2016,11,30,14,30,806.0,62.0,2.7,11.0,355.0,116.9,62.07
2016,11,30,14,45,770.5,60.5,2.7,11.0,315.5,73.26,39.16
2016,11,30,15,0,735.0,59.0,2.7,11.0,276.0,44.52,34.73
2016,11,30,15,15,689.5,54.5,2.35,10.5,234.5,42.15,32.67
2016,11,30,15,30,644.0,50.0,2.0,10.0,193.0,39.81,30.52
2016,11,30,15,45,561.0,45.0,1.7,9.5,149.5,33.77,24.9
2016,11,30,16,0,478.0,40.0,1.4,9.0,106.0,31.28,22.3
2016,11,30,16,15,350.5,30.0,1.3,8.5,68.5,24.04,14.92
2016,11,30,16,30,223.0,20.0,1.2,8.0,31.0,16.5,0.0
2016,11,30,16,45,111.5,10.0,1.1,7.5,15.5,9.53,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,182.0,13.0,1.55,4.5,27.5,85.47,0.0
2016,12,1,7,30,364.0,26.0,1.7,5.0,55.0,211.24,153.18
2016,12,1,7,45,480.5,33.0,1.9,5.5,97.5,278.8,226.65
2016,12,1,8,0,597.0,40.0,2.1,6.0,140.0,355.48,295.35
2016,12,1,8,15,656.5,45.0,2.2,6.0,183.5,404.68,339.84
2016,12,1,8,30,716.0,50.0,2.3,6.0,227.0,454.17,382.98
2016,12,1,8,45,761.0,52.0,2.45,6.5,269.0,492.04,414.75
2016,12,1,9,0,806.0,54.0,2.6,7.0,311.0,528.72,444.46
2016,12,1,9,15,831.5,56.5,2.7,7.5,348.5,553.25,463.41
2016,12,1,9,30,857.0,59.0,2.8,8.0,386.0,571.9,477.26
2016,12,1,9,45,876.0,60.5,2.9,8.5,418.0,586.72,487.63
2016,12,1,10,0,895.0,62.0,3.0,9.0,450.0,598.72,495.49
2016,12,1,10,15,907.0,63.5,3.05,9.0,475.5,603.62,498.3
2016,12,1,10,30,919.0,65.0,3.1,9.0,501.0,605.39,498.52
2016,12,1,10,45,927.0,65.5,3.15,9.5,519.5,600.55,492.56
2016,12,1,11,0,935.0,66.0,3.2,10.0,538.0,592.5,483.97
2016,12,1,11,15,939.0,66.5,3.25,10.0,548.5,579.07,471.87
2016,12,1,11,30,943.0,67.0,3.3,10.0,559.0,562.52,457.07
2016,12,1,11,45,944.0,67.5,3.4,10.5,561.5,541.42,437.68
2016,12,1,12,0,945.0,68.0,3.5,11.0,564.0,517.43,415.63
2016,12,1,12,15,943.5,67.5,3.5,11.0,559.0,488.56,389.82
2016,12,1,12,30,942.0,67.0,3.5,11.0,554.0,457.18,361.43
2016,12,1,12,45,935.5,67.0,3.55,11.0,541.0,422.0,329.47
2016,12,1,13,0,929.0,67.0,3.6,11.0,528.0,384.92,295.27
2016,12,1,13,15,921.0,66.0,3.55,11.0,507.5,344.73,257.86
2016,12,1,13,30,913.0,65.0,3.5,11.0,487.0,303.16,218.9
2016,12,1,13,45,901.5,63.5,3.45,11.0,460.0,259.16,178.1
2016,12,1,14,0,890.0,62.0,3.4,11.0,433.0,214.47,137.63
2016,12,1,14,15,871.0,60.0,3.35,10.5,399.0,167.89,98.52
2016,12,1,14,30,852.0,58.0,3.3,10.0,365.0,121.73,64.67
2016,12,1,14,45,823.5,55.0,3.25,10.0,326.0,70.46,35.73
2016,12,1,15,0,795.0,52.0,3.2,10.0,287.0,38.75,29.64
2016,12,1,15,15,753.0,48.5,2.8,9.5,244.5,37.03,28.15
2016,12,1,15,30,711.0,45.0,2.4,9.0,202.0,35.37,26.61
2016,12,1,15,45,642.5,39.5,2.0,8.5,157.5,31.86,23.27
2016,12,1,16,0,574.0,34.0,1.6,8.0,113.0,28.35,19.76
2016,12,1,16,15,448.5,26.0,1.5,7.0,73.5,22.23,13.45
2016,12,1,16,30,323.0,18.0,1.4,6.0,34.0,15.93,0.0
2016,12,1,16,45,161.5,9.0,1.3,5.5,17.0,8.58,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,232.5,11.5,1.5,0.5,29.0,103.76,0.0
2016,12,2,7,30,465.0,23.0,1.7,1.0,58.0,244.05,175.4
2016,12,2,7,45,565.5,29.0,1.95,2.0,101.0,312.66,256.13
2016,12,2,8,0,666.0,35.0,2.2,3.0,144.0,381.95,319.73
2016,12,2,8,15,721.5,39.0,2.3,3.5,188.5,429.04,362.68
2016,12,2,8,30,777.0,43.0,2.4,4.0,233.0,472.66,400.95
2016,12,2,8,45,813.0,45.5,2.55,4.5,274.5,506.83,430.03
2016,12,2,9,0,849.0,48.0,2.7,5.0,316.0,539.74,456.95
2016,12,2,9,15,872.0,50.0,2.9,5.5,353.5,562.86,475.29
2016,12,2,9,30,895.0,52.0,3.1,6.0,391.0,583.62,491.17
2016,12,2,9,45,908.0,54.5,3.3,7.0,422.5,596.48,499.41
2016,12,2,10,0,921.0,57.0,3.5,8.0,454.0,606.35,504.97
2016,12,2,10,15,931.5,58.5,3.55,8.0,479.5,610.48,507.17
2016,12,2,10,30,942.0,60.0,3.6,8.0,505.0,611.41,506.7
2016,12,2,10,45,947.5,61.0,3.7,8.5,523.0,605.66,500.07
2016,12,2,11,0,953.0,62.0,3.8,9.0,541.0,596.68,490.74
2016,12,2,11,15,956.5,62.5,3.8,9.0,551.5,582.86,478.04
2016,12,2,11,30,960.0,63.0,3.8,9.0,562.0,565.89,462.61
2016,12,2,11,45,960.0,63.5,3.85,9.5,564.0,544.08,442.32
2016,12,2,12,0,960.0,64.0,3.9,10.0,566.0,519.4,419.4
2016,12,2,12,15,958.0,63.5,3.9,10.0,561.0,490.05,393.0
2016,12,2,12,30,956.0,63.0,3.9,10.0,556.0,458.19,363.98
2016,12,2,12,45,951.0,62.5,3.9,10.5,542.5,422.81,330.89
2016,12,2,13,0,946.0,62.0,3.9,11.0,529.0,385.4,295.58
2016,12,2,13,15,937.0,61.0,3.9,10.5,508.5,344.45,257.94
2016,12,2,13,30,928.0,60.0,3.9,10.0,488.0,302.15,218.61
2016,12,2,13,45,913.5,59.0,3.9,10.0,460.0,257.49,177.08
2016,12,2,14,0,899.0,58.0,3.9,10.0,432.0,212.35,136.1
2016,12,2,14,15,879.5,56.5,3.8,10.0,398.0,165.87,96.7
2016,12,2,14,30,860.0,55.0,3.7,10.0,364.0,119.84,62.79
2016,12,2,14,45,829.5,53.0,3.65,10.0,325.0,73.65,38.4
2016,12,2,15,0,799.0,51.0,3.6,10.0,286.0,37.96,28.92
2016,12,2,15,15,756.5,47.5,3.1,9.0,243.5,36.21,27.45
2016,12,2,15,30,714.0,44.0,2.6,8.0,201.0,34.5,25.92
2016,12,2,15,45,642.5,39.0,2.1,7.5,156.5,31.41,22.96
2016,12,2,16,0,571.0,34.0,1.6,7.0,112.0,28.37,19.87
2016,12,2,16,15,444.5,26.0,1.5,6.0,72.5,22.25,13.51
2016,12,2,16,30,318.0,18.0,1.4,5.0,33.0,15.95,0.0
2016,12,2,16,45,159.0,9.0,1.35,4.5,16.5,8.58,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,204.0,11.5,0.95,4.5,26.5,91.88,0.0
2016,12,3,7,30,408.0,23.0,0.9,5.0,53.0,217.45,149.15
2016,12,3,7,45,511.0,29.5,0.9,6.0,94.0,286.85,229.73
2016,12,3,8,0,614.0,36.0,0.9,7.0,135.0,356.38,291.23
2016,12,3,8,15,672.5,40.5,1.05,7.5,178.5,404.4,333.81
2016,12,3,8,30,731.0,45.0,1.2,8.0,222.0,452.8,374.97
2016,12,3,8,45,768.5,48.0,1.4,8.5,263.0,487.84,404.33
2016,12,3,9,0,806.0,51.0,1.6,9.0,304.0,521.55,431.6
2016,12,3,9,15,830.5,53.5,1.75,9.5,341.0,541.86,447.41
2016,12,3,9,30,855.0,56.0,1.9,10.0,378.0,563.7,463.83
2016,12,3,9,45,870.0,58.0,2.1,11.0,409.0,576.9,472.48
2016,12,3,10,0,885.0,60.0,2.3,12.0,440.0,587.29,478.65
2016,12,3,10,15,897.0,61.5,2.4,12.0,465.0,592.38,481.83
2016,12,3,10,30,909.0,63.0,2.5,12.0,490.0,594.37,482.48
2016,12,3,10,45,917.0,63.5,2.6,12.5,508.0,589.81,477.08
2016,12,3,11,0,925.0,64.0,2.7,13.0,526.0,582.08,469.1
2016,12,3,11,15,929.0,64.5,2.75,13.0,537.0,569.01,457.5
2016,12,3,11,30,933.0,65.0,2.8,13.0,548.0,552.88,443.26
2016,12,3,11,45,934.0,65.0,2.9,13.5,550.5,531.7,424.17
2016,12,3,12,0,935.0,65.0,3.0,14.0,553.0,507.7,402.49
2016,12,3,12,15,933.0,65.0,3.1,14.0,548.0,479.63,377.89
2016,12,3,12,30,931.0,65.0,3.2,14.0,543.0,449.09,350.72
2016,12,3,12,45,925.0,64.5,3.3,14.5,530.0,414.22,318.9
2016,12,3,13,0,919.0,64.0,3.4,15.0,517.0,377.45,284.97
2016,12,3,13,15,910.5,63.0,3.4,14.5,497.0,337.74,249.06
2016,12,3,13,30,902.0,62.0,3.4,14.0,477.0,296.69,211.51
2016,12,3,13,45,889.5,60.5,3.4,14.0,450.0,253.17,171.65
2016,12,3,14,0,877.0,59.0,3.4,14.0,423.0,209.07,132.19
2016,12,3,14,15,858.5,57.5,3.2,13.5,390.0,163.78,94.55
2016,12,3,14,30,840.0,56.0,3.0,13.0,357.0,118.87,62.02
2016,12,3,14,45,814.5,53.0,2.8,13.0,319.0,68.41,33.81
2016,12,3,15,0,789.0,50.0,2.6,13.0,281.0,37.13,27.82
2016,12,3,15,15,748.0,46.5,2.2,12.0,239.5,35.35,26.34
2016,12,3,15,30,707.0,43.0,1.8,11.0,198.0,33.61,24.8
2016,12,3,15,45,641.5,38.0,1.45,10.5,155.0,30.5,21.85
2016,12,3,16,0,576.0,33.0,1.1,10.0,112.0,27.41,18.76
2016,12,3,16,15,453.5,25.0,1.1,9.5,72.5,21.25,12.43
2016,12,3,16,30,331.0,17.0,1.1,9.0,33.0,14.89,0.0
2016,12,3,16,45,165.5,8.5,1.15,8.5,16.5,8.1,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,7,15,180.0,11.5,0.3,6.5,24.5,81.94,0.0
2016,12,4,7,30,360.0,23.0,0.3,7.0,49.0,200.72,131.42
2016,12,4,7,45,467.5,30.5,0.35,7.5,89.0,266.71,210.71
2016,12,4,8,0,575.0,38.0,0.4,8.0,129.0,338.3,273.59
2016,12,4,8,15,637.0,43.0,0.5,8.5,172.0,387.88,316.64
2016,12,4,8,30,699.0,48.0,0.6,9.0,215.0,437.98,358.45
2016,12,4,8,45,738.0,51.5,0.7,9.5,255.5,473.93,387.71
2016,12,4,9,0,777.0,55.0,0.8,10.0,296.0,508.63,414.99
2016,12,4,9,15,803.5,57.5,1.0,10.5,333.0,533.46,434.61
2016,12,4,9,30,830.0,60.0,1.2,11.0,370.0,556.06,452.0
2016,12,4,9,45,818.5,70.0,1.4,11.5,397.0,562.84,456.56
2016,12,4,10,0,807.0,80.0,1.6,12.0,424.0,566.34,458.41
2016,12,4,10,15,821.0,81.5,1.75,12.5,449.0,572.28,461.9
2016,12,4,10,30,835.0,83.0,1.9,13.0,474.0,575.28,462.89
2016,12,4,10,45,844.5,84.5,2.1,13.5,492.0,572.7,459.68
2016,12,4,11,0,854.0,86.0,2.3,14.0,510.0,567.08,453.92
2016,12,4,11,15,858.5,86.5,2.4,14.0,520.5,554.67,443.21
2016,12,4,11,30,863.0,87.0,2.5,14.0,531.0,539.36,430.02
2016,12,4,11,45,644.5,144.0,2.6,14.0,476.5,466.65,371.87
2016,12,4,12,0,426.0,201.0,2.7,14.0,422.0,396.57,315.98
2016,12,4,12,15,510.5,175.0,2.7,14.0,438.0,394.12,312.63
2016,12,4,12,30,595.0,149.0,2.7,14.0,454.0,387.83,305.01
2016,12,4,12,45,467.0,176.0,2.7,14.0,412.0,339.06,265.48
2016,12,4,13,0,339.0,203.0,2.7,14.0,370.0,298.58,233.39
2016,12,4,13,15,412.0,180.0,2.7,13.5,374.5,284.16,218.82
2016,12,4,13,30,485.0,157.0,2.7,13.0,379.0,263.51,198.01
2016,12,4,13,45,522.5,139.0,2.7,13.0,365.5,232.81,169.07
2016,12,4,14,0,560.0,121.0,2.7,13.0,352.0,199.46,138.01
2016,12,4,14,15,551.0,111.5,2.45,12.5,324.0,161.73,106.71
2016,12,4,14,30,542.0,102.0,2.2,12.0,296.0,124.26,78.66
2016,12,4,14,45,478.5,104.0,1.95,12.0,262.0,93.56,63.28
2016,12,4,15,0,415.0,106.0,1.7,12.0,228.0,76.64,63.32
2016,12,4,15,15,372.0,94.5,1.5,11.5,191.5,69.48,57.04
2016,12,4,15,30,329.0,83.0,1.3,11.0,155.0,62.13,50.41
2016,12,4,15,45,268.0,69.0,1.15,10.5,119.0,52.52,41.55
2016,12,4,16,0,207.0,55.0,1.0,10.0,83.0,43.93,33.36
2016,12,4,16,15,103.5,38.5,1.0,9.5,52.5,31.19,20.83
2016,12,4,16,30,0.0,22.0,1.0,9.0,22.0,19.59,0.0
2016,12,4,16,45,0.0,11.0,1.0,8.5,11.0,10.48,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,147.0,12.5,1.4,6.0,23.0,69.55,0.0
2016,12,5,7,30,294.0,25.0,1.6,6.0,46.0,172.85,109.37
2016,12,5,7,45,406.5,34.5,1.8,6.5,85.5,247.87,198.37
2016,12,5,8,0,519.0,44.0,2.0,7.0,125.0,321.65,265.01
2016,12,5,8,15,586.0,50.0,2.0,7.0,167.5,372.91,311.09
2016,12,5,8,30,653.0,56.0,2.0,7.0,210.0,425.18,356.35
2016,12,5,8,45,707.0,58.0,2.0,7.5,252.5,463.14,387.95
2016,12,5,9,0,761.0,60.0,2.0,8.0,295.0,504.07,420.65
2016,12,5,9,15,647.5,84.0,2.0,8.0,300.5,476.84,397.96
2016,12,5,9,30,534.0,108.0,2.0,8.0,306.0,437.44,365.45
2016,12,5,9,45,699.5,87.5,2.05,8.5,370.0,514.42,427.06
2016,12,5,10,0,865.0,67.0,2.1,9.0,434.0,583.97,480.49
2016,12,5,10,15,877.5,68.5,2.1,9.5,459.5,586.3,479.91
2016,12,5,10,30,890.0,70.0,2.1,10.0,485.0,588.69,479.62
2016,12,5,10,45,901.0,70.0,2.15,10.5,503.5,585.46,475.13
2016,12,5,11,0,912.0,70.0,2.2,11.0,522.0,579.09,468.07
2016,12,5,11,15,916.5,70.5,2.2,11.0,533.0,566.56,456.72
2016,12,5,11,30,921.0,71.0,2.2,11.0,544.0,550.99,442.79
2016,12,5,11,45,923.0,71.0,2.25,11.5,547.0,530.65,424.29
2016,12,5,12,0,925.0,71.0,2.3,12.0,550.0,507.47,403.22
2016,12,5,12,15,923.0,70.5,2.35,12.0,545.0,479.27,378.54
2016,12,5,12,30,921.0,70.0,2.4,12.0,540.0,448.65,351.34
2016,12,5,12,45,911.5,71.0,2.45,12.0,526.5,414.32,320.61
2016,12,5,13,0,902.0,72.0,2.5,12.0,513.0,378.29,287.87
2016,12,5,13,15,893.0,71.0,2.45,12.0,493.5,339.1,251.86
2016,12,5,13,30,884.0,70.0,2.4,12.0,474.0,298.64,214.42
2016,12,5,13,45,868.5,68.5,2.4,12.0,446.5,251.72,172.01
2016,12,5,14,0,853.0,67.0,2.4,12.0,419.0,207.67,132.76
2016,12,5,14,15,832.5,65.0,2.3,11.5,386.0,162.52,95.24
2016,12,5,14,30,812.0,63.0,2.2,11.0,353.0,118.08,62.89
2016,12,5,14,45,779.0,60.5,2.1,11.0,314.5,73.71,39.37
2016,12,5,15,0,746.0,58.0,2.0,11.0,276.0,43.86,34.14
2016,12,5,15,15,701.0,54.0,1.7,10.5,234.5,41.88,32.44
2016,12,5,15,30,656.0,50.0,1.4,10.0,193.0,39.98,30.68
2016,12,5,15,45,579.5,44.0,1.1,9.5,150.0,33.04,24.24
2016,12,5,16,0,503.0,38.0,0.8,9.0,107.0,29.57,20.77
2016,12,5,16,15,251.5,34.5,0.75,8.5,69.0,27.08,17.45
2016,12,5,16,30,0.0,31.0,0.7,8.0,31.0,25.95,0.58
2016,12,5,16,45,0.0,15.5,0.7,7.5,15.5,14.77,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,107.5,11.5,1.4,2.5,18.5,52.89,0.0
2016,12,6,7,30,215.0,23.0,1.7,3.0,37.0,136.35,82.18
2016,12,6,7,45,284.0,36.5,2.05,4.0,70.5,193.85,156.03
2016,12,6,8,0,353.0,50.0,2.4,5.0,104.0,247.25,205.75
2016,12,6,8,15,399.5,60.0,2.55,5.5,139.0,287.86,242.94
2016,12,6,8,30,446.0,70.0,2.7,6.0,174.0,332.03,281.78
2016,12,6,8,45,474.0,79.5,2.9,6.5,208.0,364.14,309.43
2016,12,6,9,0,502.0,89.0,3.1,7.0,242.0,395.33,335.44
2016,12,6,9,15,515.5,98.5,3.2,7.0,272.5,413.69,350.67
2016,12,6,9,30,529.0,108.0,3.3,7.0,303.0,433.74,366.85
2016,12,6,9,45,504.5,124.5,3.4,7.5,323.0,437.9,368.69
2016,12,6,10,0,480.0,141.0,3.5,8.0,343.0,439.61,368.42
2016,12,6,10,15,555.0,131.0,3.5,8.0,378.0,468.02,391.28
2016,12,6,10,30,630.0,121.0,3.5,8.0,413.0,498.24,414.97
2016,12,6,10,45,639.5,124.0,3.55,8.5,430.0,498.41,413.17
2016,12,6,11,0,649.0,127.0,3.6,9.0,447.0,496.12,409.43
2016,12,6,11,15,796.5,95.5,3.65,9.0,496.5,529.24,435.16
2016,12,6,11,30,944.0,64.0,3.7,9.0,546.0,554.67,453.7
2016,12,6,11,45,945.0,64.0,3.75,9.0,549.5,533.57,434.57
2016,12,6,12,0,946.0,64.0,3.8,9.0,553.0,509.6,412.95
2016,12,6,12,15,944.5,64.0,3.8,9.0,548.5,481.76,387.65
2016,12,6,12,30,943.0,64.0,3.8,9.0,544.0,451.38,359.73
2016,12,6,12,45,930.5,66.0,3.8,9.0,530.5,416.38,327.56
2016,12,6,13,0,918.0,68.0,3.8,9.0,517.0,379.79,293.52
2016,12,6,13,15,796.5,87.0,3.8,9.0,465.5,321.84,244.28
2016,12,6,13,30,675.0,106.0,3.8,9.0,414.0,270.07,200.93
2016,12,6,13,45,658.0,103.0,3.8,9.0,389.0,232.63,166.77
2016,12,6,14,0,641.0,100.0,3.8,9.0,364.0,195.52,133.6
2016,12,6,14,15,528.0,111.5,3.7,8.5,317.5,158.13,106.53
2016,12,6,14,30,415.0,123.0,3.6,8.0,271.0,129.61,89.7
2016,12,6,14,45,401.5,111.5,3.5,8.0,242.0,96.75,68.82
2016,12,6,15,0,388.0,100.0,3.4,8.0,213.0,72.07,60.2
2016,12,6,15,15,367.5,86.5,3.0,7.5,181.0,63.35,52.38
2016,12,6,15,30,347.0,73.0,2.6,7.0,149.0,54.36,44.14
2016,12,6,15,45,307.5,60.0,2.25,6.5,116.0,45.43,35.78
2016,12,6,16,0,268.0,47.0,1.9,6.0,83.0,36.2,26.96
2016,12,6,16,15,134.0,36.0,1.7,5.5,54.0,29.35,19.6
2016,12,6,16,30,0.0,25.0,1.5,5.0,25.0,21.82,0.0
2016,12,6,16,45,0.0,12.5,1.35,5.0,12.5,11.91,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,190.5,10.0,0.45,1.0,22.0,83.44,0.0
2016,12,7,7,30,381.0,20.0,0.4,1.0,44.0,196.82,112.69
2016,12,7,7,45,491.0,26.5,0.4,1.5,84.0,270.11,215.75
2016,12,7,8,0,601.0,33.0,0.4,2.0,124.0,341.39,280.62
2016,12,7,8,15,660.0,37.5,0.5,2.0,166.0,388.88,323.9
2016,12,7,8,30,719.0,42.0,0.6,2.0,208.0,436.93,366.02
2016,12,7,8,45,423.0,83.5,0.75,2.5,185.5,337.94,286.02
2016,12,7,9,0,127.0,125.0,0.9,3.0,163.0,211.23,178.97
2016,12,7,9,15,128.5,140.5,1.05,3.0,183.5,228.08,193.96
2016,12,7,9,30,130.0,156.0,1.2,3.0,204.0,244.35,207.47
2016,12,7,9,45,160.0,169.5,1.35,3.5,233.5,274.0,231.97
2016,12,7,10,0,190.0,183.0,1.5,4.0,263.0,303.12,255.6
2016,12,7,10,15,99.0,172.0,1.6,4.5,213.5,235.61,197.6
2016,12,7,10,30,8.0,161.0,1.7,5.0,164.0,158.27,130.97
2016,12,7,10,45,50.0,190.5,1.85,5.5,215.0,215.39,179.34
2016,12,7,11,0,92.0,220.0,2.0,6.0,266.0,265.81,220.77
2016,12,7,11,15,245.5,210.5,1.95,6.0,335.5,343.59,284.92
2016,12,7,11,30,399.0,201.0,1.9,6.0,405.0,404.99,333.74
2016,12,7,11,45,295.0,219.0,1.85,6.5,370.0,359.58,294.86
2016,12,7,12,0,191.0,237.0,1.8,7.0,335.0,314.47,257.17
2016,12,7,12,15,116.5,224.0,1.6,6.5,284.0,261.53,214.16
2016,12,7,12,30,42.0,211.0,1.4,6.0,233.0,211.82,173.81
2016,12,7,12,45,115.0,216.0,1.25,6.0,273.0,240.63,196.55
2016,12,7,13,0,188.0,221.0,1.1,6.0,313.0,262.6,212.27
2016,12,7,13,15,205.0,210.5,1.25,6.0,307.0,248.56,199.53
2016,12,7,13,30,222.0,200.0,1.4,6.0,301.0,232.93,185.29
2016,12,7,13,45,125.0,180.5,1.55,6.0,236.5,183.28,146.75
2016,12,7,14,0,28.0,161.0,1.7,6.0,172.0,144.82,118.37
2016,12,7,14,15,18.0,144.0,1.8,6.0,151.0,129.98,106.47
2016,12,7,14,30,8.0,127.0,1.9,6.0,130.0,112.97,92.62
2016,12,7,14,45,4.5,114.5,2.0,6.0,116.0,100.77,82.49
2016,12,7,15,0,1.0,102.0,2.1,6.0,102.0,89.21,76.24
2016,12,7,15,15,0.5,87.0,1.9,5.5,87.0,76.62,64.89
2016,12,7,15,30,0.0,72.0,1.7,5.0,72.0,63.88,53.19
2016,12,7,15,45,0.0,56.0,1.5,5.0,56.0,50.21,40.36
2016,12,7,16,0,0.0,40.0,1.3,5.0,40.0,36.37,27.24
2016,12,7,16,15,0.0,26.0,1.25,5.0,26.0,23.98,15.05
2016,12,7,16,30,0.0,12.0,1.2,5.0,12.0,11.13,0.0
2016,12,7,16,45,0.0,6.0,1.2,5.0,6.0,5.72,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,135.0,11.0,3.75,9.0,19.0,62.57,0.0
2016,12,8,7,30,270.0,22.0,3.8,9.0,38.0,155.55,79.55
2016,12,8,7,45,387.5,30.0,3.9,9.0,75.5,231.97,182.77
2016,12,8,8,0,505.0,38.0,4.0,9.0,113.0,304.94,250.2
2016,12,8,8,15,571.0,43.5,4.0,9.0,153.5,350.4,292.33
2016,12,8,8,30,637.0,49.0,4.0,9.0,194.0,401.56,337.55
2016,12,8,8,45,679.0,53.0,4.0,9.5,233.5,438.61,369.08
2016,12,8,9,0,721.0,57.0,4.0,10.0,273.0,474.67,398.61
2016,12,8,9,15,367.0,95.0,4.0,10.0,205.5,325.17,273.93
2016,12,8,9,30,13.0,133.0,4.0,10.0,138.0,137.54,112.56
2016,12,8,9,45,17.5,146.0,4.0,10.5,153.0,152.25,124.87
2016,12,8,10,0,22.0,159.0,4.0,11.0,168.0,166.88,136.7
2016,12,8,10,15,11.0,130.5,3.95,11.0,135.0,130.32,105.61
2016,12,8,10,30,0.0,102.0,3.9,11.0,102.0,95.61,76.02
2016,12,8,10,45,7.0,140.0,3.9,11.5,144.0,136.16,109.97
2016,12,8,11,0,14.0,178.0,3.9,12.0,186.0,176.41,143.07
2016,12,8,11,15,43.0,201.0,3.85,12.0,223.5,217.15,176.68
2016,12,8,11,30,72.0,224.0,3.8,12.0,261.0,251.87,204.88
2016,12,8,11,45,72.0,225.5,3.75,12.0,262.5,249.59,202.63
2016,12,8,12,0,72.0,227.0,3.7,12.0,264.0,247.08,200.3
2016,12,8,12,15,120.0,230.0,3.6,12.0,291.0,268.57,217.3
2016,12,8,12,30,168.0,233.0,3.5,12.0,318.0,284.16,228.96
2016,12,8,12,45,174.5,227.0,3.45,12.0,313.5,272.61,218.74
2016,12,8,13,0,181.0,221.0,3.4,12.0,309.0,260.26,207.8
2016,12,8,13,15,105.0,200.0,3.3,12.0,251.0,210.51,168.18
2016,12,8,13,30,29.0,179.0,3.2,12.0,193.0,166.63,134.0
2016,12,8,13,45,92.5,179.0,3.15,12.0,218.0,177.08,140.38
2016,12,8,14,0,156.0,179.0,3.1,12.0,243.0,178.7,138.78
2016,12,8,14,15,78.0,138.0,2.95,12.0,170.0,130.05,101.59
2016,12,8,14,30,0.0,97.0,2.8,12.0,97.0,88.1,69.9
2016,12,8,14,45,0.0,86.5,2.65,12.0,86.5,78.52,61.9
2016,12,8,15,0,0.0,76.0,2.5,12.0,76.0,69.07,56.6
2016,12,8,15,15,0.0,64.5,2.25,11.5,64.5,58.97,47.64
2016,12,8,15,30,0.0,53.0,2.0,11.0,53.0,48.77,38.43
2016,12,8,15,45,0.0,41.0,1.8,11.0,41.0,38.06,28.55
2016,12,8,16,0,0.0,29.0,1.6,11.0,29.0,26.93,18.22
2016,12,8,16,15,0.0,18.5,1.55,10.5,18.5,17.16,8.89
2016,12,8,16,30,0.0,8.0,1.5,10.0,8.0,7.41,0.0
2016,12,8,16,45,0.0,4.0,1.45,10.0,4.0,3.81,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.5,0.85,9.0,8.5,8.1,0.0
2016,12,9,7,30,0.0,17.0,0.8,9.0,17.0,15.78,2.38
2016,12,9,7,45,3.5,33.5,0.75,9.5,34.5,36.07,24.15
2016,12,9,8,0,7.0,50.0,0.7,10.0,52.0,55.01,41.25
2016,12,9,8,15,14.5,67.0,0.9,10.5,70.5,76.05,59.75
2016,12,9,8,30,22.0,84.0,1.1,11.0,89.0,102.91,82.97
2016,12,9,8,45,27.5,99.5,1.3,11.5,107.0,121.42,98.74
2016,12,9,9,0,33.0,115.0,1.5,12.0,125.0,139.89,114.2
2016,12,9,9,15,36.0,129.5,1.55,12.0,141.5,155.67,127.31
2016,12,9,9,30,39.0,144.0,1.6,12.0,158.0,171.3,140.12
2016,12,9,9,45,258.5,141.0,1.7,12.5,247.0,305.42,252.17
2016,12,9,10,0,478.0,138.0,1.8,13.0,336.0,433.51,354.24
2016,12,9,10,15,243.0,149.0,1.8,13.0,249.5,299.77,244.91
2016,12,9,10,30,8.0,160.0,1.8,13.0,163.0,157.36,126.31
2016,12,9,10,45,319.5,145.0,1.85,13.5,300.0,336.88,274.99
2016,12,9,11,0,631.0,130.0,1.9,14.0,437.0,487.73,392.16
2016,12,9,11,15,369.5,180.0,1.9,14.0,361.0,378.4,303.84
2016,12,9,11,30,108.0,230.0,1.9,14.0,285.0,276.18,221.29
2016,12,9,11,45,159.5,231.5,1.95,14.5,313.0,301.54,241.23
2016,12,9,12,0,211.0,233.0,2.0,15.0,341.0,320.02,254.71
2016,12,9,12,15,258.0,225.0,1.85,15.0,356.0,326.59,258.62
2016,12,9,12,30,305.0,217.0,1.7,15.0,371.0,327.14,257.37
2016,12,9,12,45,273.0,216.0,1.6,15.0,351.5,300.68,235.52
2016,12,9,13,0,241.0,215.0,1.5,15.0,332.0,275.66,215.04
2016,12,9,13,15,191.0,209.0,1.3,15.0,299.5,243.2,189.15
2016,12,9,13,30,141.0,203.0,1.1,15.0,267.0,214.15,166.44
2016,12,9,13,45,258.0,178.5,0.9,15.0,287.5,209.19,157.48
2016,12,9,14,0,375.0,154.0,0.7,15.0,308.0,195.78,140.66
2016,12,9,14,15,371.5,141.5,0.6,14.5,284.0,162.15,113.35
2016,12,9,14,30,368.0,129.0,0.5,14.0,260.0,131.0,89.98
2016,12,9,14,45,360.0,115.0,0.45,14.0,232.0,98.61,69.23
2016,12,9,15,0,352.0,101.0,0.4,14.0,204.0,72.76,59.3
2016,12,9,15,15,333.0,87.5,0.4,13.5,173.0,64.05,51.75
2016,12,9,15,30,314.0,74.0,0.4,13.0,142.0,55.07,43.75
2016,12,9,15,45,285.0,59.5,0.4,13.0,111.0,44.99,34.5
2016,12,9,16,0,256.0,45.0,0.4,13.0,80.0,34.57,24.8
2016,12,9,16,15,128.0,34.5,0.45,12.5,52.0,28.22,18.13
2016,12,9,16,30,0.0,24.0,0.5,12.0,24.0,21.12,0.17
2016,12,9,16,45,0.0,12.0,0.55,12.0,12.0,11.44,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
