Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,148.0,9.5,1.4,10.0,18.0,65.61,0.0
2016,12,10,7,30,296.0,19.0,1.6,10.0,36.0,160.74,64.21
2016,12,10,7,45,414.5,26.5,1.85,10.5,73.0,233.29,180.22
2016,12,10,8,0,533.0,34.0,2.1,11.0,110.0,307.17,247.94
2016,12,10,8,15,598.0,39.0,2.35,11.0,151.0,356.59,292.94
2016,12,10,8,30,663.0,44.0,2.6,11.0,192.0,406.93,337.2
2016,12,10,8,45,350.5,79.5,2.85,11.5,159.5,292.89,244.25
2016,12,10,9,0,38.0,115.0,3.1,12.0,127.0,142.78,116.69
2016,12,10,9,15,41.0,129.5,3.25,12.0,143.5,158.59,130.21
2016,12,10,9,30,44.0,144.0,3.4,12.0,160.0,174.24,143.14
2016,12,10,9,45,430.5,104.0,3.6,12.5,281.0,370.43,308.87
2016,12,10,10,0,817.0,64.0,3.8,13.0,402.0,547.59,451.24
2016,12,10,10,15,535.0,130.5,3.85,13.0,357.0,453.76,372.87
2016,12,10,10,30,253.0,197.0,3.9,13.0,312.0,352.47,288.52
2016,12,10,10,45,305.0,197.5,4.0,13.0,341.5,376.32,307.89
2016,12,10,11,0,357.0,198.0,4.1,13.0,371.0,398.24,325.03
2016,12,10,11,15,192.5,198.5,4.05,13.0,292.5,298.45,243.02
2016,12,10,11,30,28.0,199.0,4.0,13.0,214.0,201.62,162.81
2016,12,10,11,45,103.0,217.0,3.95,13.0,270.0,256.67,208.03
2016,12,10,12,0,178.0,235.0,3.9,13.0,326.0,306.57,247.73
2016,12,10,12,15,188.5,232.5,3.85,13.0,328.0,300.95,242.35
2016,12,10,12,30,199.0,230.0,3.8,13.0,330.0,294.24,236.1
2016,12,10,12,45,241.0,219.5,3.8,13.0,338.0,291.18,232.26
2016,12,10,13,0,283.0,209.0,3.8,13.0,346.0,284.85,225.22
2016,12,10,13,15,251.0,204.0,3.75,13.0,322.0,256.61,201.63
2016,12,10,13,30,219.0,199.0,3.7,13.0,298.0,231.62,180.96
2016,12,10,13,45,109.5,161.0,3.7,13.0,210.5,164.55,128.87
2016,12,10,14,0,0.0,123.0,3.7,13.0,123.0,111.64,89.17
2016,12,10,14,15,0.0,103.5,3.55,13.0,103.5,94.34,74.82
2016,12,10,14,30,0.0,84.0,3.4,13.0,84.0,77.17,60.42
2016,12,10,14,45,0.0,74.5,3.3,13.0,74.5,68.56,53.2
2016,12,10,15,0,0.0,65.0,3.2,13.0,65.0,60.01,48.3
2016,12,10,15,15,0.0,55.0,3.0,12.5,55.0,51.07,40.37
2016,12,10,15,30,0.0,45.0,2.8,12.0,45.0,41.82,32.03
2016,12,10,15,45,0.0,35.0,2.65,12.0,35.0,32.5,23.46
2016,12,10,16,0,0.0,25.0,2.5,12.0,25.0,23.2,14.84
2016,12,10,16,15,0.0,16.0,2.35,11.5,16.0,14.83,6.88
2016,12,10,16,30,0.0,7.0,2.2,11.0,7.0,6.48,0.0
2016,12,10,16,45,0.0,3.5,2.1,11.0,3.5,3.34,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,171.5,9.0,0.55,5.5,18.5,73.83,0.0
2016,12,11,7,30,343.0,18.0,0.6,6.0,37.0,173.82,59.07
2016,12,11,7,45,462.0,25.0,0.7,6.5,75.5,251.95,195.04
2016,12,11,8,0,581.0,32.0,0.8,7.0,114.0,326.42,263.95
2016,12,11,8,15,645.0,36.5,0.85,7.0,156.0,375.66,308.46
2016,12,11,8,30,709.0,41.0,0.9,7.0,198.0,425.75,351.85
2016,12,11,8,45,752.0,43.5,1.0,7.5,239.0,462.57,382.76
2016,12,11,9,0,795.0,46.0,1.1,8.0,280.0,494.64,408.84
2016,12,11,9,15,820.5,48.5,1.15,8.5,316.5,519.43,427.91
2016,12,11,9,30,846.0,51.0,1.2,9.0,353.0,542.13,444.7
2016,12,11,9,45,859.5,54.0,1.3,10.0,384.5,556.19,453.82
2016,12,11,10,0,873.0,57.0,1.4,11.0,416.0,567.46,460.49
2016,12,11,10,15,885.0,58.0,1.4,11.0,441.0,572.63,463.34
2016,12,11,10,30,897.0,59.0,1.4,11.0,466.0,574.8,463.77
2016,12,11,10,45,904.5,60.0,1.45,11.5,484.5,571.36,459.27
2016,12,11,11,0,912.0,61.0,1.5,12.0,503.0,564.82,452.27
2016,12,11,11,15,916.5,61.5,1.6,12.0,514.0,553.01,442.19
2016,12,11,11,30,921.0,62.0,1.7,12.0,525.0,538.17,429.48
2016,12,11,11,45,922.0,62.5,1.85,12.5,529.0,518.6,412.21
2016,12,11,12,0,923.0,63.0,2.0,13.0,533.0,496.21,392.31
2016,12,11,12,15,921.0,62.5,2.0,13.0,528.5,468.78,368.24
2016,12,11,12,30,919.0,62.0,2.0,13.0,524.0,438.91,341.7
2016,12,11,12,45,514.5,140.0,2.0,13.0,398.0,324.31,253.26
2016,12,11,13,0,110.0,218.0,2.0,13.0,272.0,233.98,186.15
2016,12,11,13,15,500.0,139.5,2.0,13.0,367.5,276.24,210.56
2016,12,11,13,30,890.0,61.0,2.0,13.0,463.0,293.11,209.07
2016,12,11,13,45,475.5,116.5,2.0,13.0,330.0,204.58,147.54
2016,12,11,14,0,61.0,172.0,2.0,13.0,197.0,159.35,125.98
2016,12,11,14,15,80.0,161.0,2.0,12.5,191.0,147.73,115.95
2016,12,11,14,30,99.0,150.0,2.0,12.0,185.0,130.65,101.68
2016,12,11,14,45,95.5,134.5,2.05,12.0,165.5,110.78,86.74
2016,12,11,15,0,92.0,119.0,2.1,12.0,146.0,93.22,78.06
2016,12,11,15,15,86.0,102.0,1.8,11.5,124.0,81.05,67.35
2016,12,11,15,30,80.0,85.0,1.5,11.0,102.0,68.54,56.12
2016,12,11,15,45,69.0,67.5,1.25,10.5,80.0,55.34,44.06
2016,12,11,16,0,58.0,50.0,1.0,10.0,58.0,41.78,31.47
2016,12,11,16,15,29.0,33.5,0.95,9.5,37.5,29.53,19.52
2016,12,11,16,30,0.0,17.0,0.9,9.0,17.0,15.68,0.0
2016,12,11,16,45,0.0,8.5,0.9,8.5,8.5,8.1,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,6.5,9.5,9.05,0.0
2016,12,12,7,30,0.0,19.0,0.5,7.0,19.0,19.07,0.15
2016,12,12,7,45,36.0,34.5,0.5,7.5,39.5,63.79,46.54
2016,12,12,8,0,72.0,50.0,0.5,8.0,60.0,97.72,77.56
2016,12,12,8,15,83.0,67.5,0.65,8.0,83.0,123.55,100.85
2016,12,12,8,30,94.0,85.0,0.8,8.0,106.0,149.05,123.44
2016,12,12,8,45,100.0,102.0,0.95,8.5,128.5,171.0,142.29
2016,12,12,9,0,106.0,119.0,1.1,9.0,151.0,192.54,160.34
2016,12,12,9,15,109.0,135.0,1.05,9.0,171.0,210.75,175.31
2016,12,12,9,30,112.0,151.0,1.0,9.0,191.0,228.42,189.55
2016,12,12,9,45,88.5,162.0,1.0,9.5,195.0,217.37,179.4
2016,12,12,10,0,65.0,173.0,1.0,10.0,199.0,213.47,175.22
2016,12,12,10,15,118.0,187.5,0.95,10.0,239.5,263.31,216.02
2016,12,12,10,30,171.0,202.0,0.9,10.0,280.0,304.96,249.13
2016,12,12,10,45,211.5,207.5,0.85,10.5,307.5,328.66,266.87
2016,12,12,11,0,252.0,213.0,0.8,11.0,335.0,356.49,287.46
2016,12,12,11,15,265.0,216.5,0.75,11.0,347.5,359.66,288.86
2016,12,12,11,30,278.0,220.0,0.7,11.0,360.0,361.5,289.32
2016,12,12,11,45,300.5,218.0,0.7,11.5,370.5,361.23,287.77
2016,12,12,12,0,323.0,216.0,0.7,12.0,381.0,359.12,284.62
2016,12,12,12,15,238.0,223.5,0.65,12.0,344.5,314.54,249.07
2016,12,12,12,30,153.0,231.0,0.6,12.0,308.0,276.54,219.18
2016,12,12,12,45,119.5,223.0,0.55,12.0,282.0,248.78,197.19
2016,12,12,13,0,86.0,215.0,0.5,12.0,256.0,223.31,177.11
2016,12,12,13,15,79.0,205.0,0.5,11.5,242.0,207.04,164.38
2016,12,12,13,30,72.0,195.0,0.5,11.0,228.0,191.26,151.95
2016,12,12,13,45,135.5,186.0,0.5,11.0,243.0,190.45,148.82
2016,12,12,14,0,199.0,177.0,0.5,11.0,258.0,185.5,141.7
2016,12,12,14,15,212.5,161.5,0.5,11.0,242.0,163.04,122.58
2016,12,12,14,30,226.0,146.0,0.5,11.0,226.0,135.66,100.52
2016,12,12,14,45,218.0,131.0,0.55,11.0,202.0,109.55,82.54
2016,12,12,15,0,210.0,116.0,0.6,11.0,178.0,87.36,73.0
2016,12,12,15,15,197.0,100.0,0.6,10.5,151.0,76.46,63.46
2016,12,12,15,30,184.0,84.0,0.6,10.0,124.0,65.22,53.37
2016,12,12,15,45,163.0,67.0,0.6,10.0,96.5,52.9,41.99
2016,12,12,16,0,142.0,50.0,0.6,10.0,69.0,40.19,30.11
2016,12,12,16,15,71.0,35.5,0.6,9.5,45.0,30.09,20.05
2016,12,12,16,30,0.0,21.0,0.6,9.0,21.0,18.91,1.05
2016,12,12,16,45,0.0,10.5,0.65,9.0,10.5,10.01,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.0,1.0,7.5,10.0,9.53,0.0
2016,12,13,7,30,0.0,20.0,1.1,8.0,20.0,20.79,0.0
2016,12,13,7,45,63.0,35.0,1.25,8.5,43.5,76.94,56.54
2016,12,13,8,0,126.0,50.0,1.4,9.0,67.0,130.7,104.79
2016,12,13,8,15,146.0,67.0,1.5,9.0,93.5,161.48,132.69
2016,12,13,8,30,166.0,84.0,1.6,9.0,120.0,192.27,160.0
2016,12,13,8,45,178.0,100.5,1.7,9.5,146.0,218.13,182.16
2016,12,13,9,0,190.0,117.0,1.8,10.0,172.0,243.52,203.32
2016,12,13,9,15,197.5,132.0,1.8,10.0,196.0,255.96,213.61
2016,12,13,9,30,205.0,147.0,1.8,10.0,220.0,275.82,229.71
2016,12,13,9,45,108.5,148.0,1.8,10.5,187.0,220.12,181.95
2016,12,13,10,0,12.0,149.0,1.8,11.0,154.0,151.05,122.8
2016,12,13,10,15,78.0,175.5,1.8,11.5,210.5,220.82,181.08
2016,12,13,10,30,144.0,202.0,1.8,12.0,267.0,289.84,236.76
2016,12,13,10,45,489.5,139.0,1.85,12.5,372.5,424.12,345.5
2016,12,13,11,0,835.0,76.0,1.9,13.0,478.0,540.34,434.86
2016,12,13,11,15,841.0,76.5,1.9,13.0,489.5,529.94,424.41
2016,12,13,11,30,847.0,77.0,1.9,13.0,501.0,516.67,412.46
2016,12,13,11,45,850.0,77.0,1.9,13.0,505.0,498.55,396.52
2016,12,13,12,0,853.0,77.0,1.9,13.0,509.0,477.75,378.15
2016,12,13,12,15,621.0,138.5,1.85,13.0,452.0,409.95,323.75
2016,12,13,12,30,389.0,200.0,1.8,13.0,395.0,346.5,273.73
2016,12,13,12,45,390.0,194.5,1.8,13.5,386.5,326.17,255.82
2016,12,13,13,0,391.0,189.0,1.8,14.0,378.0,304.9,236.71
2016,12,13,13,15,610.5,129.5,1.75,14.0,411.5,303.04,227.93
2016,12,13,13,30,830.0,70.0,1.7,14.0,445.0,283.35,202.07
2016,12,13,13,45,816.0,68.5,1.7,14.0,420.0,242.67,165.28
2016,12,13,14,0,802.0,67.0,1.7,14.0,395.0,201.67,128.98
2016,12,13,14,15,782.0,65.0,1.6,13.5,364.0,159.31,93.9
2016,12,13,14,30,762.0,63.0,1.5,13.0,333.0,117.63,63.32
2016,12,13,14,45,733.0,60.0,1.45,13.0,297.0,75.64,39.97
2016,12,13,15,0,704.0,57.0,1.4,13.0,261.0,42.89,32.99
2016,12,13,15,15,660.0,53.0,1.2,12.5,222.0,40.87,31.26
2016,12,13,15,30,616.0,49.0,1.0,12.0,183.0,38.9,29.47
2016,12,13,15,45,547.5,43.0,0.85,11.5,143.0,32.04,23.16
2016,12,13,16,0,479.0,37.0,0.7,11.0,103.0,28.5,19.68
2016,12,13,16,15,360.0,28.0,0.7,10.5,67.0,22.08,13.2
2016,12,13,16,30,241.0,19.0,0.7,10.0,31.0,15.41,0.24
2016,12,13,16,45,120.5,9.5,0.75,10.0,15.5,9.05,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,12.5,1.35,7.5,12.5,11.91,0.0
2016,12,14,7,30,0.0,25.0,1.6,8.0,25.0,29.45,0.0
2016,12,14,7,45,157.0,34.5,1.85,8.5,55.5,133.93,101.15
2016,12,14,8,0,314.0,44.0,2.1,9.0,86.0,217.68,176.38
2016,12,14,8,15,358.5,56.0,2.15,9.0,120.5,258.53,213.83
2016,12,14,8,30,403.0,68.0,2.2,9.0,155.0,300.43,251.03
2016,12,14,8,45,432.5,79.0,2.3,9.5,189.0,333.7,279.55
2016,12,14,9,0,462.0,90.0,2.4,10.0,223.0,366.47,306.69
2016,12,14,9,15,485.5,98.0,2.5,10.0,254.0,391.58,327.45
2016,12,14,9,30,509.0,106.0,2.6,10.0,285.0,415.48,346.76
2016,12,14,9,45,483.5,122.0,2.75,10.5,305.0,419.12,348.41
2016,12,14,10,0,458.0,138.0,2.9,11.0,325.0,420.37,348.03
2016,12,14,10,15,509.5,136.5,2.95,11.0,356.0,444.47,367.03
2016,12,14,10,30,561.0,135.0,3.0,11.0,387.0,466.59,384.03
2016,12,14,10,45,497.0,157.5,3.1,11.5,387.5,447.31,366.47
2016,12,14,11,0,433.0,180.0,3.2,12.0,388.0,426.63,348.06
2016,12,14,11,15,391.5,193.5,3.25,12.0,385.0,403.32,328.45
2016,12,14,11,30,350.0,207.0,3.3,12.0,382.0,385.54,313.17
2016,12,14,11,45,388.0,201.0,3.35,12.5,396.0,387.76,313.55
2016,12,14,12,0,426.0,195.0,3.4,13.0,410.0,390.49,313.86
2016,12,14,12,15,454.5,186.5,3.4,13.0,415.0,379.98,303.92
2016,12,14,12,30,483.0,178.0,3.4,13.0,420.0,366.79,291.44
2016,12,14,12,45,669.5,127.5,3.4,13.0,455.0,373.69,292.46
2016,12,14,13,0,856.0,77.0,3.4,13.0,490.0,366.48,279.94
2016,12,14,13,15,690.0,111.5,3.35,13.0,436.0,311.4,234.99
2016,12,14,13,30,524.0,146.0,3.3,13.0,382.0,266.53,199.85
2016,12,14,13,45,475.0,145.5,3.3,13.0,351.0,230.14,169.2
2016,12,14,14,0,426.0,145.0,3.3,13.0,320.0,196.92,141.95
2016,12,14,14,15,461.5,127.0,3.1,12.5,302.5,164.6,113.19
2016,12,14,14,30,497.0,109.0,2.9,12.0,285.0,128.85,83.89
2016,12,14,14,45,478.0,100.5,2.7,12.0,255.0,94.56,62.72
2016,12,14,15,0,459.0,92.0,2.5,12.0,225.0,66.23,54.05
2016,12,14,15,15,432.5,80.5,2.15,11.5,191.5,58.88,47.56
2016,12,14,15,30,406.0,69.0,1.8,11.0,158.0,51.31,40.72
2016,12,14,15,45,369.0,56.5,1.45,10.5,124.0,42.7,32.8
2016,12,14,16,0,332.0,44.0,1.1,10.0,90.0,34.81,25.35
2016,12,14,16,15,166.0,36.0,1.1,9.5,59.0,28.14,18.46
2016,12,14,16,30,0.0,28.0,1.1,9.0,28.0,24.18,4.38
2016,12,14,16,45,0.0,14.0,1.1,9.0,14.0,13.34,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,9.0,2.0,1.91,0.0
2016,12,15,7,30,0.0,4.0,2.6,9.0,4.0,3.7,0.0
2016,12,15,7,45,0.0,10.0,2.7,9.5,10.0,9.26,1.76
2016,12,15,8,0,0.0,16.0,2.8,10.0,16.0,14.82,6.93
2016,12,15,8,15,0.0,22.5,2.9,10.0,22.5,20.86,12.35
2016,12,15,8,30,0.0,29.0,3.0,10.0,29.0,26.9,17.73
2016,12,15,8,45,0.0,35.5,3.2,10.0,35.5,32.95,23.07
2016,12,15,9,0,0.0,42.0,3.4,10.0,42.0,39.0,28.35
2016,12,15,9,15,0.0,48.0,3.55,10.0,48.0,44.59,33.17
2016,12,15,9,30,0.0,54.0,3.7,10.0,54.0,50.19,37.95
2016,12,15,9,45,0.0,90.5,3.9,10.5,90.5,85.3,67.92
2016,12,15,10,0,0.0,127.0,4.1,11.0,127.0,121.61,98.45
2016,12,15,10,15,0.0,109.5,4.1,11.0,109.5,103.35,82.8
2016,12,15,10,30,0.0,92.0,4.1,11.0,92.0,86.0,67.98
2016,12,15,10,45,0.0,116.5,4.2,11.5,116.5,109.51,87.61
2016,12,15,11,0,0.0,141.0,4.3,12.0,141.0,132.9,106.92
2016,12,15,11,15,0.0,143.5,4.4,12.0,143.5,134.86,108.44
2016,12,15,11,30,0.0,146.0,4.5,12.0,146.0,136.84,110.01
2016,12,15,11,45,0.0,147.0,4.6,12.0,147.0,137.38,110.43
2016,12,15,12,0,0.0,148.0,4.7,12.0,148.0,137.93,110.88
2016,12,15,12,15,0.0,142.5,4.7,12.0,142.5,132.45,106.32
2016,12,15,12,30,0.0,137.0,4.7,12.0,137.0,127.05,101.85
2016,12,15,12,45,0.0,133.5,4.75,12.0,133.5,123.52,98.97
2016,12,15,13,0,0.0,130.0,4.8,12.0,130.0,120.01,96.12
2016,12,15,13,15,0.0,132.5,4.7,12.0,132.5,121.83,97.76
2016,12,15,13,30,0.0,135.0,4.6,12.0,135.0,123.48,99.27
2016,12,15,13,45,0.0,105.0,4.55,12.0,105.0,96.69,76.84
2016,12,15,14,0,0.0,75.0,4.5,12.0,75.0,69.8,54.17
2016,12,15,14,15,1.5,99.5,4.35,11.5,100.0,91.19,72.57
2016,12,15,14,30,3.0,124.0,4.2,11.0,125.0,110.35,89.07
2016,12,15,14,45,1.5,111.5,4.1,11.0,112.0,98.54,79.21
2016,12,15,15,0,0.0,99.0,4.0,11.0,99.0,87.04,72.92
2016,12,15,15,15,0.0,84.0,4.0,11.0,84.0,74.43,61.61
2016,12,15,15,30,0.0,69.0,4.0,11.0,69.0,61.67,50.0
2016,12,15,15,45,0.0,54.0,4.05,11.0,54.0,48.74,38.1
2016,12,15,16,0,0.0,39.0,4.1,11.0,39.0,35.66,25.95
2016,12,15,16,15,0.0,25.5,4.1,11.0,25.5,23.65,14.5
2016,12,15,16,30,0.0,12.0,4.1,11.0,12.0,11.12,0.0
2016,12,15,16,45,0.0,6.0,4.2,11.0,6.0,5.72,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,3.0,3.4,5.0,3.0,2.86,0.0
2016,12,16,7,30,0.0,6.0,3.5,5.0,6.0,5.55,0.0
2016,12,16,7,45,0.0,14.0,3.65,5.0,14.0,12.97,4.83
2016,12,16,8,0,0.0,22.0,3.8,5.0,22.0,20.4,11.94
2016,12,16,8,15,0.0,31.5,3.95,5.0,31.5,29.24,19.98
2016,12,16,8,30,0.0,41.0,4.1,5.0,41.0,38.09,27.98
2016,12,16,8,45,0.0,50.5,4.3,5.5,50.5,46.94,35.83
2016,12,16,9,0,0.0,60.0,4.5,6.0,60.0,55.91,43.67
2016,12,16,9,15,0.0,68.5,4.6,6.0,68.5,64.07,50.78
2016,12,16,9,30,0.0,77.0,4.7,6.0,77.0,72.21,57.82
2016,12,16,9,45,0.0,85.0,4.85,6.5,85.0,79.82,64.22
2016,12,16,10,0,0.0,93.0,5.0,7.0,93.0,87.42,70.54
2016,12,16,10,15,121.0,145.5,5.0,7.0,199.5,219.56,185.19
2016,12,16,10,30,242.0,198.0,5.0,7.0,306.0,347.28,292.5
2016,12,16,10,45,247.5,204.5,5.05,7.5,319.0,351.76,294.77
2016,12,16,11,0,253.0,211.0,5.1,8.0,332.0,355.23,296.44
2016,12,16,11,15,126.5,180.5,5.1,8.0,241.0,245.9,204.48
2016,12,16,11,30,0.0,150.0,5.1,8.0,150.0,140.66,114.87
2016,12,16,11,45,0.0,151.5,5.15,8.0,151.5,141.64,115.76
2016,12,16,12,0,0.0,153.0,5.2,8.0,153.0,142.61,116.56
2016,12,16,12,15,21.0,180.5,5.25,8.0,191.0,176.79,145.37
2016,12,16,12,30,42.0,208.0,5.3,8.0,229.0,209.62,172.67
2016,12,16,12,45,28.5,192.5,5.35,8.0,207.0,187.43,154.08
2016,12,16,13,0,15.0,177.0,5.4,8.0,185.0,167.11,137.2
2016,12,16,13,15,201.0,175.5,5.35,7.5,267.0,219.34,177.02
2016,12,16,13,30,387.0,174.0,5.3,7.0,349.0,255.95,201.06
2016,12,16,13,45,327.0,172.5,5.3,7.0,314.5,221.86,172.44
2016,12,16,14,0,267.0,171.0,5.3,7.0,280.0,191.96,148.35
2016,12,16,14,15,300.5,153.0,5.2,6.5,267.0,166.97,125.44
2016,12,16,14,30,334.0,135.0,5.1,6.0,254.0,138.92,101.4
2016,12,16,14,45,532.0,99.0,5.05,6.0,265.0,98.39,65.53
2016,12,16,15,0,730.0,63.0,5.0,6.0,276.0,48.16,38.77
2016,12,16,15,15,685.0,58.5,4.8,5.5,235.5,45.84,36.71
2016,12,16,15,30,640.0,54.0,4.6,5.0,195.0,39.7,31.02
2016,12,16,15,45,561.0,48.5,4.4,5.0,152.5,36.78,28.11
2016,12,16,16,0,482.0,43.0,4.2,5.0,110.0,33.93,25.08
2016,12,16,16,15,355.5,32.5,4.1,5.0,72.5,26.23,17.22
2016,12,16,16,30,229.0,22.0,4.0,5.0,35.0,18.23,3.24
2016,12,16,16,45,114.5,11.0,3.9,5.0,17.5,10.48,0.0
2016,12,16,17,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,165.0,8.5,1.15,0.5,15.0,69.53,0.0
2016,12,17,7,30,330.0,17.0,1.2,1.0,30.0,161.09,0.0
2016,12,17,7,45,462.0,25.5,1.25,1.5,70.0,247.66,188.53
2016,12,17,8,0,594.0,34.0,1.3,2.0,110.0,329.15,269.76
2016,12,17,8,15,664.5,39.5,1.45,2.5,154.5,383.29,319.96
2016,12,17,8,30,735.0,45.0,1.6,3.0,199.0,438.33,368.65
2016,12,17,8,45,778.5,48.5,1.8,3.5,242.0,477.42,402.82
2016,12,17,9,0,822.0,52.0,2.0,4.0,285.0,515.37,434.74
2016,12,17,9,15,850.0,54.5,2.1,4.0,323.5,542.12,457.0
2016,12,17,9,30,878.0,57.0,2.2,4.0,362.0,563.19,474.17
2016,12,17,9,45,898.0,58.5,2.3,4.5,396.0,579.6,486.24
2016,12,17,10,0,918.0,60.0,2.4,5.0,430.0,593.26,495.74
2016,12,17,10,15,930.5,61.5,2.45,5.0,456.5,599.69,499.91
2016,12,17,10,30,943.0,63.0,2.5,5.0,483.0,602.98,501.42
2016,12,17,10,45,951.0,64.0,2.6,5.5,503.0,599.96,497.12
2016,12,17,11,0,959.0,65.0,2.7,6.0,523.0,593.68,490.09
2016,12,17,11,15,963.5,65.5,2.75,6.0,535.0,581.72,479.07
2016,12,17,11,30,968.0,66.0,2.8,6.0,547.0,566.58,465.27
2016,12,17,11,45,968.5,66.5,2.85,6.5,551.5,546.31,446.29
2016,12,17,12,0,969.0,67.0,2.9,7.0,556.0,523.11,424.62
2016,12,17,12,15,967.5,66.5,2.9,7.0,552.0,495.17,399.38
2016,12,17,12,30,966.0,66.0,2.9,7.0,548.0,464.62,371.46
2016,12,17,12,45,959.5,66.0,2.9,7.0,536.5,430.18,339.81
2016,12,17,13,0,953.0,66.0,2.9,7.0,525.0,393.71,305.82
2016,12,17,13,15,945.0,65.0,2.85,7.0,506.0,354.01,268.53
2016,12,17,13,30,937.0,64.0,2.8,7.0,487.0,312.79,229.51
2016,12,17,13,45,924.5,62.5,2.8,7.0,460.5,268.76,188.3
2016,12,17,14,0,912.0,61.0,2.8,7.0,434.0,224.01,147.16
2016,12,17,14,15,894.0,59.0,2.65,7.0,401.5,177.53,106.86
2016,12,17,14,30,876.0,57.0,2.5,7.0,369.0,131.26,71.2
2016,12,17,14,45,850.0,54.5,2.4,7.0,331.0,84.62,43.78
2016,12,17,15,0,824.0,52.0,2.3,7.0,293.0,38.85,30.11
2016,12,17,15,15,784.5,48.5,2.0,6.0,251.0,37.08,28.63
2016,12,17,15,30,745.0,45.0,1.7,5.0,209.0,35.35,27.07
2016,12,17,15,45,680.5,40.0,1.4,4.5,165.5,32.24,24.08
2016,12,17,16,0,616.0,35.0,1.1,4.0,122.0,29.17,20.95
2016,12,17,16,15,497.5,27.0,1.1,3.5,81.0,23.02,14.63
2016,12,17,16,30,379.0,19.0,1.1,3.0,40.0,16.69,3.14
2016,12,17,16,45,189.5,9.5,1.15,2.5,20.0,9.05,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,169.5,8.0,1.15,-1.5,14.5,70.55,0.0
2016,12,18,7,30,339.0,16.0,1.3,-1.0,29.0,150.56,0.0
2016,12,18,7,45,471.0,23.5,1.5,-0.5,68.5,248.98,189.65
2016,12,18,8,0,603.0,31.0,1.7,0.0,108.0,329.75,272.55
2016,12,18,8,15,672.5,36.5,1.8,0.5,152.0,383.21,322.85
2016,12,18,8,30,742.0,42.0,1.9,1.0,196.0,437.78,371.66
2016,12,18,8,45,785.0,45.0,2.05,2.0,238.5,476.06,404.71
2016,12,18,9,0,828.0,48.0,2.2,3.0,281.0,509.68,432.57
2016,12,18,9,15,855.5,50.5,2.3,3.5,320.0,536.25,454.12
2016,12,18,9,30,883.0,53.0,2.4,4.0,359.0,560.73,473.2
2016,12,18,9,45,900.5,55.5,2.55,4.5,392.5,577.14,485.44
2016,12,18,10,0,918.0,58.0,2.7,5.0,426.0,590.72,495.05
2016,12,18,10,15,931.0,59.0,2.7,5.0,453.0,597.0,498.94
2016,12,18,10,30,944.0,60.0,2.7,5.0,480.0,600.15,500.16
2016,12,18,10,45,953.0,61.0,2.7,5.5,500.0,597.83,496.0
2016,12,18,11,0,962.0,62.0,2.7,6.0,520.0,592.24,489.1
2016,12,18,11,15,967.0,62.5,2.7,6.0,533.0,580.66,478.2
2016,12,18,11,30,972.0,63.0,2.7,6.0,546.0,565.88,464.51
2016,12,18,11,45,973.5,63.0,2.7,6.5,550.5,545.66,445.44
2016,12,18,12,0,975.0,63.0,2.7,7.0,555.0,522.45,423.67
2016,12,18,12,15,973.5,63.0,2.65,7.0,551.5,495.02,398.74
2016,12,18,12,30,972.0,63.0,2.6,7.0,548.0,464.95,371.14
2016,12,18,12,45,967.5,62.5,2.6,7.5,537.0,430.73,339.11
2016,12,18,13,0,963.0,62.0,2.6,8.0,526.0,394.35,304.75
2016,12,18,13,15,955.0,61.5,2.55,8.0,507.0,354.89,267.82
2016,12,18,13,30,947.0,61.0,2.5,8.0,488.0,313.86,229.14
2016,12,18,13,45,934.0,60.0,2.5,8.0,462.0,269.87,188.13
2016,12,18,14,0,921.0,59.0,2.5,8.0,436.0,225.15,147.17
2016,12,18,14,15,903.0,57.0,2.4,7.5,403.5,178.35,106.89
2016,12,18,14,30,885.0,55.0,2.3,7.0,371.0,131.74,71.02
2016,12,18,14,45,857.5,53.0,2.2,7.0,332.5,85.06,43.41
2016,12,18,15,0,830.0,51.0,2.1,7.0,294.0,38.0,29.34
2016,12,18,15,15,790.0,47.5,1.85,6.0,252.0,36.19,27.82
2016,12,18,15,30,750.0,44.0,1.6,5.0,210.0,34.42,26.22
2016,12,18,15,45,685.0,39.0,1.35,4.5,166.0,31.27,23.19
2016,12,18,16,0,620.0,34.0,1.1,4.0,122.0,28.14,20.02
2016,12,18,16,15,501.5,26.5,1.1,3.5,81.5,22.46,14.18
2016,12,18,16,30,383.0,19.0,1.1,3.0,41.0,16.63,3.65
2016,12,18,16,45,191.5,9.5,1.15,2.5,20.5,9.05,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,19,7,15,159.0,7.5,0.55,1.5,14.0,66.0,0.0
2016,12,19,7,30,318.0,15.0,0.5,2.0,28.0,140.87,0.0
2016,12,19,7,45,453.5,23.5,0.5,2.5,67.0,240.44,178.48
2016,12,19,8,0,589.0,32.0,0.5,3.0,106.0,323.74,261.49
2016,12,19,8,15,659.5,37.0,0.55,3.5,149.5,376.96,309.86
2016,12,19,8,30,730.0,42.0,0.6,4.0,193.0,431.21,356.67
2016,12,19,8,45,773.0,45.5,0.7,4.5,235.5,469.93,389.64
2016,12,19,9,0,816.0,49.0,0.8,5.0,278.0,507.61,420.47
2016,12,19,9,15,844.0,51.5,0.85,5.5,316.5,530.84,438.63
2016,12,19,9,30,872.0,54.0,0.9,6.0,355.0,555.55,457.19
2016,12,19,9,45,890.5,56.0,1.0,6.5,388.0,571.92,469.16
2016,12,19,10,0,909.0,58.0,1.1,7.0,421.0,585.53,478.68
2016,12,19,10,15,921.5,59.5,1.1,7.5,448.0,592.21,481.8
2016,12,19,10,30,934.0,61.0,1.1,8.0,475.0,595.78,482.39
2016,12,19,10,45,942.5,61.5,1.15,8.5,495.0,592.79,478.3
2016,12,19,11,0,951.0,62.0,1.2,9.0,515.0,586.59,471.62
2016,12,19,11,15,955.5,62.5,1.2,9.5,527.5,575.01,460.32
2016,12,19,11,30,960.0,63.0,1.2,10.0,540.0,560.26,446.44
2016,12,19,11,45,961.0,63.5,1.2,10.5,544.5,540.66,428.63
2016,12,19,12,0,962.0,64.0,1.2,11.0,549.0,518.11,408.26
2016,12,19,12,15,960.5,64.0,1.1,11.0,545.5,491.1,384.23
2016,12,19,12,30,959.0,64.0,1.0,11.0,542.0,461.47,357.72
2016,12,19,12,45,955.5,63.0,0.9,11.0,531.0,427.63,327.42
2016,12,19,13,0,952.0,62.0,0.8,11.0,520.0,391.6,294.8
2016,12,19,13,15,943.5,61.0,0.95,11.0,501.0,351.98,259.81
2016,12,19,13,30,935.0,60.0,1.1,11.0,482.0,310.89,222.75
2016,12,19,13,45,921.5,59.0,1.25,11.0,456.0,267.35,183.43
2016,12,19,14,0,908.0,58.0,1.4,11.0,430.0,223.13,143.9
2016,12,19,14,15,889.5,56.5,1.3,10.5,398.0,177.32,105.07
2016,12,19,14,30,871.0,55.0,1.2,10.0,366.0,131.72,70.41
2016,12,19,14,45,842.5,53.0,1.2,10.0,328.5,85.66,43.27
2016,12,19,15,0,814.0,51.0,1.2,10.0,291.0,37.92,28.91
2016,12,19,15,15,774.0,47.5,1.15,9.0,249.5,36.11,27.42
2016,12,19,15,30,734.0,44.0,1.1,8.0,208.0,34.34,25.84
2016,12,19,15,45,670.0,39.0,1.05,7.5,164.5,31.2,22.84
2016,12,19,16,0,606.0,34.0,1.0,7.0,121.0,28.06,19.71
2016,12,19,16,15,489.5,26.5,1.0,6.5,81.0,22.39,13.95
2016,12,19,16,30,373.0,19.0,1.0,6.0,41.0,16.56,4.03
2016,12,19,16,45,186.5,9.5,1.05,6.0,20.5,9.05,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,15,158.5,7.5,0.95,1.5,13.0,7.15,0.0
2016,12,20,7,30,317.0,15.0,0.9,2.0,26.0,140.16,0.0
2016,12,20,7,45,450.5,22.5,0.85,3.0,64.5,237.44,174.95
2016,12,20,8,0,584.0,30.0,0.8,4.0,103.0,318.98,257.57
2016,12,20,8,15,655.0,35.0,0.95,4.5,146.0,372.04,306.56
2016,12,20,8,30,726.0,40.0,1.1,5.0,189.0,426.38,354.29
2016,12,20,8,45,769.0,43.5,1.3,6.0,231.5,465.01,387.24
2016,12,20,9,0,812.0,47.0,1.5,7.0,274.0,499.07,415.22
2016,12,20,9,15,840.5,49.5,1.5,7.0,312.5,526.16,437.07
2016,12,20,9,30,869.0,52.0,1.5,7.0,351.0,551.24,456.59
2016,12,20,9,45,885.0,55.0,1.5,7.5,384.0,567.53,467.81
2016,12,20,10,0,901.0,58.0,1.5,8.0,417.0,581.02,476.49
2016,12,20,10,15,914.5,59.5,1.45,8.5,444.5,588.36,479.86
2016,12,20,10,30,928.0,61.0,1.4,9.0,472.0,592.62,480.66
2016,12,20,10,45,936.5,62.0,1.4,10.0,492.0,590.34,475.81
2016,12,20,11,0,945.0,63.0,1.4,11.0,512.0,584.84,468.41
2016,12,20,11,15,950.0,63.5,1.3,11.0,524.5,573.69,457.62
2016,12,20,11,30,955.0,64.0,1.2,11.0,537.0,559.38,444.24
2016,12,20,11,45,956.5,64.0,1.1,11.5,542.0,539.69,425.77
2016,12,20,12,0,958.0,64.0,1.0,12.0,547.0,517.05,404.83
