Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,12,15,956.5,64.0,0.8,12.0,544.0,490.23,380.42
2016,12,20,12,30,955.0,64.0,0.6,12.0,541.0,460.81,353.56
2016,12,20,12,45,952.0,63.0,0.45,12.5,530.0,427.36,322.93
2016,12,20,13,0,949.0,62.0,0.3,13.0,519.0,391.7,290.18
2016,12,20,13,15,941.0,61.0,0.3,12.5,500.5,352.42,256.14
2016,12,20,13,30,933.0,60.0,0.3,12.0,482.0,311.61,220.18
2016,12,20,13,45,921.0,59.0,0.35,12.0,456.5,268.55,181.95
2016,12,20,14,0,909.0,58.0,0.4,12.0,431.0,224.68,143.38
2016,12,20,14,15,891.0,56.0,0.45,11.5,399.0,178.49,104.93
2016,12,20,14,30,873.0,54.0,0.5,11.0,367.0,132.5,70.26
2016,12,20,14,45,847.0,51.5,0.6,11.0,329.5,86.11,42.73
2016,12,20,15,0,821.0,49.0,0.7,11.0,292.0,41.1,31.66
2016,12,20,15,15,781.0,46.0,0.75,10.5,250.5,34.81,26.08
2016,12,20,15,30,741.0,43.0,0.8,10.0,209.0,33.42,24.8
2016,12,20,15,45,678.0,38.5,0.9,9.5,166.0,30.7,22.21
2016,12,20,16,0,615.0,34.0,1.0,9.0,123.0,28.01,19.5
2016,12,20,16,15,500.5,26.5,1.05,8.5,82.5,22.33,13.81
2016,12,20,16,30,386.0,19.0,1.1,8.0,42.0,16.51,4.41
2016,12,20,16,45,193.0,9.5,1.15,7.5,21.0,9.05,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,127.5,7.5,1.0,5.5,12.0,7.15,0.0
2016,12,21,7,30,255.0,15.0,0.9,6.0,24.0,115.3,0.0
2016,12,21,7,45,391.0,23.5,0.85,6.5,60.5,211.99,152.93
2016,12,21,8,0,527.0,32.0,0.8,7.0,97.0,294.63,235.67
2016,12,21,8,15,601.5,37.5,0.7,7.5,139.0,348.88,284.06
2016,12,21,8,30,676.0,43.0,0.6,8.0,181.0,404.54,330.85
2016,12,21,8,45,440.5,77.0,0.55,8.5,174.5,333.67,275.0
2016,12,21,9,0,205.0,111.0,0.5,9.0,168.0,244.19,201.92
2016,12,21,9,15,212.5,126.0,0.5,9.0,192.0,265.11,219.74
2016,12,21,9,30,220.0,141.0,0.5,9.0,216.0,285.25,235.74
2016,12,21,9,45,221.5,155.5,0.5,9.5,237.5,300.55,247.02
2016,12,21,10,0,223.0,170.0,0.5,10.0,259.0,307.32,251.38
2016,12,21,10,15,561.0,116.0,0.4,10.5,359.5,455.36,368.15
2016,12,21,10,30,899.0,62.0,0.3,11.0,460.0,577.81,457.57
2016,12,21,10,45,907.5,63.0,0.2,11.5,479.5,575.82,451.18
2016,12,21,11,0,916.0,64.0,0.1,12.0,499.0,570.71,444.22
2016,12,21,11,15,921.0,64.5,0.15,12.5,511.5,560.04,434.54
2016,12,21,11,30,926.0,65.0,0.2,13.0,524.0,546.31,422.49
2016,12,21,11,45,927.5,65.5,0.3,13.5,529.0,527.79,407.23
2016,12,21,12,0,929.0,66.0,0.4,14.0,534.0,506.4,389.47
2016,12,21,12,15,927.5,65.5,0.35,14.0,531.0,479.89,366.81
2016,12,21,12,30,926.0,65.0,0.3,14.0,528.0,450.86,341.81
2016,12,21,12,45,921.5,65.0,0.3,14.0,517.0,418.78,314.33
2016,12,21,13,0,917.0,65.0,0.3,14.0,506.0,384.61,284.58
2016,12,21,13,15,908.5,64.0,0.3,14.0,488.0,346.35,251.09
2016,12,21,13,30,900.0,63.0,0.3,14.0,470.0,306.66,215.92
2016,12,21,13,45,887.0,61.5,0.3,14.0,445.0,264.24,178.46
2016,12,21,14,0,874.0,60.0,0.3,14.0,420.0,221.18,140.85
2016,12,21,14,15,856.0,58.5,0.3,14.0,389.0,176.95,104.04
2016,12,21,14,30,838.0,57.0,0.3,14.0,358.0,132.92,70.94
2016,12,21,14,45,811.5,54.5,0.35,14.0,321.5,83.63,40.59
2016,12,21,15,0,785.0,52.0,0.4,14.0,285.0,40.24,30.5
2016,12,21,15,15,745.0,48.5,0.5,13.0,244.5,36.81,27.6
2016,12,21,15,30,705.0,45.0,0.6,12.0,204.0,35.07,26.08
2016,12,21,15,45,642.0,40.0,0.7,11.5,161.5,31.96,23.16
2016,12,21,16,0,579.0,35.0,0.8,11.0,119.0,28.87,20.11
2016,12,21,16,15,465.5,27.5,0.9,10.5,80.0,23.24,14.5
2016,12,21,16,30,352.0,20.0,1.0,10.0,41.0,17.47,5.41
2016,12,21,16,45,176.0,10.0,1.1,9.5,20.5,9.53,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,22,7,15,135.0,7.0,0.25,6.5,11.5,6.67,0.0
2016,12,22,7,30,270.0,14.0,0.2,7.0,23.0,120.07,0.0
2016,12,22,7,45,408.0,22.5,0.15,7.5,60.0,217.74,153.98
2016,12,22,8,0,546.0,31.0,0.1,8.0,97.0,301.91,237.75
2016,12,22,8,15,620.5,36.5,0.15,8.0,140.0,356.52,286.53
2016,12,22,8,30,695.0,42.0,0.2,8.0,183.0,412.57,334.28
2016,12,22,8,45,740.0,46.0,0.3,8.5,225.0,452.45,367.49
2016,12,22,9,0,785.0,50.0,0.4,9.0,267.0,491.49,398.82
2016,12,22,9,15,815.0,52.5,0.35,9.5,305.5,519.25,419.01
2016,12,22,9,30,845.0,55.0,0.3,10.0,344.0,541.49,434.31
2016,12,22,9,45,863.5,57.5,0.3,11.0,377.0,558.54,444.8
2016,12,22,10,0,882.0,60.0,0.3,12.0,410.0,572.92,452.88
2016,12,22,10,15,896.0,61.5,0.35,12.0,437.5,580.72,458.09
2016,12,22,10,30,910.0,63.0,0.4,12.0,465.0,585.5,460.96
2016,12,22,10,45,918.5,64.0,0.45,12.5,485.0,583.51,457.92
2016,12,22,11,0,927.0,65.0,0.5,13.0,505.0,578.37,452.45
2016,12,22,11,15,931.5,66.0,0.65,13.0,517.5,567.91,444.75
2016,12,22,11,30,936.0,67.0,0.8,13.0,530.0,554.34,434.33
2016,12,22,11,45,936.0,67.5,0.95,13.0,534.5,534.94,419.06
2016,12,22,12,0,936.0,68.0,1.1,13.0,539.0,512.71,401.05
2016,12,22,12,15,934.0,68.0,1.25,13.0,536.0,486.34,379.21
2016,12,22,12,30,932.0,68.0,1.4,13.0,533.0,457.45,354.64
2016,12,22,12,45,928.0,67.0,1.6,13.0,522.5,424.43,326.22
2016,12,22,13,0,924.0,66.0,1.8,13.0,512.0,389.31,295.17
2016,12,22,13,15,916.0,65.0,1.85,13.0,494.0,350.98,260.51
2016,12,22,13,30,908.0,64.0,1.9,13.0,476.0,311.17,224.07
2016,12,22,13,45,895.5,63.0,1.95,13.0,451.0,269.01,185.65
2016,12,22,14,0,883.0,62.0,2.0,13.0,426.0,226.12,147.06
2016,12,22,14,15,865.0,60.0,1.75,12.5,394.5,181.04,108.66
2016,12,22,14,30,847.0,58.0,1.5,12.0,363.0,136.17,74.1
2016,12,22,14,45,822.0,55.0,1.3,12.0,326.5,86.12,42.27
2016,12,22,15,0,797.0,52.0,1.1,12.0,290.0,41.79,32.14
2016,12,22,15,15,757.0,48.5,0.95,11.5,249.0,36.79,27.74
2016,12,22,15,30,717.0,45.0,0.8,11.0,208.0,35.04,26.16
2016,12,22,15,45,653.0,40.5,0.7,10.5,165.0,32.38,23.65
2016,12,22,16,0,589.0,36.0,0.6,10.0,122.0,29.79,21.05
2016,12,22,16,15,476.0,28.0,0.55,9.5,82.5,23.68,15.02
2016,12,22,16,30,363.0,20.0,0.5,9.0,43.0,17.39,5.89
2016,12,22,16,45,181.5,10.0,0.5,8.5,21.5,9.53,0.0
2016,12,22,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,10.0,3.75,6.0,10.0,0.0,0.0
2016,12,23,7,30,0.0,20.0,3.9,6.0,20.0,19.06,0.0
2016,12,23,7,45,229.0,26.5,4.1,6.0,54.0,150.46,106.91
2016,12,23,8,0,458.0,33.0,4.3,6.0,88.0,269.06,219.03
2016,12,23,8,15,535.5,39.0,4.35,6.0,128.5,318.43,266.26
2016,12,23,8,30,613.0,45.0,4.4,6.0,169.0,374.88,317.5
2016,12,23,8,45,306.5,29.5,4.5,6.5,91.5,207.25,177.01
2016,12,23,9,0,0.0,14.0,4.6,7.0,14.0,12.97,5.77
2016,12,23,9,15,0.0,16.0,4.6,7.0,16.0,14.83,7.42
2016,12,23,9,30,0.0,18.0,4.6,7.0,18.0,16.69,9.04
2016,12,23,9,45,31.0,92.0,4.65,7.5,104.5,108.09,89.02
2016,12,23,10,0,62.0,166.0,4.7,8.0,191.0,204.96,171.5
2016,12,23,10,15,31.0,110.0,4.65,8.0,122.5,125.24,103.02
2016,12,23,10,30,0.0,54.0,4.6,8.0,54.0,50.2,37.95
2016,12,23,10,45,0.0,32.5,4.55,8.0,32.5,30.18,20.59
2016,12,23,11,0,0.0,11.0,4.5,8.0,11.0,10.21,3.22
2016,12,23,11,15,0.0,55.5,4.35,8.0,55.5,51.61,39.06
2016,12,23,11,30,0.0,100.0,4.2,8.0,100.0,93.3,74.76
2016,12,23,11,45,0.0,107.5,4.05,8.5,107.5,100.27,80.48
2016,12,23,12,0,0.0,115.0,3.9,9.0,115.0,107.18,86.14
2016,12,23,12,15,0.0,70.0,3.75,9.0,70.0,65.15,50.39
2016,12,23,12,30,0.0,25.0,3.6,9.0,25.0,23.22,14.41
2016,12,23,12,45,0.0,88.5,3.45,9.0,88.5,82.39,65.21
2016,12,23,13,0,0.0,152.0,3.3,9.0,152.0,139.88,113.9
2016,12,23,13,15,0.0,85.0,3.35,9.0,85.0,79.11,62.44
2016,12,23,13,30,0.0,18.0,3.4,9.0,18.0,16.7,8.84
2016,12,23,13,45,0.0,12.0,3.5,9.0,12.0,11.13,4.03
2016,12,23,14,0,0.0,6.0,3.6,9.0,6.0,5.56,0.0
2016,12,23,14,15,0.0,28.0,3.7,8.5,28.0,25.98,17.05
2016,12,23,14,30,0.0,50.0,3.8,8.0,50.0,46.46,34.99
2016,12,23,14,45,0.0,45.0,3.9,8.0,45.0,41.8,30.97
2016,12,23,15,0,0.0,40.0,4.0,8.0,40.0,37.14,28.42
2016,12,23,15,15,0.0,34.0,3.85,7.5,34.0,31.55,23.36
2016,12,23,15,30,0.0,28.0,3.7,7.0,28.0,25.97,18.24
2016,12,23,15,45,0.0,22.0,3.55,6.5,22.0,20.39,13.05
2016,12,23,16,0,0.0,16.0,3.4,6.0,16.0,14.82,7.81
2016,12,23,16,15,0.0,10.5,3.3,5.5,10.5,9.72,2.95
2016,12,23,16,30,0.0,5.0,3.2,5.0,5.0,4.62,0.0
2016,12,23,16,45,0.0,2.5,3.15,5.0,2.5,2.38,0.0
2016,12,23,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,10.0,2.9,2.0,10.0,0.0,0.0
2016,12,24,7,30,0.0,20.0,3.0,2.0,20.0,19.06,0.0
2016,12,24,7,45,218.5,28.5,3.15,2.5,54.5,148.04,105.45
2016,12,24,8,0,437.0,37.0,3.3,3.0,89.0,263.8,216.35
2016,12,24,8,15,521.0,44.0,3.5,3.0,130.5,321.47,270.71
2016,12,24,8,30,605.0,51.0,3.7,3.0,172.0,381.47,325.24
2016,12,24,8,45,661.0,55.0,3.9,3.5,214.0,424.98,363.97
2016,12,24,9,0,717.0,59.0,4.1,4.0,256.0,465.48,399.03
2016,12,24,9,15,377.5,97.0,4.2,4.0,202.0,330.22,284.26
2016,12,24,9,30,38.0,135.0,4.3,4.0,148.0,161.83,136.67
2016,12,24,9,45,288.0,127.0,4.4,4.5,240.0,305.74,262.82
2016,12,24,10,0,538.0,119.0,4.5,5.0,332.0,445.29,380.37
2016,12,24,10,15,590.0,115.0,4.5,5.0,363.0,471.62,401.16
2016,12,24,10,30,642.0,111.0,4.5,5.0,394.0,492.16,417.35
2016,12,24,10,45,674.5,108.5,4.55,5.5,417.5,500.63,422.64
2016,12,24,11,0,707.0,106.0,4.6,6.0,441.0,506.27,425.44
2016,12,24,11,15,450.5,166.5,4.55,6.0,382.0,415.88,348.52
2016,12,24,11,30,194.0,227.0,4.5,6.0,323.0,323.46,269.89
2016,12,24,11,45,384.0,190.5,4.5,6.0,383.5,379.11,316.16
2016,12,24,12,0,574.0,154.0,4.5,6.0,444.0,425.78,352.95
2016,12,24,12,15,549.0,161.0,4.5,6.0,437.0,403.34,332.51
2016,12,24,12,30,524.0,168.0,4.5,6.0,430.0,380.43,311.78
2016,12,24,12,45,514.5,168.0,4.5,6.0,421.5,356.95,290.31
2016,12,24,13,0,505.0,168.0,4.5,6.0,413.0,332.73,267.95
2016,12,24,13,15,441.5,173.0,4.45,6.0,381.5,295.15,235.49
2016,12,24,13,30,378.0,178.0,4.4,6.0,350.0,261.88,207.08
2016,12,24,13,45,380.0,167.5,4.4,6.0,332.5,235.03,182.41
2016,12,24,14,0,382.0,157.0,4.4,6.0,315.0,205.34,155.46
2016,12,24,14,15,213.5,152.0,4.25,5.5,239.0,157.69,121.73
2016,12,24,14,30,45.0,147.0,4.1,5.0,163.0,129.43,105.62
2016,12,24,14,45,413.0,101.5,4.0,5.0,227.0,99.95,68.27
2016,12,24,15,0,781.0,56.0,3.9,5.0,291.0,48.18,38.94
2016,12,24,15,15,740.5,52.5,3.45,4.5,250.5,40.09,31.57
2016,12,24,15,30,700.0,49.0,3.0,4.0,210.0,38.47,30.08
2016,12,24,15,45,638.0,43.5,2.6,4.0,167.5,35.02,26.72
2016,12,24,16,0,576.0,38.0,2.2,4.0,125.0,31.57,23.22
2016,12,24,16,15,461.0,30.0,1.95,3.5,85.0,25.52,17.14
2016,12,24,16,30,346.0,22.0,1.7,3.0,45.0,17.69,7.18
2016,12,24,16,45,173.0,11.0,1.5,2.5,22.5,10.48,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,10.0,0.9,2.0,10.0,0.0,0.0
2016,12,25,7,30,0.0,20.0,1.0,2.0,20.0,19.06,0.0
2016,12,25,7,45,235.5,27.0,1.15,2.5,55.0,152.61,107.52
2016,12,25,8,0,471.0,34.0,1.3,3.0,90.0,275.81,224.33
2016,12,25,8,15,551.5,40.5,1.4,3.0,131.5,331.77,276.45
2016,12,25,8,30,632.0,47.0,1.5,3.0,173.0,386.25,325.49
2016,12,25,8,45,688.5,50.0,1.6,3.5,215.0,430.23,363.72
2016,12,25,9,0,745.0,53.0,1.7,4.0,257.0,473.72,400.11
2016,12,25,9,15,534.5,90.5,1.75,4.5,248.0,411.78,348.42
2016,12,25,9,30,324.0,128.0,1.8,5.0,239.0,328.32,278.13
2016,12,25,9,45,586.5,96.0,1.85,5.5,319.5,452.38,381.34
2016,12,25,10,0,849.0,64.0,1.9,6.0,400.0,563.22,469.14
2016,12,25,10,15,863.0,65.5,1.9,6.0,427.0,568.12,471.26
2016,12,25,10,30,877.0,67.0,1.9,6.0,454.0,573.24,474.12
2016,12,25,10,45,809.5,81.5,1.95,6.5,451.0,546.5,450.86
2016,12,25,11,0,742.0,96.0,2.0,7.0,448.0,515.53,424.47
2016,12,25,11,15,443.0,162.0,1.95,7.0,373.5,407.96,336.21
2016,12,25,11,30,144.0,228.0,1.9,7.0,299.0,298.97,245.94
2016,12,25,11,45,527.5,149.0,1.9,7.0,414.5,414.79,340.71
2016,12,25,12,0,911.0,70.0,1.9,7.0,530.0,506.47,410.43
2016,12,25,12,15,729.5,115.5,1.9,7.0,482.5,443.97,358.29
2016,12,25,12,30,548.0,161.0,1.9,7.0,435.0,384.92,310.19
2016,12,25,12,45,402.0,187.5,1.9,7.0,386.5,331.81,267.1
2016,12,25,13,0,256.0,214.0,1.9,7.0,338.0,285.39,230.09
2016,12,25,13,15,377.0,184.0,1.9,7.0,359.5,285.22,226.15
2016,12,25,13,30,498.0,154.0,1.9,7.0,381.0,274.89,212.1
2016,12,25,13,45,519.5,140.5,1.95,7.0,366.5,245.0,183.94
2016,12,25,14,0,541.0,127.0,2.0,7.0,352.0,212.67,153.7
2016,12,25,14,15,589.0,106.5,1.95,7.0,335.0,176.64,119.76
2016,12,25,14,30,637.0,86.0,1.9,7.0,318.0,134.55,82.87
2016,12,25,14,45,613.5,81.0,1.9,7.0,286.5,96.4,57.45
2016,12,25,15,0,590.0,76.0,1.9,7.0,255.0,59.89,42.17
2016,12,25,15,15,561.0,68.5,1.65,6.5,219.5,49.14,39.64
2016,12,25,15,30,532.0,61.0,1.4,6.0,184.0,44.84,35.71
2016,12,25,15,45,555.0,48.5,1.2,5.5,154.0,36.11,27.59
2016,12,25,16,0,578.0,36.0,1.0,5.0,124.0,29.53,21.32
2016,12,25,16,15,470.0,28.5,1.0,4.5,84.5,23.92,15.71
2016,12,25,16,30,362.0,21.0,1.0,4.0,45.0,18.18,7.89
2016,12,25,16,45,181.0,10.5,1.05,3.5,22.5,10.01,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,118.0,6.0,1.0,0.5,9.5,0.0,0.0
2016,12,26,7,30,236.0,12.0,1.1,1.0,19.0,104.24,0.0
2016,12,26,7,45,376.0,20.5,1.2,1.5,54.5,200.51,140.81
2016,12,26,8,0,516.0,29.0,1.3,2.0,90.0,285.6,232.57
2016,12,26,8,15,592.0,35.0,1.5,2.5,131.5,340.65,284.36
2016,12,26,8,30,668.0,41.0,1.7,3.0,173.0,397.56,335.28
2016,12,26,8,45,714.5,44.5,1.9,3.5,214.5,437.36,370.52
2016,12,26,9,0,761.0,48.0,2.1,4.0,256.0,476.49,403.86
2016,12,26,9,15,791.5,50.5,2.2,4.5,294.0,504.57,426.8
2016,12,26,9,30,822.0,53.0,2.3,5.0,332.0,527.19,444.67
2016,12,26,9,45,843.0,55.0,2.45,6.0,365.5,545.34,457.68
2016,12,26,10,0,864.0,57.0,2.6,7.0,399.0,560.95,468.21
2016,12,26,10,15,878.0,58.5,2.5,7.0,426.0,569.23,473.38
2016,12,26,10,30,892.0,60.0,2.4,7.0,453.0,574.56,476.0
2016,12,26,10,45,901.0,61.0,2.35,7.5,473.5,573.45,472.74
2016,12,26,11,0,910.0,62.0,2.3,8.0,494.0,569.23,466.92
2016,12,26,11,15,916.0,63.0,2.15,8.0,507.5,560.25,457.63
2016,12,26,11,30,922.0,64.0,2.0,8.0,521.0,548.17,445.7
2016,12,26,11,45,924.0,64.0,1.95,8.5,526.5,529.94,428.43
2016,12,26,12,0,926.0,64.0,1.9,9.0,532.0,508.83,408.66
2016,12,26,12,15,925.0,64.0,1.8,9.0,530.0,483.56,385.82
2016,12,26,12,30,924.0,64.0,1.7,9.0,528.0,455.73,360.51
2016,12,26,12,45,919.5,64.0,1.65,9.0,518.0,424.07,331.83
2016,12,26,13,0,915.0,64.0,1.6,9.0,508.0,390.31,300.86
2016,12,26,13,15,907.0,63.0,1.5,9.0,490.5,352.56,266.04
2016,12,26,13,30,899.0,62.0,1.4,9.0,473.0,313.32,229.53
2016,12,26,13,45,886.5,61.0,1.3,9.0,448.5,271.69,191.03
2016,12,26,14,0,874.0,60.0,1.2,9.0,424.0,229.33,152.3
2016,12,26,14,15,856.0,58.5,1.1,9.0,393.5,185.15,113.77
2016,12,26,14,30,838.0,57.0,1.0,9.0,363.0,141.15,78.69
2016,12,26,14,45,811.5,54.5,0.95,9.0,327.0,91.74,45.64
2016,12,26,15,0,785.0,52.0,0.9,9.0,291.0,48.2,28.91
2016,12,26,15,15,746.0,48.5,0.85,8.5,250.5,36.52,27.86
2016,12,26,15,30,707.0,45.0,0.8,8.0,210.0,34.75,26.26
2016,12,26,15,45,645.5,40.5,0.8,7.5,168.0,32.08,23.73
2016,12,26,16,0,584.0,36.0,0.8,7.0,126.0,29.45,21.09
2016,12,26,16,15,478.5,28.5,0.85,6.5,86.5,23.84,15.54
2016,12,26,16,30,373.0,21.0,0.9,6.0,47.0,18.09,8.07
2016,12,26,16,45,186.5,10.5,0.95,5.5,23.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,1.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,2.0,19.0,18.11,0.0
2016,12,27,7,45,257.0,25.0,0.65,3.0,55.0,159.19,109.92
2016,12,27,8,0,514.0,31.0,0.6,4.0,91.0,286.48,230.3
2016,12,27,8,15,592.0,37.0,0.65,4.5,133.0,342.82,281.46
2016,12,27,8,30,670.0,43.0,0.7,5.0,175.0,400.9,331.74
2016,12,27,8,45,715.5,47.0,0.75,5.5,217.0,440.99,365.78
2016,12,27,9,0,761.0,51.0,0.8,6.0,259.0,480.34,397.82
2016,12,27,9,15,792.0,54.0,0.75,6.5,297.5,509.4,419.83
2016,12,27,9,30,823.0,57.0,0.7,7.0,336.0,536.54,439.44
2016,12,27,9,45,843.5,59.0,0.65,7.5,369.5,554.33,451.16
2016,12,27,10,0,864.0,61.0,0.6,8.0,403.0,566.31,458.15
2016,12,27,10,15,878.5,62.5,0.8,8.5,430.5,574.89,464.8
2016,12,27,10,30,893.0,64.0,1.0,9.0,458.0,580.52,468.86
2016,12,27,10,45,903.5,65.0,1.25,9.5,479.0,580.27,468.48
2016,12,27,11,0,914.0,66.0,1.5,10.0,500.0,576.88,465.29
2016,12,27,11,15,919.5,66.5,1.55,10.0,513.0,567.07,456.49
2016,12,27,11,30,925.0,67.0,1.6,10.0,526.0,554.17,445.11
2016,12,27,11,45,927.5,67.5,1.7,10.5,532.0,536.68,429.38
2016,12,27,12,0,930.0,68.0,1.8,11.0,538.0,516.27,411.0
2016,12,27,12,15,928.5,67.5,1.85,11.0,535.5,490.18,388.35
2016,12,27,12,30,927.0,67.0,1.9,11.0,533.0,461.56,363.15
2016,12,27,12,45,923.0,66.5,2.0,11.0,523.0,429.53,334.77
2016,12,27,13,0,919.0,66.0,2.1,11.0,513.0,395.37,303.93
2016,12,27,13,15,911.0,65.0,2.1,11.0,496.0,357.48,269.27
2016,12,27,13,30,903.0,64.0,2.1,11.0,479.0,318.08,232.85
2016,12,27,13,45,891.5,63.0,2.1,11.0,454.5,276.52,194.48
2016,12,27,14,0,880.0,62.0,2.1,11.0,430.0,234.12,155.73
2016,12,27,14,15,862.0,60.0,1.95,10.5,399.0,189.21,116.71
2016,12,27,14,30,844.0,58.0,1.8,10.0,368.0,144.49,80.98
2016,12,27,14,45,819.0,55.5,1.65,10.0,331.5,94.88,47.37
2016,12,27,15,0,794.0,53.0,1.5,10.0,295.0,50.95,29.76
2016,12,27,15,15,755.5,49.5,1.35,9.0,254.5,37.32,28.51
2016,12,27,15,30,717.0,46.0,1.2,8.0,214.0,35.58,27.0
2016,12,27,15,45,657.5,41.0,1.1,7.5,172.0,32.48,24.09
2016,12,27,16,0,598.0,36.0,1.0,7.0,130.0,29.38,21.04
2016,12,27,16,15,493.0,29.0,1.0,6.5,89.5,24.26,15.94
2016,12,27,16,30,388.0,22.0,1.0,6.0,49.0,19.05,9.12
2016,12,27,16,45,194.0,11.0,1.05,5.5,24.5,10.48,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.0,1.1,1.5,10.0,0.0,0.0
2016,12,28,7,30,0.0,20.0,1.1,2.0,20.0,19.06,0.0
2016,12,28,7,45,282.5,24.5,1.1,3.0,57.0,169.22,116.17
2016,12,28,8,0,565.0,29.0,1.1,4.0,94.0,307.57,247.85
2016,12,28,8,15,640.0,34.0,1.3,4.5,137.0,362.4,299.1
2016,12,28,8,30,715.0,39.0,1.5,5.0,180.0,418.82,349.31
2016,12,28,8,45,760.0,42.5,1.7,6.0,222.5,458.86,383.82
2016,12,28,9,0,805.0,46.0,1.9,7.0,265.0,494.46,413.32
2016,12,28,9,15,834.5,48.0,1.9,7.5,304.0,522.1,435.2
2016,12,28,9,30,864.0,50.0,1.9,8.0,343.0,547.88,454.74
2016,12,28,9,45,884.0,52.0,1.95,8.5,377.0,566.04,467.87
2016,12,28,10,0,904.0,54.0,2.0,9.0,411.0,581.53,478.51
2016,12,28,10,15,917.5,55.0,2.05,9.5,439.0,589.23,482.83
2016,12,28,10,30,931.0,56.0,2.1,10.0,467.0,593.87,484.59
2016,12,28,10,45,940.0,57.0,2.15,10.5,488.0,592.79,481.78
2016,12,28,11,0,949.0,58.0,2.2,11.0,509.0,588.49,476.34
2016,12,28,11,15,954.5,58.5,2.2,11.5,522.5,578.47,466.13
2016,12,28,11,30,960.0,59.0,2.2,12.0,536.0,565.25,453.29
2016,12,28,11,45,962.5,59.0,2.2,12.5,542.0,546.8,436.23
2016,12,28,12,0,965.0,59.0,2.2,13.0,548.0,525.33,416.55
2016,12,28,12,15,964.5,59.0,2.2,13.0,546.0,499.55,393.9
2016,12,28,12,30,964.0,59.0,2.2,13.0,544.0,471.05,368.6
2016,12,28,12,45,959.5,59.0,2.25,13.0,534.5,438.38,339.58
2016,12,28,13,0,955.0,59.0,2.3,13.0,525.0,403.49,308.09
2016,12,28,13,15,948.5,58.5,2.3,13.0,508.0,365.43,273.32
2016,12,28,13,30,942.0,58.0,2.3,13.0,491.0,325.65,236.57
2016,12,28,13,45,930.5,57.0,2.3,13.0,466.5,282.66,197.07
2016,12,28,14,0,919.0,56.0,2.3,13.0,442.0,238.76,157.1
2016,12,28,14,15,903.0,54.5,2.1,12.5,411.0,193.01,117.3
2016,12,28,14,30,887.0,53.0,1.9,12.0,380.0,147.18,80.6
2016,12,28,14,45,863.0,51.0,1.75,12.0,343.0,100.55,49.7
2016,12,28,15,0,839.0,49.0,1.6,12.0,306.0,55.04,31.11
2016,12,28,15,15,803.5,46.0,1.45,11.0,265.5,38.65,29.46
2016,12,28,15,30,768.0,43.0,1.3,10.0,225.0,33.0,24.43
2016,12,28,15,45,711.0,38.5,1.15,9.5,181.5,30.24,21.86
2016,12,28,16,0,654.0,34.0,1.0,9.0,138.0,27.49,19.17
2016,12,28,16,15,553.5,28.0,1.0,8.5,96.0,23.25,14.94
2016,12,28,16,30,453.0,22.0,1.0,8.0,54.0,18.99,9.27
2016,12,28,16,45,226.5,11.0,1.05,7.5,27.0,10.48,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,115.5,6.5,1.3,4.5,9.5,0.0,0.0
2016,12,29,7,30,231.0,13.0,1.2,5.0,19.0,103.07,0.0
2016,12,29,7,45,381.0,22.0,1.15,6.0,55.5,202.9,136.73
2016,12,29,8,0,531.0,31.0,1.1,7.0,92.0,294.12,234.34
2016,12,29,8,15,610.0,36.5,1.25,7.5,135.0,351.03,286.78
2016,12,29,8,30,689.0,42.0,1.4,8.0,178.0,409.6,337.95
2016,12,29,8,45,734.5,46.5,1.55,9.0,220.5,450.8,372.75
2016,12,29,9,0,780.0,51.0,1.7,10.0,263.0,491.24,405.43
2016,12,29,9,15,811.0,54.0,1.7,10.5,302.5,520.77,428.39
2016,12,29,9,30,842.0,57.0,1.7,11.0,342.0,548.33,448.95
2016,12,29,9,45,854.0,61.5,1.7,11.5,375.0,564.59,460.07
2016,12,29,10,0,866.0,66.0,1.7,12.0,408.0,578.03,468.66
2016,12,29,10,15,880.5,67.5,1.7,12.5,436.0,586.52,473.28
2016,12,29,10,30,895.0,69.0,1.7,13.0,464.0,589.31,473.44
2016,12,29,10,45,903.0,70.5,1.7,13.5,484.5,588.31,470.53
2016,12,29,11,0,911.0,72.0,1.7,14.0,505.0,584.19,465.13
2016,12,29,11,15,916.5,73.0,1.7,14.5,519.0,575.04,455.82
2016,12,29,11,30,922.0,74.0,1.7,15.0,533.0,562.79,444.0
2016,12,29,11,45,923.0,74.5,1.75,15.5,538.5,544.66,427.83
2016,12,29,12,0,924.0,75.0,1.8,16.0,544.0,523.67,409.19
2016,12,29,12,15,922.5,75.0,1.75,16.0,541.5,498.26,387.17
2016,12,29,12,30,921.0,75.0,1.7,16.0,539.0,470.3,362.75
2016,12,29,12,45,923.0,72.0,1.65,16.0,530.5,438.42,334.76
2016,12,29,13,0,925.0,69.0,1.6,16.0,522.0,404.09,304.2
2016,12,29,13,15,786.0,93.0,1.5,16.0,468.5,344.27,255.96
2016,12,29,13,30,647.0,117.0,1.4,16.0,415.0,290.95,213.59
2016,12,29,13,45,591.5,123.5,1.3,16.0,385.5,254.07,182.62
2016,12,29,14,0,536.0,130.0,1.2,16.0,356.0,219.11,153.84
2016,12,29,14,15,493.0,127.0,1.0,15.5,323.5,182.87,124.86
2016,12,29,14,30,450.0,124.0,0.8,15.0,291.0,149.66,100.08
2016,12,29,14,45,430.5,115.0,0.65,15.0,262.0,116.67,77.24
2016,12,29,15,0,411.0,106.0,0.5,15.0,233.0,85.13,60.69
2016,12,29,15,15,391.5,93.5,0.5,14.5,201.5,67.8,54.86
2016,12,29,15,30,372.0,81.0,0.5,14.0,170.0,59.71,47.78
2016,12,29,15,45,332.5,68.5,0.55,13.5,136.5,51.33,40.25
2016,12,29,16,0,293.0,56.0,0.6,13.0,103.0,42.69,32.29
2016,12,29,16,15,238.5,41.0,0.7,12.5,71.5,31.71,22.05
2016,12,29,16,30,184.0,26.0,0.8,12.0,40.0,20.36,10.39
2016,12,29,16,45,92.0,13.0,0.9,11.5,20.0,12.39,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.5,1.25,6.0,2.5,0.0,0.0
2016,12,30,7,30,0.0,5.0,1.2,6.0,5.0,4.77,0.0
2016,12,30,7,45,0.0,15.5,1.2,6.5,15.5,14.38,4.69
2016,12,30,8,0,0.0,26.0,1.2,7.0,26.0,24.14,14.82
2016,12,30,8,15,0.0,39.5,1.2,7.0,39.5,37.37,26.76
2016,12,30,8,30,0.0,53.0,1.2,7.0,53.0,50.89,38.87
2016,12,30,8,45,0.0,66.0,1.25,7.5,66.0,63.67,50.11
2016,12,30,9,0,0.0,79.0,1.3,8.0,79.0,76.32,61.04
2016,12,30,9,15,0.0,91.5,1.4,8.0,91.5,88.35,71.39
2016,12,30,9,30,0.0,104.0,1.5,8.0,104.0,100.32,81.57
2016,12,30,9,45,0.0,115.0,1.6,8.5,115.0,110.66,90.08
2016,12,30,10,0,0.0,126.0,1.7,9.0,126.0,120.97,98.47
2016,12,30,10,15,0.0,69.5,1.75,9.0,69.5,64.66,50.3
2016,12,30,10,30,0.0,13.0,1.8,9.0,13.0,12.06,4.84
2016,12,30,10,45,0.0,13.5,1.85,9.5,13.5,12.53,5.22
2016,12,30,11,0,0.0,14.0,1.9,10.0,14.0,12.99,5.59
2016,12,30,11,15,0.0,14.5,1.9,10.0,14.5,13.46,5.98
2016,12,30,11,30,0.0,15.0,1.9,10.0,15.0,13.92,6.37
2016,12,30,11,45,0.0,36.0,1.9,10.0,36.0,33.45,23.17
2016,12,30,12,0,0.0,57.0,1.9,10.0,57.0,53.02,39.89
2016,12,30,12,15,0.0,56.5,1.9,10.0,56.5,52.55,39.48
2016,12,30,12,30,0.0,56.0,1.9,10.0,56.0,52.09,39.09
2016,12,30,12,45,14.5,125.5,1.9,10.5,132.5,122.16,98.1
2016,12,30,13,0,29.0,195.0,1.9,11.0,209.0,188.55,152.52
2016,12,30,13,15,27.0,187.5,1.85,11.0,200.5,179.58,144.94
2016,12,30,13,30,25.0,180.0,1.8,11.0,192.0,170.26,137.32
2016,12,30,13,45,60.0,182.5,1.8,11.0,209.0,176.17,141.08
2016,12,30,14,0,95.0,185.0,1.8,11.0,226.0,180.17,142.87
2016,12,30,14,15,122.5,172.5,1.65,10.5,221.0,164.99,129.11
2016,12,30,14,30,150.0,160.0,1.5,10.0,216.0,149.56,115.44
2016,12,30,14,45,143.0,146.0,1.4,10.0,195.0,127.91,98.81
2016,12,30,15,0,136.0,132.0,1.3,10.0,174.0,106.84,84.26
2016,12,30,15,15,128.5,115.0,1.2,9.5,150.5,90.38,76.21
2016,12,30,15,30,121.0,98.0,1.1,9.0,127.0,78.1,65.29
2016,12,30,15,45,108.0,80.0,1.05,8.5,102.5,64.81,53.21
2016,12,30,16,0,95.0,62.0,1.0,8.0,78.0,51.14,40.55
2016,12,30,16,15,69.0,44.5,1.05,7.5,54.0,37.43,27.65
2016,12,30,16,30,43.0,27.0,1.1,7.0,30.0,23.36,13.35
2016,12,30,16,45,21.5,13.5,1.15,7.0,15.0,12.87,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
